Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.7
615326,Oakfield Drive Crickhowell,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
615326,Oakfield Drive Crickhowell,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
615326,Oakfield Drive Crickhowell,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
615326,Oakfield Drive Crickhowell,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
615326,Oakfield Drive Crickhowell,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
615326,Oakfield Drive Crickhowell,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
615326,Oakfield Drive Crickhowell,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
615326,Oakfield Drive Crickhowell,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
615326,Oakfield Drive Crickhowell,2023-06-10T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
615326,Oakfield Drive Crickhowell,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
615326,Oakfield Drive Crickhowell,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
615326,Oakfield Drive Crickhowell,2023-06-10T15:50:00.000+00:00,transformer,,Temperature,C,29.7
615326,Oakfield Drive Crickhowell,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
615326,Oakfield Drive Crickhowell,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
615326,Oakfield Drive Crickhowell,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
615326,Oakfield Drive Crickhowell,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
615326,Oakfield Drive Crickhowell,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
615326,Oakfield Drive Crickhowell,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
615326,Oakfield Drive Crickhowell,2023-06-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
615326,Oakfield Drive Crickhowell,2023-06-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
615326,Oakfield Drive Crickhowell,2023-06-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
615326,Oakfield Drive Crickhowell,2023-06-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,30.68
615326,Oakfield Drive Crickhowell,2023-06-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.82
615326,Oakfield Drive Crickhowell,2023-06-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,32.59
615326,Oakfield Drive Crickhowell,2023-06-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,79.4
615326,Oakfield Drive Crickhowell,2023-06-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
615326,Oakfield Drive Crickhowell,2023-06-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
615326,Oakfield Drive Crickhowell,2023-06-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
615326,Oakfield Drive Crickhowell,2023-06-10T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-10T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-10T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-10T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.89
615326,Oakfield Drive Crickhowell,2023-06-10T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.41
615326,Oakfield Drive Crickhowell,2023-06-10T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.19
615326,Oakfield Drive Crickhowell,2023-06-10T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.1
615326,Oakfield Drive Crickhowell,2023-06-10T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-10T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.3
615326,Oakfield Drive Crickhowell,2023-06-10T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-10T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-10T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-10T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-10T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.21
615326,Oakfield Drive Crickhowell,2023-06-10T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.07
615326,Oakfield Drive Crickhowell,2023-06-10T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.92
615326,Oakfield Drive Crickhowell,2023-06-10T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
615326,Oakfield Drive Crickhowell,2023-06-10T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.8
615326,Oakfield Drive Crickhowell,2023-06-10T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-10T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.6
615326,Oakfield Drive Crickhowell,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
615326,Oakfield Drive Crickhowell,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
615326,Oakfield Drive Crickhowell,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.69
615326,Oakfield Drive Crickhowell,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.23
615326,Oakfield Drive Crickhowell,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.83
615326,Oakfield Drive Crickhowell,2023-06-10T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
615326,Oakfield Drive Crickhowell,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
615326,Oakfield Drive Crickhowell,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.4
615326,Oakfield Drive Crickhowell,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
615326,Oakfield Drive Crickhowell,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.45
615326,Oakfield Drive Crickhowell,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.12
615326,Oakfield Drive Crickhowell,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.83
615326,Oakfield Drive Crickhowell,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.47
615326,Oakfield Drive Crickhowell,2023-06-10T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
615326,Oakfield Drive Crickhowell,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.0
615326,Oakfield Drive Crickhowell,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
615326,Oakfield Drive Crickhowell,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
615326,Oakfield Drive Crickhowell,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.37
615326,Oakfield Drive Crickhowell,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
615326,Oakfield Drive Crickhowell,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.39
615326,Oakfield Drive Crickhowell,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
615326,Oakfield Drive Crickhowell,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
615326,Oakfield Drive Crickhowell,2023-06-10T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
615326,Oakfield Drive Crickhowell,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
615326,Oakfield Drive Crickhowell,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
615326,Oakfield Drive Crickhowell,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-10T15:40:00.000+00:00,transformer,,Temperature,C,29.6
615326,Oakfield Drive Crickhowell,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
615326,Oakfield Drive Crickhowell,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
615326,Oakfield Drive Crickhowell,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
615326,Oakfield Drive Crickhowell,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
615326,Oakfield Drive Crickhowell,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
615326,Oakfield Drive Crickhowell,2023-06-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
615326,Oakfield Drive Crickhowell,2023-06-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,32.29
615326,Oakfield Drive Crickhowell,2023-06-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,31.98
615326,Oakfield Drive Crickhowell,2023-06-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,27.39
615326,Oakfield Drive Crickhowell,2023-06-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
615326,Oakfield Drive Crickhowell,2023-06-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
615326,Oakfield Drive Crickhowell,2023-06-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
615326,Oakfield Drive Crickhowell,2023-06-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
615326,Oakfield Drive Crickhowell,2023-06-10T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-10T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-10T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-10T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.06
615326,Oakfield Drive Crickhowell,2023-06-10T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.06
615326,Oakfield Drive Crickhowell,2023-06-10T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.4
615326,Oakfield Drive Crickhowell,2023-06-10T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,22.4
615326,Oakfield Drive Crickhowell,2023-06-10T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.8
615326,Oakfield Drive Crickhowell,2023-06-10T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-10T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.1
615326,Oakfield Drive Crickhowell,2023-06-10T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-10T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-10T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
615326,Oakfield Drive Crickhowell,2023-06-10T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.14
615326,Oakfield Drive Crickhowell,2023-06-10T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.24
615326,Oakfield Drive Crickhowell,2023-06-10T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.07
615326,Oakfield Drive Crickhowell,2023-06-10T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
615326,Oakfield Drive Crickhowell,2023-06-10T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-10T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-10T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.5
615326,Oakfield Drive Crickhowell,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
615326,Oakfield Drive Crickhowell,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
615326,Oakfield Drive Crickhowell,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.44
615326,Oakfield Drive Crickhowell,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.25
615326,Oakfield Drive Crickhowell,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.58
615326,Oakfield Drive Crickhowell,2023-06-10T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
615326,Oakfield Drive Crickhowell,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
615326,Oakfield Drive Crickhowell,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
615326,Oakfield Drive Crickhowell,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.13
615326,Oakfield Drive Crickhowell,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.25
615326,Oakfield Drive Crickhowell,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
615326,Oakfield Drive Crickhowell,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.83
615326,Oakfield Drive Crickhowell,2023-06-10T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
615326,Oakfield Drive Crickhowell,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.0
615326,Oakfield Drive Crickhowell,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
615326,Oakfield Drive Crickhowell,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
615326,Oakfield Drive Crickhowell,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.53
615326,Oakfield Drive Crickhowell,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
615326,Oakfield Drive Crickhowell,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.21
615326,Oakfield Drive Crickhowell,2023-06-10T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
615326,Oakfield Drive Crickhowell,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-10T15:30:00.000+00:00,transformer,,Temperature,C,29.5
615326,Oakfield Drive Crickhowell,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
615326,Oakfield Drive Crickhowell,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
615326,Oakfield Drive Crickhowell,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
615326,Oakfield Drive Crickhowell,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
615326,Oakfield Drive Crickhowell,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
615326,Oakfield Drive Crickhowell,2023-06-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
615326,Oakfield Drive Crickhowell,2023-06-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
615326,Oakfield Drive Crickhowell,2023-06-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
615326,Oakfield Drive Crickhowell,2023-06-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,28.41
615326,Oakfield Drive Crickhowell,2023-06-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.75
615326,Oakfield Drive Crickhowell,2023-06-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.1
615326,Oakfield Drive Crickhowell,2023-06-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,81.7
615326,Oakfield Drive Crickhowell,2023-06-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
615326,Oakfield Drive Crickhowell,2023-06-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
615326,Oakfield Drive Crickhowell,2023-06-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
615326,Oakfield Drive Crickhowell,2023-06-10T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-10T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-10T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-10T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.13
615326,Oakfield Drive Crickhowell,2023-06-10T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.62
615326,Oakfield Drive Crickhowell,2023-06-10T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.27
615326,Oakfield Drive Crickhowell,2023-06-10T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-10T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.6
615326,Oakfield Drive Crickhowell,2023-06-10T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.6
615326,Oakfield Drive Crickhowell,2023-06-10T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.4
615326,Oakfield Drive Crickhowell,2023-06-10T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-10T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-10T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
615326,Oakfield Drive Crickhowell,2023-06-10T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.29
615326,Oakfield Drive Crickhowell,2023-06-10T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.06
615326,Oakfield Drive Crickhowell,2023-06-10T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.33
615326,Oakfield Drive Crickhowell,2023-06-10T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-10T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.2
615326,Oakfield Drive Crickhowell,2023-06-10T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-10T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.5
615326,Oakfield Drive Crickhowell,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
615326,Oakfield Drive Crickhowell,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
615326,Oakfield Drive Crickhowell,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.22
615326,Oakfield Drive Crickhowell,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.79
615326,Oakfield Drive Crickhowell,2023-06-10T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
615326,Oakfield Drive Crickhowell,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
615326,Oakfield Drive Crickhowell,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
615326,Oakfield Drive Crickhowell,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
615326,Oakfield Drive Crickhowell,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
615326,Oakfield Drive Crickhowell,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.31
615326,Oakfield Drive Crickhowell,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
615326,Oakfield Drive Crickhowell,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.27
615326,Oakfield Drive Crickhowell,2023-06-10T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
615326,Oakfield Drive Crickhowell,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.2
615326,Oakfield Drive Crickhowell,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
615326,Oakfield Drive Crickhowell,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
615326,Oakfield Drive Crickhowell,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
615326,Oakfield Drive Crickhowell,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.63
615326,Oakfield Drive Crickhowell,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
615326,Oakfield Drive Crickhowell,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
615326,Oakfield Drive Crickhowell,2023-06-10T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
615326,Oakfield Drive Crickhowell,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
615326,Oakfield Drive Crickhowell,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-10T15:20:00.000+00:00,transformer,,Temperature,C,29.4
615326,Oakfield Drive Crickhowell,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
615326,Oakfield Drive Crickhowell,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
615326,Oakfield Drive Crickhowell,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
615326,Oakfield Drive Crickhowell,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
615326,Oakfield Drive Crickhowell,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
615326,Oakfield Drive Crickhowell,2023-06-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
615326,Oakfield Drive Crickhowell,2023-06-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
615326,Oakfield Drive Crickhowell,2023-06-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
615326,Oakfield Drive Crickhowell,2023-06-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,31.39
615326,Oakfield Drive Crickhowell,2023-06-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.57
615326,Oakfield Drive Crickhowell,2023-06-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.32
615326,Oakfield Drive Crickhowell,2023-06-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,89.3
615326,Oakfield Drive Crickhowell,2023-06-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
615326,Oakfield Drive Crickhowell,2023-06-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
615326,Oakfield Drive Crickhowell,2023-06-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
615326,Oakfield Drive Crickhowell,2023-06-10T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-10T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-10T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-10T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.03
615326,Oakfield Drive Crickhowell,2023-06-10T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.52
615326,Oakfield Drive Crickhowell,2023-06-10T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.15
615326,Oakfield Drive Crickhowell,2023-06-10T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-10T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.9
615326,Oakfield Drive Crickhowell,2023-06-10T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-10T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-10T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-10T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-10T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-10T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.59
615326,Oakfield Drive Crickhowell,2023-06-10T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.58
615326,Oakfield Drive Crickhowell,2023-06-10T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.68
615326,Oakfield Drive Crickhowell,2023-06-10T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
615326,Oakfield Drive Crickhowell,2023-06-10T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-10T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
615326,Oakfield Drive Crickhowell,2023-06-10T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.5
615326,Oakfield Drive Crickhowell,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
615326,Oakfield Drive Crickhowell,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.34
615326,Oakfield Drive Crickhowell,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.38
615326,Oakfield Drive Crickhowell,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.22
615326,Oakfield Drive Crickhowell,2023-06-10T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
615326,Oakfield Drive Crickhowell,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
615326,Oakfield Drive Crickhowell,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
615326,Oakfield Drive Crickhowell,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
615326,Oakfield Drive Crickhowell,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.02
615326,Oakfield Drive Crickhowell,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.89
615326,Oakfield Drive Crickhowell,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
615326,Oakfield Drive Crickhowell,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.64
615326,Oakfield Drive Crickhowell,2023-06-10T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,63.9
615326,Oakfield Drive Crickhowell,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.6
615326,Oakfield Drive Crickhowell,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
615326,Oakfield Drive Crickhowell,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
615326,Oakfield Drive Crickhowell,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
615326,Oakfield Drive Crickhowell,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.53
615326,Oakfield Drive Crickhowell,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
615326,Oakfield Drive Crickhowell,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
615326,Oakfield Drive Crickhowell,2023-06-10T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
615326,Oakfield Drive Crickhowell,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
615326,Oakfield Drive Crickhowell,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-10T15:10:00.000+00:00,transformer,,Temperature,C,29.4
615326,Oakfield Drive Crickhowell,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
615326,Oakfield Drive Crickhowell,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
615326,Oakfield Drive Crickhowell,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
615326,Oakfield Drive Crickhowell,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
615326,Oakfield Drive Crickhowell,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
615326,Oakfield Drive Crickhowell,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
615326,Oakfield Drive Crickhowell,2023-06-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
615326,Oakfield Drive Crickhowell,2023-06-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
615326,Oakfield Drive Crickhowell,2023-06-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,34.38
615326,Oakfield Drive Crickhowell,2023-06-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.32
615326,Oakfield Drive Crickhowell,2023-06-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.62
615326,Oakfield Drive Crickhowell,2023-06-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,98.9
615326,Oakfield Drive Crickhowell,2023-06-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
615326,Oakfield Drive Crickhowell,2023-06-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
615326,Oakfield Drive Crickhowell,2023-06-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
615326,Oakfield Drive Crickhowell,2023-06-10T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-10T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-10T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-10T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.43
615326,Oakfield Drive Crickhowell,2023-06-10T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.66
615326,Oakfield Drive Crickhowell,2023-06-10T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.88
615326,Oakfield Drive Crickhowell,2023-06-10T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,29.8
615326,Oakfield Drive Crickhowell,2023-06-10T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.8
615326,Oakfield Drive Crickhowell,2023-06-10T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.4
615326,Oakfield Drive Crickhowell,2023-06-10T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-10T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-10T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-10T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-10T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.66
615326,Oakfield Drive Crickhowell,2023-06-10T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.52
615326,Oakfield Drive Crickhowell,2023-06-10T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.3
615326,Oakfield Drive Crickhowell,2023-06-10T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-10T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.1
615326,Oakfield Drive Crickhowell,2023-06-10T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.0
615326,Oakfield Drive Crickhowell,2023-06-10T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.0
615326,Oakfield Drive Crickhowell,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
615326,Oakfield Drive Crickhowell,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
615326,Oakfield Drive Crickhowell,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
615326,Oakfield Drive Crickhowell,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
615326,Oakfield Drive Crickhowell,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.21
615326,Oakfield Drive Crickhowell,2023-06-10T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
615326,Oakfield Drive Crickhowell,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
615326,Oakfield Drive Crickhowell,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.38
615326,Oakfield Drive Crickhowell,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.85
615326,Oakfield Drive Crickhowell,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
615326,Oakfield Drive Crickhowell,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
615326,Oakfield Drive Crickhowell,2023-06-10T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.3
615326,Oakfield Drive Crickhowell,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.5
615326,Oakfield Drive Crickhowell,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
615326,Oakfield Drive Crickhowell,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
615326,Oakfield Drive Crickhowell,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
615326,Oakfield Drive Crickhowell,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
615326,Oakfield Drive Crickhowell,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
615326,Oakfield Drive Crickhowell,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
615326,Oakfield Drive Crickhowell,2023-06-10T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
615326,Oakfield Drive Crickhowell,2023-06-10T15:00:00.000+00:00,transformer,,Temperature,C,29.3
615326,Oakfield Drive Crickhowell,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
615326,Oakfield Drive Crickhowell,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
615326,Oakfield Drive Crickhowell,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
615326,Oakfield Drive Crickhowell,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
615326,Oakfield Drive Crickhowell,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
615326,Oakfield Drive Crickhowell,2023-06-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
615326,Oakfield Drive Crickhowell,2023-06-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
615326,Oakfield Drive Crickhowell,2023-06-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,27.38
615326,Oakfield Drive Crickhowell,2023-06-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.72
615326,Oakfield Drive Crickhowell,2023-06-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,25.66
615326,Oakfield Drive Crickhowell,2023-06-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
615326,Oakfield Drive Crickhowell,2023-06-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
615326,Oakfield Drive Crickhowell,2023-06-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
615326,Oakfield Drive Crickhowell,2023-06-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
615326,Oakfield Drive Crickhowell,2023-06-10T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
615326,Oakfield Drive Crickhowell,2023-06-10T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-10T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-10T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.29
615326,Oakfield Drive Crickhowell,2023-06-10T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.76
615326,Oakfield Drive Crickhowell,2023-06-10T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.9
615326,Oakfield Drive Crickhowell,2023-06-10T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.9
615326,Oakfield Drive Crickhowell,2023-06-10T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.1
615326,Oakfield Drive Crickhowell,2023-06-10T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.1
615326,Oakfield Drive Crickhowell,2023-06-10T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-10T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-10T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-10T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-10T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.3
615326,Oakfield Drive Crickhowell,2023-06-10T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.09
615326,Oakfield Drive Crickhowell,2023-06-10T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.03
615326,Oakfield Drive Crickhowell,2023-06-10T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-10T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-10T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.1
615326,Oakfield Drive Crickhowell,2023-06-10T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.0
615326,Oakfield Drive Crickhowell,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
615326,Oakfield Drive Crickhowell,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.09
615326,Oakfield Drive Crickhowell,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.9
615326,Oakfield Drive Crickhowell,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
615326,Oakfield Drive Crickhowell,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.5
615326,Oakfield Drive Crickhowell,2023-06-10T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
615326,Oakfield Drive Crickhowell,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.53
615326,Oakfield Drive Crickhowell,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.72
615326,Oakfield Drive Crickhowell,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
615326,Oakfield Drive Crickhowell,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
615326,Oakfield Drive Crickhowell,2023-06-10T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,51.3
615326,Oakfield Drive Crickhowell,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.2
615326,Oakfield Drive Crickhowell,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
615326,Oakfield Drive Crickhowell,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
615326,Oakfield Drive Crickhowell,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
615326,Oakfield Drive Crickhowell,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
615326,Oakfield Drive Crickhowell,2023-06-10T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
615326,Oakfield Drive Crickhowell,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
615326,Oakfield Drive Crickhowell,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-10T14:50:00.000+00:00,transformer,,Temperature,C,29.2
615326,Oakfield Drive Crickhowell,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
615326,Oakfield Drive Crickhowell,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
615326,Oakfield Drive Crickhowell,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
615326,Oakfield Drive Crickhowell,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
615326,Oakfield Drive Crickhowell,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
615326,Oakfield Drive Crickhowell,2023-06-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
615326,Oakfield Drive Crickhowell,2023-06-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
615326,Oakfield Drive Crickhowell,2023-06-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
615326,Oakfield Drive Crickhowell,2023-06-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.29
615326,Oakfield Drive Crickhowell,2023-06-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.85
615326,Oakfield Drive Crickhowell,2023-06-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,77.8
615326,Oakfield Drive Crickhowell,2023-06-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
615326,Oakfield Drive Crickhowell,2023-06-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
615326,Oakfield Drive Crickhowell,2023-06-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
615326,Oakfield Drive Crickhowell,2023-06-10T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-10T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-10T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-10T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.4
615326,Oakfield Drive Crickhowell,2023-06-10T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.26
615326,Oakfield Drive Crickhowell,2023-06-10T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.2
615326,Oakfield Drive Crickhowell,2023-06-10T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-10T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.0
615326,Oakfield Drive Crickhowell,2023-06-10T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-10T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.4
615326,Oakfield Drive Crickhowell,2023-06-10T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-10T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-10T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-10T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.82
615326,Oakfield Drive Crickhowell,2023-06-10T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.68
615326,Oakfield Drive Crickhowell,2023-06-10T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.23
615326,Oakfield Drive Crickhowell,2023-06-10T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
615326,Oakfield Drive Crickhowell,2023-06-10T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.8
615326,Oakfield Drive Crickhowell,2023-06-10T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.2
615326,Oakfield Drive Crickhowell,2023-06-10T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
615326,Oakfield Drive Crickhowell,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
615326,Oakfield Drive Crickhowell,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
615326,Oakfield Drive Crickhowell,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
615326,Oakfield Drive Crickhowell,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.96
615326,Oakfield Drive Crickhowell,2023-06-10T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
615326,Oakfield Drive Crickhowell,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
615326,Oakfield Drive Crickhowell,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.44
615326,Oakfield Drive Crickhowell,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.74
615326,Oakfield Drive Crickhowell,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
615326,Oakfield Drive Crickhowell,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
615326,Oakfield Drive Crickhowell,2023-06-10T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
615326,Oakfield Drive Crickhowell,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.2
615326,Oakfield Drive Crickhowell,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
615326,Oakfield Drive Crickhowell,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
