Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.86
615326,Oakfield Drive Crickhowell,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
615326,Oakfield Drive Crickhowell,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
615326,Oakfield Drive Crickhowell,2023-06-10T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
615326,Oakfield Drive Crickhowell,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
615326,Oakfield Drive Crickhowell,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
615326,Oakfield Drive Crickhowell,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-10T14:40:00.000+00:00,transformer,,Temperature,C,29.1
615326,Oakfield Drive Crickhowell,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
615326,Oakfield Drive Crickhowell,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
615326,Oakfield Drive Crickhowell,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
615326,Oakfield Drive Crickhowell,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
615326,Oakfield Drive Crickhowell,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
615326,Oakfield Drive Crickhowell,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
615326,Oakfield Drive Crickhowell,2023-06-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
615326,Oakfield Drive Crickhowell,2023-06-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
615326,Oakfield Drive Crickhowell,2023-06-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,29.32
615326,Oakfield Drive Crickhowell,2023-06-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.93
615326,Oakfield Drive Crickhowell,2023-06-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.74
615326,Oakfield Drive Crickhowell,2023-06-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,73.6
615326,Oakfield Drive Crickhowell,2023-06-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
615326,Oakfield Drive Crickhowell,2023-06-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
615326,Oakfield Drive Crickhowell,2023-06-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
615326,Oakfield Drive Crickhowell,2023-06-10T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-10T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-10T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
615326,Oakfield Drive Crickhowell,2023-06-10T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.96
615326,Oakfield Drive Crickhowell,2023-06-10T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.65
615326,Oakfield Drive Crickhowell,2023-06-10T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.05
615326,Oakfield Drive Crickhowell,2023-06-10T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,26.9
615326,Oakfield Drive Crickhowell,2023-06-10T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.1
615326,Oakfield Drive Crickhowell,2023-06-10T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.0
615326,Oakfield Drive Crickhowell,2023-06-10T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.5
615326,Oakfield Drive Crickhowell,2023-06-10T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-10T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-10T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
615326,Oakfield Drive Crickhowell,2023-06-10T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.63
615326,Oakfield Drive Crickhowell,2023-06-10T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.0
615326,Oakfield Drive Crickhowell,2023-06-10T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.12
615326,Oakfield Drive Crickhowell,2023-06-10T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-10T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.3
615326,Oakfield Drive Crickhowell,2023-06-10T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-10T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
615326,Oakfield Drive Crickhowell,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
615326,Oakfield Drive Crickhowell,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
615326,Oakfield Drive Crickhowell,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
615326,Oakfield Drive Crickhowell,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.61
615326,Oakfield Drive Crickhowell,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.11
615326,Oakfield Drive Crickhowell,2023-06-10T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
615326,Oakfield Drive Crickhowell,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
615326,Oakfield Drive Crickhowell,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.61
615326,Oakfield Drive Crickhowell,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.47
615326,Oakfield Drive Crickhowell,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
615326,Oakfield Drive Crickhowell,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.79
615326,Oakfield Drive Crickhowell,2023-06-10T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,54.9
615326,Oakfield Drive Crickhowell,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.4
615326,Oakfield Drive Crickhowell,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
615326,Oakfield Drive Crickhowell,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
615326,Oakfield Drive Crickhowell,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
615326,Oakfield Drive Crickhowell,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
615326,Oakfield Drive Crickhowell,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
615326,Oakfield Drive Crickhowell,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
615326,Oakfield Drive Crickhowell,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.58
615326,Oakfield Drive Crickhowell,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.67
615326,Oakfield Drive Crickhowell,2023-06-10T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
615326,Oakfield Drive Crickhowell,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
615326,Oakfield Drive Crickhowell,2023-06-10T14:30:00.000+00:00,transformer,,Temperature,C,29.0
615326,Oakfield Drive Crickhowell,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
615326,Oakfield Drive Crickhowell,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
615326,Oakfield Drive Crickhowell,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
615326,Oakfield Drive Crickhowell,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
615326,Oakfield Drive Crickhowell,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
615326,Oakfield Drive Crickhowell,2023-06-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
615326,Oakfield Drive Crickhowell,2023-06-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,29.75
615326,Oakfield Drive Crickhowell,2023-06-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,26.09
615326,Oakfield Drive Crickhowell,2023-06-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.73
615326,Oakfield Drive Crickhowell,2023-06-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,77.3
615326,Oakfield Drive Crickhowell,2023-06-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
615326,Oakfield Drive Crickhowell,2023-06-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
615326,Oakfield Drive Crickhowell,2023-06-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
615326,Oakfield Drive Crickhowell,2023-06-10T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-10T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-10T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
615326,Oakfield Drive Crickhowell,2023-06-10T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.25
615326,Oakfield Drive Crickhowell,2023-06-10T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.9
615326,Oakfield Drive Crickhowell,2023-06-10T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.87
615326,Oakfield Drive Crickhowell,2023-06-10T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,23.2
615326,Oakfield Drive Crickhowell,2023-06-10T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.1
615326,Oakfield Drive Crickhowell,2023-06-10T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.2
615326,Oakfield Drive Crickhowell,2023-06-10T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.5
615326,Oakfield Drive Crickhowell,2023-06-10T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-10T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-10T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-10T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.39
615326,Oakfield Drive Crickhowell,2023-06-10T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.01
615326,Oakfield Drive Crickhowell,2023-06-10T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.86
615326,Oakfield Drive Crickhowell,2023-06-10T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
615326,Oakfield Drive Crickhowell,2023-06-10T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.0
615326,Oakfield Drive Crickhowell,2023-06-10T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.1
615326,Oakfield Drive Crickhowell,2023-06-10T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
615326,Oakfield Drive Crickhowell,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
615326,Oakfield Drive Crickhowell,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.92
615326,Oakfield Drive Crickhowell,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.64
615326,Oakfield Drive Crickhowell,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.96
615326,Oakfield Drive Crickhowell,2023-06-10T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
615326,Oakfield Drive Crickhowell,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
615326,Oakfield Drive Crickhowell,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
615326,Oakfield Drive Crickhowell,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
615326,Oakfield Drive Crickhowell,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.38
615326,Oakfield Drive Crickhowell,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.48
615326,Oakfield Drive Crickhowell,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
615326,Oakfield Drive Crickhowell,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.6
615326,Oakfield Drive Crickhowell,2023-06-10T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,50.7
615326,Oakfield Drive Crickhowell,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.2
615326,Oakfield Drive Crickhowell,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
615326,Oakfield Drive Crickhowell,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
615326,Oakfield Drive Crickhowell,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.16
615326,Oakfield Drive Crickhowell,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
615326,Oakfield Drive Crickhowell,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
615326,Oakfield Drive Crickhowell,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
615326,Oakfield Drive Crickhowell,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
615326,Oakfield Drive Crickhowell,2023-06-10T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
615326,Oakfield Drive Crickhowell,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
615326,Oakfield Drive Crickhowell,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
615326,Oakfield Drive Crickhowell,2023-06-10T14:20:00.000+00:00,transformer,,Temperature,C,29.0
615326,Oakfield Drive Crickhowell,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
615326,Oakfield Drive Crickhowell,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
615326,Oakfield Drive Crickhowell,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
615326,Oakfield Drive Crickhowell,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
615326,Oakfield Drive Crickhowell,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
615326,Oakfield Drive Crickhowell,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
615326,Oakfield Drive Crickhowell,2023-06-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
615326,Oakfield Drive Crickhowell,2023-06-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,27.92
615326,Oakfield Drive Crickhowell,2023-06-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,24.26
615326,Oakfield Drive Crickhowell,2023-06-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.43
615326,Oakfield Drive Crickhowell,2023-06-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
615326,Oakfield Drive Crickhowell,2023-06-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
615326,Oakfield Drive Crickhowell,2023-06-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
615326,Oakfield Drive Crickhowell,2023-06-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
615326,Oakfield Drive Crickhowell,2023-06-10T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-10T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-10T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-10T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.02
615326,Oakfield Drive Crickhowell,2023-06-10T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.72
615326,Oakfield Drive Crickhowell,2023-06-10T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.23
615326,Oakfield Drive Crickhowell,2023-06-10T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,22.8
615326,Oakfield Drive Crickhowell,2023-06-10T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.4
615326,Oakfield Drive Crickhowell,2023-06-10T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-10T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.2
615326,Oakfield Drive Crickhowell,2023-06-10T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-10T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-10T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-10T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.72
615326,Oakfield Drive Crickhowell,2023-06-10T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.81
615326,Oakfield Drive Crickhowell,2023-06-10T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.51
615326,Oakfield Drive Crickhowell,2023-06-10T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-10T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.3
615326,Oakfield Drive Crickhowell,2023-06-10T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
615326,Oakfield Drive Crickhowell,2023-06-10T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
615326,Oakfield Drive Crickhowell,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
615326,Oakfield Drive Crickhowell,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.34
615326,Oakfield Drive Crickhowell,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.98
615326,Oakfield Drive Crickhowell,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.29
615326,Oakfield Drive Crickhowell,2023-06-10T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
615326,Oakfield Drive Crickhowell,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
615326,Oakfield Drive Crickhowell,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
615326,Oakfield Drive Crickhowell,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
615326,Oakfield Drive Crickhowell,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.34
615326,Oakfield Drive Crickhowell,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.46
615326,Oakfield Drive Crickhowell,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
615326,Oakfield Drive Crickhowell,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
615326,Oakfield Drive Crickhowell,2023-06-10T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.0
615326,Oakfield Drive Crickhowell,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.0
615326,Oakfield Drive Crickhowell,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
615326,Oakfield Drive Crickhowell,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
615326,Oakfield Drive Crickhowell,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
615326,Oakfield Drive Crickhowell,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
615326,Oakfield Drive Crickhowell,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
615326,Oakfield Drive Crickhowell,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
615326,Oakfield Drive Crickhowell,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
615326,Oakfield Drive Crickhowell,2023-06-10T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
615326,Oakfield Drive Crickhowell,2023-06-10T14:10:00.000+00:00,transformer,,Temperature,C,28.9
615326,Oakfield Drive Crickhowell,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
615326,Oakfield Drive Crickhowell,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
615326,Oakfield Drive Crickhowell,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
615326,Oakfield Drive Crickhowell,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
615326,Oakfield Drive Crickhowell,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
615326,Oakfield Drive Crickhowell,2023-06-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
615326,Oakfield Drive Crickhowell,2023-06-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
615326,Oakfield Drive Crickhowell,2023-06-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.54
615326,Oakfield Drive Crickhowell,2023-06-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.91
615326,Oakfield Drive Crickhowell,2023-06-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,23.99
615326,Oakfield Drive Crickhowell,2023-06-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
615326,Oakfield Drive Crickhowell,2023-06-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
615326,Oakfield Drive Crickhowell,2023-06-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
615326,Oakfield Drive Crickhowell,2023-06-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
615326,Oakfield Drive Crickhowell,2023-06-10T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-10T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
615326,Oakfield Drive Crickhowell,2023-06-10T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-10T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.7
615326,Oakfield Drive Crickhowell,2023-06-10T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.46
615326,Oakfield Drive Crickhowell,2023-06-10T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.84
615326,Oakfield Drive Crickhowell,2023-06-10T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,27.4
615326,Oakfield Drive Crickhowell,2023-06-10T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.6
615326,Oakfield Drive Crickhowell,2023-06-10T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-10T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.4
615326,Oakfield Drive Crickhowell,2023-06-10T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-10T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-10T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-10T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.75
615326,Oakfield Drive Crickhowell,2023-06-10T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.0
615326,Oakfield Drive Crickhowell,2023-06-10T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.46
615326,Oakfield Drive Crickhowell,2023-06-10T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
615326,Oakfield Drive Crickhowell,2023-06-10T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.3
615326,Oakfield Drive Crickhowell,2023-06-10T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.4
615326,Oakfield Drive Crickhowell,2023-06-10T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
615326,Oakfield Drive Crickhowell,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
615326,Oakfield Drive Crickhowell,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
615326,Oakfield Drive Crickhowell,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.73
615326,Oakfield Drive Crickhowell,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.57
615326,Oakfield Drive Crickhowell,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.04
615326,Oakfield Drive Crickhowell,2023-06-10T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
615326,Oakfield Drive Crickhowell,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
615326,Oakfield Drive Crickhowell,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
615326,Oakfield Drive Crickhowell,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.4
615326,Oakfield Drive Crickhowell,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.65
615326,Oakfield Drive Crickhowell,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.18
615326,Oakfield Drive Crickhowell,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
615326,Oakfield Drive Crickhowell,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
615326,Oakfield Drive Crickhowell,2023-06-10T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.3
615326,Oakfield Drive Crickhowell,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
615326,Oakfield Drive Crickhowell,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
615326,Oakfield Drive Crickhowell,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
615326,Oakfield Drive Crickhowell,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
615326,Oakfield Drive Crickhowell,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
615326,Oakfield Drive Crickhowell,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
615326,Oakfield Drive Crickhowell,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
615326,Oakfield Drive Crickhowell,2023-06-10T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-10T14:00:00.000+00:00,transformer,,Temperature,C,28.8
615326,Oakfield Drive Crickhowell,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
615326,Oakfield Drive Crickhowell,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
615326,Oakfield Drive Crickhowell,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
615326,Oakfield Drive Crickhowell,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
615326,Oakfield Drive Crickhowell,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
615326,Oakfield Drive Crickhowell,2023-06-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
615326,Oakfield Drive Crickhowell,2023-06-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
615326,Oakfield Drive Crickhowell,2023-06-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,27.07
615326,Oakfield Drive Crickhowell,2023-06-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.78
615326,Oakfield Drive Crickhowell,2023-06-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,25.9
615326,Oakfield Drive Crickhowell,2023-06-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
615326,Oakfield Drive Crickhowell,2023-06-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
615326,Oakfield Drive Crickhowell,2023-06-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
615326,Oakfield Drive Crickhowell,2023-06-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
615326,Oakfield Drive Crickhowell,2023-06-10T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-10T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.17
615326,Oakfield Drive Crickhowell,2023-06-10T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-10T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.19
615326,Oakfield Drive Crickhowell,2023-06-10T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.49
615326,Oakfield Drive Crickhowell,2023-06-10T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.24
615326,Oakfield Drive Crickhowell,2023-06-10T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-10T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.0
615326,Oakfield Drive Crickhowell,2023-06-10T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.5
615326,Oakfield Drive Crickhowell,2023-06-10T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-10T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-10T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-10T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-10T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.18
615326,Oakfield Drive Crickhowell,2023-06-10T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.51
615326,Oakfield Drive Crickhowell,2023-06-10T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.99
615326,Oakfield Drive Crickhowell,2023-06-10T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
615326,Oakfield Drive Crickhowell,2023-06-10T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.7
615326,Oakfield Drive Crickhowell,2023-06-10T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.8
615326,Oakfield Drive Crickhowell,2023-06-10T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
615326,Oakfield Drive Crickhowell,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
615326,Oakfield Drive Crickhowell,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
615326,Oakfield Drive Crickhowell,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.22
615326,Oakfield Drive Crickhowell,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.22
615326,Oakfield Drive Crickhowell,2023-06-10T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
615326,Oakfield Drive Crickhowell,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
615326,Oakfield Drive Crickhowell,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
615326,Oakfield Drive Crickhowell,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.4
615326,Oakfield Drive Crickhowell,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.62
615326,Oakfield Drive Crickhowell,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.11
615326,Oakfield Drive Crickhowell,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
615326,Oakfield Drive Crickhowell,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
615326,Oakfield Drive Crickhowell,2023-06-10T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,57.5
615326,Oakfield Drive Crickhowell,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.1
615326,Oakfield Drive Crickhowell,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
615326,Oakfield Drive Crickhowell,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
615326,Oakfield Drive Crickhowell,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.15
615326,Oakfield Drive Crickhowell,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
615326,Oakfield Drive Crickhowell,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
615326,Oakfield Drive Crickhowell,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
615326,Oakfield Drive Crickhowell,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
615326,Oakfield Drive Crickhowell,2023-06-10T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
615326,Oakfield Drive Crickhowell,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-10T13:50:00.000+00:00,transformer,,Temperature,C,28.7
615326,Oakfield Drive Crickhowell,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
615326,Oakfield Drive Crickhowell,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
615326,Oakfield Drive Crickhowell,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
615326,Oakfield Drive Crickhowell,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
615326,Oakfield Drive Crickhowell,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
615326,Oakfield Drive Crickhowell,2023-06-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
615326,Oakfield Drive Crickhowell,2023-06-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
615326,Oakfield Drive Crickhowell,2023-06-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,27.17
615326,Oakfield Drive Crickhowell,2023-06-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.61
615326,Oakfield Drive Crickhowell,2023-06-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.96
615326,Oakfield Drive Crickhowell,2023-06-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
615326,Oakfield Drive Crickhowell,2023-06-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
615326,Oakfield Drive Crickhowell,2023-06-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
615326,Oakfield Drive Crickhowell,2023-06-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
615326,Oakfield Drive Crickhowell,2023-06-10T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.04
615326,Oakfield Drive Crickhowell,2023-06-10T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-10T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-10T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.74
615326,Oakfield Drive Crickhowell,2023-06-10T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.45
615326,Oakfield Drive Crickhowell,2023-06-10T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.59
615326,Oakfield Drive Crickhowell,2023-06-10T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,22.9
615326,Oakfield Drive Crickhowell,2023-06-10T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-10T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-10T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-10T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-10T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-10T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-10T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.71
615326,Oakfield Drive Crickhowell,2023-06-10T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.74
615326,Oakfield Drive Crickhowell,2023-06-10T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.91
615326,Oakfield Drive Crickhowell,2023-06-10T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
615326,Oakfield Drive Crickhowell,2023-06-10T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-10T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.7
615326,Oakfield Drive Crickhowell,2023-06-10T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
615326,Oakfield Drive Crickhowell,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
615326,Oakfield Drive Crickhowell,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
615326,Oakfield Drive Crickhowell,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.25
615326,Oakfield Drive Crickhowell,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.35
615326,Oakfield Drive Crickhowell,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.8
615326,Oakfield Drive Crickhowell,2023-06-10T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
615326,Oakfield Drive Crickhowell,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
615326,Oakfield Drive Crickhowell,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.7
615326,Oakfield Drive Crickhowell,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.95
615326,Oakfield Drive Crickhowell,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.27
615326,Oakfield Drive Crickhowell,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.29
615326,Oakfield Drive Crickhowell,2023-06-10T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,48.1
615326,Oakfield Drive Crickhowell,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.4
615326,Oakfield Drive Crickhowell,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
615326,Oakfield Drive Crickhowell,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
615326,Oakfield Drive Crickhowell,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.15
615326,Oakfield Drive Crickhowell,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
615326,Oakfield Drive Crickhowell,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
615326,Oakfield Drive Crickhowell,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
615326,Oakfield Drive Crickhowell,2023-06-10T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
615326,Oakfield Drive Crickhowell,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-10T13:40:00.000+00:00,transformer,,Temperature,C,28.6
615326,Oakfield Drive Crickhowell,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
615326,Oakfield Drive Crickhowell,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
615326,Oakfield Drive Crickhowell,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
615326,Oakfield Drive Crickhowell,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
615326,Oakfield Drive Crickhowell,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
615326,Oakfield Drive Crickhowell,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
615326,Oakfield Drive Crickhowell,2023-06-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
615326,Oakfield Drive Crickhowell,2023-06-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
615326,Oakfield Drive Crickhowell,2023-06-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,24.41
615326,Oakfield Drive Crickhowell,2023-06-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.11
615326,Oakfield Drive Crickhowell,2023-06-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.93
615326,Oakfield Drive Crickhowell,2023-06-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,77.5
615326,Oakfield Drive Crickhowell,2023-06-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
615326,Oakfield Drive Crickhowell,2023-06-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
615326,Oakfield Drive Crickhowell,2023-06-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
615326,Oakfield Drive Crickhowell,2023-06-10T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.18
615326,Oakfield Drive Crickhowell,2023-06-10T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-10T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-10T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.73
615326,Oakfield Drive Crickhowell,2023-06-10T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.98
615326,Oakfield Drive Crickhowell,2023-06-10T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.99
615326,Oakfield Drive Crickhowell,2023-06-10T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,27.1
615326,Oakfield Drive Crickhowell,2023-06-10T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-10T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-10T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.3
615326,Oakfield Drive Crickhowell,2023-06-10T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-10T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-10T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-10T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.11
615326,Oakfield Drive Crickhowell,2023-06-10T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.39
615326,Oakfield Drive Crickhowell,2023-06-10T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.55
615326,Oakfield Drive Crickhowell,2023-06-10T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
615326,Oakfield Drive Crickhowell,2023-06-10T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-10T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.9
615326,Oakfield Drive Crickhowell,2023-06-10T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
615326,Oakfield Drive Crickhowell,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
615326,Oakfield Drive Crickhowell,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
615326,Oakfield Drive Crickhowell,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.69
615326,Oakfield Drive Crickhowell,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.09
615326,Oakfield Drive Crickhowell,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.16
615326,Oakfield Drive Crickhowell,2023-06-10T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
615326,Oakfield Drive Crickhowell,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
615326,Oakfield Drive Crickhowell,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
615326,Oakfield Drive Crickhowell,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.7
615326,Oakfield Drive Crickhowell,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.38
615326,Oakfield Drive Crickhowell,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.97
615326,Oakfield Drive Crickhowell,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
615326,Oakfield Drive Crickhowell,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
615326,Oakfield Drive Crickhowell,2023-06-10T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.1
615326,Oakfield Drive Crickhowell,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.1
615326,Oakfield Drive Crickhowell,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
615326,Oakfield Drive Crickhowell,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
615326,Oakfield Drive Crickhowell,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.73
615326,Oakfield Drive Crickhowell,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.33
615326,Oakfield Drive Crickhowell,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
615326,Oakfield Drive Crickhowell,2023-06-10T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
