Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
615326,Oakfield Drive Crickhowell,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-10T13:30:00.000+00:00,transformer,,Temperature,C,28.5
615326,Oakfield Drive Crickhowell,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
615326,Oakfield Drive Crickhowell,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
615326,Oakfield Drive Crickhowell,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
615326,Oakfield Drive Crickhowell,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
615326,Oakfield Drive Crickhowell,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
615326,Oakfield Drive Crickhowell,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
615326,Oakfield Drive Crickhowell,2023-06-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
615326,Oakfield Drive Crickhowell,2023-06-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
615326,Oakfield Drive Crickhowell,2023-06-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,28.23
615326,Oakfield Drive Crickhowell,2023-06-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.72
615326,Oakfield Drive Crickhowell,2023-06-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,23.02
615326,Oakfield Drive Crickhowell,2023-06-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,84.5
615326,Oakfield Drive Crickhowell,2023-06-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
615326,Oakfield Drive Crickhowell,2023-06-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
615326,Oakfield Drive Crickhowell,2023-06-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
615326,Oakfield Drive Crickhowell,2023-06-10T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.14
615326,Oakfield Drive Crickhowell,2023-06-10T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-10T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-10T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.15
615326,Oakfield Drive Crickhowell,2023-06-10T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.88
615326,Oakfield Drive Crickhowell,2023-06-10T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.07
615326,Oakfield Drive Crickhowell,2023-06-10T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,28.6
615326,Oakfield Drive Crickhowell,2023-06-10T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-10T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.3
615326,Oakfield Drive Crickhowell,2023-06-10T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.4
615326,Oakfield Drive Crickhowell,2023-06-10T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
615326,Oakfield Drive Crickhowell,2023-06-10T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-10T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-10T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.73
615326,Oakfield Drive Crickhowell,2023-06-10T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.66
615326,Oakfield Drive Crickhowell,2023-06-10T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.22
615326,Oakfield Drive Crickhowell,2023-06-10T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,75.8
615326,Oakfield Drive Crickhowell,2023-06-10T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
615326,Oakfield Drive Crickhowell,2023-06-10T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,92.2
615326,Oakfield Drive Crickhowell,2023-06-10T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.5
615326,Oakfield Drive Crickhowell,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
615326,Oakfield Drive Crickhowell,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.77
615326,Oakfield Drive Crickhowell,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
615326,Oakfield Drive Crickhowell,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.36
615326,Oakfield Drive Crickhowell,2023-06-10T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
615326,Oakfield Drive Crickhowell,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
615326,Oakfield Drive Crickhowell,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.5
615326,Oakfield Drive Crickhowell,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.05
615326,Oakfield Drive Crickhowell,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.23
615326,Oakfield Drive Crickhowell,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
615326,Oakfield Drive Crickhowell,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
615326,Oakfield Drive Crickhowell,2023-06-10T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.9
615326,Oakfield Drive Crickhowell,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.0
615326,Oakfield Drive Crickhowell,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
615326,Oakfield Drive Crickhowell,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
615326,Oakfield Drive Crickhowell,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
615326,Oakfield Drive Crickhowell,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
615326,Oakfield Drive Crickhowell,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
615326,Oakfield Drive Crickhowell,2023-06-10T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
615326,Oakfield Drive Crickhowell,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-10T13:20:00.000+00:00,transformer,,Temperature,C,28.5
615326,Oakfield Drive Crickhowell,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
615326,Oakfield Drive Crickhowell,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
615326,Oakfield Drive Crickhowell,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
615326,Oakfield Drive Crickhowell,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
615326,Oakfield Drive Crickhowell,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
615326,Oakfield Drive Crickhowell,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
615326,Oakfield Drive Crickhowell,2023-06-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
615326,Oakfield Drive Crickhowell,2023-06-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
615326,Oakfield Drive Crickhowell,2023-06-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
615326,Oakfield Drive Crickhowell,2023-06-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,27.49
615326,Oakfield Drive Crickhowell,2023-06-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,26.84
615326,Oakfield Drive Crickhowell,2023-06-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,20.43
615326,Oakfield Drive Crickhowell,2023-06-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,74.9
615326,Oakfield Drive Crickhowell,2023-06-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
615326,Oakfield Drive Crickhowell,2023-06-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
615326,Oakfield Drive Crickhowell,2023-06-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
615326,Oakfield Drive Crickhowell,2023-06-10T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
615326,Oakfield Drive Crickhowell,2023-06-10T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-10T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-10T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.89
615326,Oakfield Drive Crickhowell,2023-06-10T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.87
615326,Oakfield Drive Crickhowell,2023-06-10T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.57
615326,Oakfield Drive Crickhowell,2023-06-10T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,21.3
615326,Oakfield Drive Crickhowell,2023-06-10T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-10T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-10T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-10T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-10T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-10T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
615326,Oakfield Drive Crickhowell,2023-06-10T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.65
615326,Oakfield Drive Crickhowell,2023-06-10T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.33
615326,Oakfield Drive Crickhowell,2023-06-10T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.01
615326,Oakfield Drive Crickhowell,2023-06-10T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-10T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
615326,Oakfield Drive Crickhowell,2023-06-10T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.3
615326,Oakfield Drive Crickhowell,2023-06-10T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.7
615326,Oakfield Drive Crickhowell,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
615326,Oakfield Drive Crickhowell,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.91
615326,Oakfield Drive Crickhowell,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
615326,Oakfield Drive Crickhowell,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.09
615326,Oakfield Drive Crickhowell,2023-06-10T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
615326,Oakfield Drive Crickhowell,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.7
615326,Oakfield Drive Crickhowell,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
615326,Oakfield Drive Crickhowell,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.33
615326,Oakfield Drive Crickhowell,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.32
615326,Oakfield Drive Crickhowell,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
615326,Oakfield Drive Crickhowell,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
615326,Oakfield Drive Crickhowell,2023-06-10T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.0
615326,Oakfield Drive Crickhowell,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.6
615326,Oakfield Drive Crickhowell,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
615326,Oakfield Drive Crickhowell,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
615326,Oakfield Drive Crickhowell,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
615326,Oakfield Drive Crickhowell,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.02
615326,Oakfield Drive Crickhowell,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
615326,Oakfield Drive Crickhowell,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
615326,Oakfield Drive Crickhowell,2023-06-10T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
615326,Oakfield Drive Crickhowell,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-10T13:10:00.000+00:00,transformer,,Temperature,C,28.4
615326,Oakfield Drive Crickhowell,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
615326,Oakfield Drive Crickhowell,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
615326,Oakfield Drive Crickhowell,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
615326,Oakfield Drive Crickhowell,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
615326,Oakfield Drive Crickhowell,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
615326,Oakfield Drive Crickhowell,2023-06-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
615326,Oakfield Drive Crickhowell,2023-06-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
615326,Oakfield Drive Crickhowell,2023-06-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
615326,Oakfield Drive Crickhowell,2023-06-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,30.79
615326,Oakfield Drive Crickhowell,2023-06-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.06
615326,Oakfield Drive Crickhowell,2023-06-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.56
615326,Oakfield Drive Crickhowell,2023-06-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,94.5
615326,Oakfield Drive Crickhowell,2023-06-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
615326,Oakfield Drive Crickhowell,2023-06-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
615326,Oakfield Drive Crickhowell,2023-06-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
615326,Oakfield Drive Crickhowell,2023-06-10T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-10T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-10T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.2
615326,Oakfield Drive Crickhowell,2023-06-10T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.42
615326,Oakfield Drive Crickhowell,2023-06-10T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.11
615326,Oakfield Drive Crickhowell,2023-06-10T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.67
615326,Oakfield Drive Crickhowell,2023-06-10T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,24.2
615326,Oakfield Drive Crickhowell,2023-06-10T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.4
615326,Oakfield Drive Crickhowell,2023-06-10T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-10T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.5
615326,Oakfield Drive Crickhowell,2023-06-10T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-10T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-10T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.71
615326,Oakfield Drive Crickhowell,2023-06-10T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.52
615326,Oakfield Drive Crickhowell,2023-06-10T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.17
615326,Oakfield Drive Crickhowell,2023-06-10T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.04
615326,Oakfield Drive Crickhowell,2023-06-10T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
615326,Oakfield Drive Crickhowell,2023-06-10T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
615326,Oakfield Drive Crickhowell,2023-06-10T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
615326,Oakfield Drive Crickhowell,2023-06-10T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
615326,Oakfield Drive Crickhowell,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
615326,Oakfield Drive Crickhowell,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.94
615326,Oakfield Drive Crickhowell,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.39
615326,Oakfield Drive Crickhowell,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
615326,Oakfield Drive Crickhowell,2023-06-10T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
615326,Oakfield Drive Crickhowell,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
615326,Oakfield Drive Crickhowell,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.64
615326,Oakfield Drive Crickhowell,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.0
615326,Oakfield Drive Crickhowell,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.3
615326,Oakfield Drive Crickhowell,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.8
615326,Oakfield Drive Crickhowell,2023-06-10T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.6
615326,Oakfield Drive Crickhowell,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.5
615326,Oakfield Drive Crickhowell,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
615326,Oakfield Drive Crickhowell,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
615326,Oakfield Drive Crickhowell,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
615326,Oakfield Drive Crickhowell,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
615326,Oakfield Drive Crickhowell,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
615326,Oakfield Drive Crickhowell,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
615326,Oakfield Drive Crickhowell,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
615326,Oakfield Drive Crickhowell,2023-06-10T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-10T13:00:00.000+00:00,transformer,,Temperature,C,28.3
615326,Oakfield Drive Crickhowell,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
615326,Oakfield Drive Crickhowell,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
615326,Oakfield Drive Crickhowell,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
615326,Oakfield Drive Crickhowell,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
615326,Oakfield Drive Crickhowell,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
615326,Oakfield Drive Crickhowell,2023-06-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
615326,Oakfield Drive Crickhowell,2023-06-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
615326,Oakfield Drive Crickhowell,2023-06-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
615326,Oakfield Drive Crickhowell,2023-06-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,26.24
615326,Oakfield Drive Crickhowell,2023-06-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.4
615326,Oakfield Drive Crickhowell,2023-06-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.81
615326,Oakfield Drive Crickhowell,2023-06-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,82.3
615326,Oakfield Drive Crickhowell,2023-06-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
615326,Oakfield Drive Crickhowell,2023-06-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
615326,Oakfield Drive Crickhowell,2023-06-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
615326,Oakfield Drive Crickhowell,2023-06-10T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-10T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-10T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.12
615326,Oakfield Drive Crickhowell,2023-06-10T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.8
615326,Oakfield Drive Crickhowell,2023-06-10T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.66
615326,Oakfield Drive Crickhowell,2023-06-10T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.35
615326,Oakfield Drive Crickhowell,2023-06-10T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,23.4
615326,Oakfield Drive Crickhowell,2023-06-10T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.4
615326,Oakfield Drive Crickhowell,2023-06-10T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.5
615326,Oakfield Drive Crickhowell,2023-06-10T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.1
615326,Oakfield Drive Crickhowell,2023-06-10T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-10T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-10T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
615326,Oakfield Drive Crickhowell,2023-06-10T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.11
615326,Oakfield Drive Crickhowell,2023-06-10T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.78
615326,Oakfield Drive Crickhowell,2023-06-10T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.33
615326,Oakfield Drive Crickhowell,2023-06-10T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
615326,Oakfield Drive Crickhowell,2023-06-10T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
615326,Oakfield Drive Crickhowell,2023-06-10T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.5
615326,Oakfield Drive Crickhowell,2023-06-10T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
615326,Oakfield Drive Crickhowell,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
615326,Oakfield Drive Crickhowell,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
615326,Oakfield Drive Crickhowell,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.81
615326,Oakfield Drive Crickhowell,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.49
615326,Oakfield Drive Crickhowell,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.49
615326,Oakfield Drive Crickhowell,2023-06-10T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
615326,Oakfield Drive Crickhowell,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
615326,Oakfield Drive Crickhowell,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
615326,Oakfield Drive Crickhowell,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.47
615326,Oakfield Drive Crickhowell,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.32
615326,Oakfield Drive Crickhowell,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
615326,Oakfield Drive Crickhowell,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
615326,Oakfield Drive Crickhowell,2023-06-10T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
615326,Oakfield Drive Crickhowell,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
615326,Oakfield Drive Crickhowell,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
615326,Oakfield Drive Crickhowell,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
615326,Oakfield Drive Crickhowell,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
615326,Oakfield Drive Crickhowell,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
615326,Oakfield Drive Crickhowell,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
615326,Oakfield Drive Crickhowell,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
615326,Oakfield Drive Crickhowell,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
615326,Oakfield Drive Crickhowell,2023-06-10T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-10T12:50:00.000+00:00,transformer,,Temperature,C,28.3
615326,Oakfield Drive Crickhowell,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
615326,Oakfield Drive Crickhowell,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
615326,Oakfield Drive Crickhowell,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
615326,Oakfield Drive Crickhowell,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
615326,Oakfield Drive Crickhowell,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
615326,Oakfield Drive Crickhowell,2023-06-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
615326,Oakfield Drive Crickhowell,2023-06-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
615326,Oakfield Drive Crickhowell,2023-06-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
615326,Oakfield Drive Crickhowell,2023-06-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,23.04
615326,Oakfield Drive Crickhowell,2023-06-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.29
615326,Oakfield Drive Crickhowell,2023-06-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,18.48
615326,Oakfield Drive Crickhowell,2023-06-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,74.5
615326,Oakfield Drive Crickhowell,2023-06-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
615326,Oakfield Drive Crickhowell,2023-06-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
615326,Oakfield Drive Crickhowell,2023-06-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
615326,Oakfield Drive Crickhowell,2023-06-10T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-10T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-10T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-10T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.31
615326,Oakfield Drive Crickhowell,2023-06-10T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.11
615326,Oakfield Drive Crickhowell,2023-06-10T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.25
615326,Oakfield Drive Crickhowell,2023-06-10T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,22.7
615326,Oakfield Drive Crickhowell,2023-06-10T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.4
615326,Oakfield Drive Crickhowell,2023-06-10T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.1
615326,Oakfield Drive Crickhowell,2023-06-10T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.3
615326,Oakfield Drive Crickhowell,2023-06-10T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-10T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-10T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
615326,Oakfield Drive Crickhowell,2023-06-10T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.46
615326,Oakfield Drive Crickhowell,2023-06-10T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.74
615326,Oakfield Drive Crickhowell,2023-06-10T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.01
615326,Oakfield Drive Crickhowell,2023-06-10T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.0
615326,Oakfield Drive Crickhowell,2023-06-10T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-10T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.6
615326,Oakfield Drive Crickhowell,2023-06-10T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
615326,Oakfield Drive Crickhowell,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.77
615326,Oakfield Drive Crickhowell,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.66
615326,Oakfield Drive Crickhowell,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.44
615326,Oakfield Drive Crickhowell,2023-06-10T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
615326,Oakfield Drive Crickhowell,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
615326,Oakfield Drive Crickhowell,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
615326,Oakfield Drive Crickhowell,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
615326,Oakfield Drive Crickhowell,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.32
615326,Oakfield Drive Crickhowell,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.06
615326,Oakfield Drive Crickhowell,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
615326,Oakfield Drive Crickhowell,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.52
615326,Oakfield Drive Crickhowell,2023-06-10T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.5
615326,Oakfield Drive Crickhowell,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
615326,Oakfield Drive Crickhowell,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
615326,Oakfield Drive Crickhowell,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
615326,Oakfield Drive Crickhowell,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
615326,Oakfield Drive Crickhowell,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
615326,Oakfield Drive Crickhowell,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
615326,Oakfield Drive Crickhowell,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
615326,Oakfield Drive Crickhowell,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
615326,Oakfield Drive Crickhowell,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
615326,Oakfield Drive Crickhowell,2023-06-10T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-10T12:40:00.000+00:00,transformer,,Temperature,C,28.2
615326,Oakfield Drive Crickhowell,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
615326,Oakfield Drive Crickhowell,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
615326,Oakfield Drive Crickhowell,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
615326,Oakfield Drive Crickhowell,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
615326,Oakfield Drive Crickhowell,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
615326,Oakfield Drive Crickhowell,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
615326,Oakfield Drive Crickhowell,2023-06-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
615326,Oakfield Drive Crickhowell,2023-06-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
615326,Oakfield Drive Crickhowell,2023-06-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
615326,Oakfield Drive Crickhowell,2023-06-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,24.75
615326,Oakfield Drive Crickhowell,2023-06-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.75
615326,Oakfield Drive Crickhowell,2023-06-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,23.67
615326,Oakfield Drive Crickhowell,2023-06-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,80.5
615326,Oakfield Drive Crickhowell,2023-06-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
615326,Oakfield Drive Crickhowell,2023-06-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
615326,Oakfield Drive Crickhowell,2023-06-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
615326,Oakfield Drive Crickhowell,2023-06-10T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.2
615326,Oakfield Drive Crickhowell,2023-06-10T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-10T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-10T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.09
615326,Oakfield Drive Crickhowell,2023-06-10T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.76
615326,Oakfield Drive Crickhowell,2023-06-10T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.01
615326,Oakfield Drive Crickhowell,2023-06-10T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-10T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.0
615326,Oakfield Drive Crickhowell,2023-06-10T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-10T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-10T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-10T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-10T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
615326,Oakfield Drive Crickhowell,2023-06-10T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.12
615326,Oakfield Drive Crickhowell,2023-06-10T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.5
615326,Oakfield Drive Crickhowell,2023-06-10T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.86
615326,Oakfield Drive Crickhowell,2023-06-10T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-10T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
615326,Oakfield Drive Crickhowell,2023-06-10T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-10T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
615326,Oakfield Drive Crickhowell,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
615326,Oakfield Drive Crickhowell,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
615326,Oakfield Drive Crickhowell,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.74
615326,Oakfield Drive Crickhowell,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.16
615326,Oakfield Drive Crickhowell,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.06
615326,Oakfield Drive Crickhowell,2023-06-10T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
615326,Oakfield Drive Crickhowell,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
615326,Oakfield Drive Crickhowell,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
615326,Oakfield Drive Crickhowell,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.5
615326,Oakfield Drive Crickhowell,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.76
615326,Oakfield Drive Crickhowell,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.65
615326,Oakfield Drive Crickhowell,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
615326,Oakfield Drive Crickhowell,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.42
615326,Oakfield Drive Crickhowell,2023-06-10T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,56.2
615326,Oakfield Drive Crickhowell,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.8
615326,Oakfield Drive Crickhowell,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
615326,Oakfield Drive Crickhowell,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
615326,Oakfield Drive Crickhowell,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
615326,Oakfield Drive Crickhowell,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
615326,Oakfield Drive Crickhowell,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
615326,Oakfield Drive Crickhowell,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
615326,Oakfield Drive Crickhowell,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
615326,Oakfield Drive Crickhowell,2023-06-10T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
615326,Oakfield Drive Crickhowell,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
615326,Oakfield Drive Crickhowell,2023-06-10T12:30:00.000+00:00,transformer,,Temperature,C,28.1
615326,Oakfield Drive Crickhowell,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
615326,Oakfield Drive Crickhowell,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
615326,Oakfield Drive Crickhowell,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
615326,Oakfield Drive Crickhowell,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
615326,Oakfield Drive Crickhowell,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
615326,Oakfield Drive Crickhowell,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
615326,Oakfield Drive Crickhowell,2023-06-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
615326,Oakfield Drive Crickhowell,2023-06-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
615326,Oakfield Drive Crickhowell,2023-06-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,28.39
615326,Oakfield Drive Crickhowell,2023-06-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.22
615326,Oakfield Drive Crickhowell,2023-06-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,27.44
615326,Oakfield Drive Crickhowell,2023-06-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,89.4
615326,Oakfield Drive Crickhowell,2023-06-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
615326,Oakfield Drive Crickhowell,2023-06-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
615326,Oakfield Drive Crickhowell,2023-06-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
615326,Oakfield Drive Crickhowell,2023-06-10T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
615326,Oakfield Drive Crickhowell,2023-06-10T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-10T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
615326,Oakfield Drive Crickhowell,2023-06-10T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.86
615326,Oakfield Drive Crickhowell,2023-06-10T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.68
615326,Oakfield Drive Crickhowell,2023-06-10T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.78
615326,Oakfield Drive Crickhowell,2023-06-10T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-10T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-10T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-10T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.5
615326,Oakfield Drive Crickhowell,2023-06-10T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
615326,Oakfield Drive Crickhowell,2023-06-10T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-10T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
615326,Oakfield Drive Crickhowell,2023-06-10T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.01
615326,Oakfield Drive Crickhowell,2023-06-10T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.84
615326,Oakfield Drive Crickhowell,2023-06-10T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.95
615326,Oakfield Drive Crickhowell,2023-06-10T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-10T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
615326,Oakfield Drive Crickhowell,2023-06-10T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.5
615326,Oakfield Drive Crickhowell,2023-06-10T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
615326,Oakfield Drive Crickhowell,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
615326,Oakfield Drive Crickhowell,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
615326,Oakfield Drive Crickhowell,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.36
615326,Oakfield Drive Crickhowell,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.46
615326,Oakfield Drive Crickhowell,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.85
615326,Oakfield Drive Crickhowell,2023-06-10T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
615326,Oakfield Drive Crickhowell,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
615326,Oakfield Drive Crickhowell,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
615326,Oakfield Drive Crickhowell,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.5
615326,Oakfield Drive Crickhowell,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.43
615326,Oakfield Drive Crickhowell,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
615326,Oakfield Drive Crickhowell,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.16
615326,Oakfield Drive Crickhowell,2023-06-10T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.0
615326,Oakfield Drive Crickhowell,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.0
615326,Oakfield Drive Crickhowell,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.1
615326,Oakfield Drive Crickhowell,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
615326,Oakfield Drive Crickhowell,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
615326,Oakfield Drive Crickhowell,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
615326,Oakfield Drive Crickhowell,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
615326,Oakfield Drive Crickhowell,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
615326,Oakfield Drive Crickhowell,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
615326,Oakfield Drive Crickhowell,2023-06-10T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
615326,Oakfield Drive Crickhowell,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-10T12:20:00.000+00:00,transformer,,Temperature,C,28.0
615326,Oakfield Drive Crickhowell,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
