Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
615326,Oakfield Drive Crickhowell,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
615326,Oakfield Drive Crickhowell,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
615326,Oakfield Drive Crickhowell,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
615326,Oakfield Drive Crickhowell,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
615326,Oakfield Drive Crickhowell,2023-06-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
615326,Oakfield Drive Crickhowell,2023-06-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
615326,Oakfield Drive Crickhowell,2023-06-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,28.51
615326,Oakfield Drive Crickhowell,2023-06-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.08
615326,Oakfield Drive Crickhowell,2023-06-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,28.46
615326,Oakfield Drive Crickhowell,2023-06-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,79.8
615326,Oakfield Drive Crickhowell,2023-06-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
615326,Oakfield Drive Crickhowell,2023-06-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
615326,Oakfield Drive Crickhowell,2023-06-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
615326,Oakfield Drive Crickhowell,2023-06-10T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-10T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-10T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
615326,Oakfield Drive Crickhowell,2023-06-10T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.88
615326,Oakfield Drive Crickhowell,2023-06-10T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.18
615326,Oakfield Drive Crickhowell,2023-06-10T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.57
615326,Oakfield Drive Crickhowell,2023-06-10T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,23.9
615326,Oakfield Drive Crickhowell,2023-06-10T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-10T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.7
615326,Oakfield Drive Crickhowell,2023-06-10T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-10T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
615326,Oakfield Drive Crickhowell,2023-06-10T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-10T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
615326,Oakfield Drive Crickhowell,2023-06-10T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.41
615326,Oakfield Drive Crickhowell,2023-06-10T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.41
615326,Oakfield Drive Crickhowell,2023-06-10T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.01
615326,Oakfield Drive Crickhowell,2023-06-10T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-10T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-10T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
615326,Oakfield Drive Crickhowell,2023-06-10T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
615326,Oakfield Drive Crickhowell,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
615326,Oakfield Drive Crickhowell,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.81
615326,Oakfield Drive Crickhowell,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
615326,Oakfield Drive Crickhowell,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.09
615326,Oakfield Drive Crickhowell,2023-06-10T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
615326,Oakfield Drive Crickhowell,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
615326,Oakfield Drive Crickhowell,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
615326,Oakfield Drive Crickhowell,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.71
615326,Oakfield Drive Crickhowell,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.37
615326,Oakfield Drive Crickhowell,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
615326,Oakfield Drive Crickhowell,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.09
615326,Oakfield Drive Crickhowell,2023-06-10T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,54.4
615326,Oakfield Drive Crickhowell,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.6
615326,Oakfield Drive Crickhowell,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
615326,Oakfield Drive Crickhowell,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
615326,Oakfield Drive Crickhowell,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.12
615326,Oakfield Drive Crickhowell,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.19
615326,Oakfield Drive Crickhowell,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
615326,Oakfield Drive Crickhowell,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
615326,Oakfield Drive Crickhowell,2023-06-10T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
615326,Oakfield Drive Crickhowell,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
615326,Oakfield Drive Crickhowell,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
615326,Oakfield Drive Crickhowell,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-10T12:10:00.000+00:00,transformer,,Temperature,C,27.9
615326,Oakfield Drive Crickhowell,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
615326,Oakfield Drive Crickhowell,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
615326,Oakfield Drive Crickhowell,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
615326,Oakfield Drive Crickhowell,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
615326,Oakfield Drive Crickhowell,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
615326,Oakfield Drive Crickhowell,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
615326,Oakfield Drive Crickhowell,2023-06-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
615326,Oakfield Drive Crickhowell,2023-06-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
615326,Oakfield Drive Crickhowell,2023-06-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,32.67
615326,Oakfield Drive Crickhowell,2023-06-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.34
615326,Oakfield Drive Crickhowell,2023-06-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.39
615326,Oakfield Drive Crickhowell,2023-06-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,97.4
615326,Oakfield Drive Crickhowell,2023-06-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
615326,Oakfield Drive Crickhowell,2023-06-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
615326,Oakfield Drive Crickhowell,2023-06-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
615326,Oakfield Drive Crickhowell,2023-06-10T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.3
615326,Oakfield Drive Crickhowell,2023-06-10T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
615326,Oakfield Drive Crickhowell,2023-06-10T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-10T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.79
615326,Oakfield Drive Crickhowell,2023-06-10T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-4.76
615326,Oakfield Drive Crickhowell,2023-06-10T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.94
615326,Oakfield Drive Crickhowell,2023-06-10T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,30.8
615326,Oakfield Drive Crickhowell,2023-06-10T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-10T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.1
615326,Oakfield Drive Crickhowell,2023-06-10T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.9
615326,Oakfield Drive Crickhowell,2023-06-10T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-10T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-10T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-10T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.11
615326,Oakfield Drive Crickhowell,2023-06-10T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.98
615326,Oakfield Drive Crickhowell,2023-06-10T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.59
615326,Oakfield Drive Crickhowell,2023-06-10T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-10T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
615326,Oakfield Drive Crickhowell,2023-06-10T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
615326,Oakfield Drive Crickhowell,2023-06-10T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
615326,Oakfield Drive Crickhowell,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.05
615326,Oakfield Drive Crickhowell,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.72
615326,Oakfield Drive Crickhowell,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.87
615326,Oakfield Drive Crickhowell,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
615326,Oakfield Drive Crickhowell,2023-06-10T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
615326,Oakfield Drive Crickhowell,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.2
615326,Oakfield Drive Crickhowell,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
615326,Oakfield Drive Crickhowell,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
615326,Oakfield Drive Crickhowell,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.59
615326,Oakfield Drive Crickhowell,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.06
615326,Oakfield Drive Crickhowell,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.44
615326,Oakfield Drive Crickhowell,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
615326,Oakfield Drive Crickhowell,2023-06-10T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,56.6
615326,Oakfield Drive Crickhowell,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.3
615326,Oakfield Drive Crickhowell,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
615326,Oakfield Drive Crickhowell,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
615326,Oakfield Drive Crickhowell,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
615326,Oakfield Drive Crickhowell,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.44
615326,Oakfield Drive Crickhowell,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
615326,Oakfield Drive Crickhowell,2023-06-10T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
615326,Oakfield Drive Crickhowell,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
615326,Oakfield Drive Crickhowell,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
615326,Oakfield Drive Crickhowell,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
615326,Oakfield Drive Crickhowell,2023-06-10T12:00:00.000+00:00,transformer,,Temperature,C,27.9
615326,Oakfield Drive Crickhowell,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
615326,Oakfield Drive Crickhowell,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
615326,Oakfield Drive Crickhowell,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
615326,Oakfield Drive Crickhowell,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
615326,Oakfield Drive Crickhowell,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
615326,Oakfield Drive Crickhowell,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
615326,Oakfield Drive Crickhowell,2023-06-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
615326,Oakfield Drive Crickhowell,2023-06-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
615326,Oakfield Drive Crickhowell,2023-06-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,31.03
615326,Oakfield Drive Crickhowell,2023-06-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.09
615326,Oakfield Drive Crickhowell,2023-06-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.65
615326,Oakfield Drive Crickhowell,2023-06-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,106.8
615326,Oakfield Drive Crickhowell,2023-06-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
615326,Oakfield Drive Crickhowell,2023-06-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
615326,Oakfield Drive Crickhowell,2023-06-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
615326,Oakfield Drive Crickhowell,2023-06-10T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.15
615326,Oakfield Drive Crickhowell,2023-06-10T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-10T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-10T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.27
615326,Oakfield Drive Crickhowell,2023-06-10T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.87
615326,Oakfield Drive Crickhowell,2023-06-10T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.68
615326,Oakfield Drive Crickhowell,2023-06-10T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,25.5
615326,Oakfield Drive Crickhowell,2023-06-10T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.5
615326,Oakfield Drive Crickhowell,2023-06-10T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-10T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-10T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-10T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-10T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-10T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.65
615326,Oakfield Drive Crickhowell,2023-06-10T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.5
615326,Oakfield Drive Crickhowell,2023-06-10T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.6
615326,Oakfield Drive Crickhowell,2023-06-10T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.6
615326,Oakfield Drive Crickhowell,2023-06-10T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
615326,Oakfield Drive Crickhowell,2023-06-10T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.5
615326,Oakfield Drive Crickhowell,2023-06-10T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.6
615326,Oakfield Drive Crickhowell,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
615326,Oakfield Drive Crickhowell,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.28
615326,Oakfield Drive Crickhowell,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.72
615326,Oakfield Drive Crickhowell,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
615326,Oakfield Drive Crickhowell,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
615326,Oakfield Drive Crickhowell,2023-06-10T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
615326,Oakfield Drive Crickhowell,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.9
615326,Oakfield Drive Crickhowell,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
615326,Oakfield Drive Crickhowell,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.88
615326,Oakfield Drive Crickhowell,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.03
615326,Oakfield Drive Crickhowell,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.67
615326,Oakfield Drive Crickhowell,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
615326,Oakfield Drive Crickhowell,2023-06-10T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,63.2
615326,Oakfield Drive Crickhowell,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.1
615326,Oakfield Drive Crickhowell,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
615326,Oakfield Drive Crickhowell,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
615326,Oakfield Drive Crickhowell,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
615326,Oakfield Drive Crickhowell,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.5
615326,Oakfield Drive Crickhowell,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
615326,Oakfield Drive Crickhowell,2023-06-10T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
615326,Oakfield Drive Crickhowell,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
615326,Oakfield Drive Crickhowell,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-10T11:50:00.000+00:00,transformer,,Temperature,C,27.8
615326,Oakfield Drive Crickhowell,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
615326,Oakfield Drive Crickhowell,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
615326,Oakfield Drive Crickhowell,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
615326,Oakfield Drive Crickhowell,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
615326,Oakfield Drive Crickhowell,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
615326,Oakfield Drive Crickhowell,2023-06-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
615326,Oakfield Drive Crickhowell,2023-06-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
615326,Oakfield Drive Crickhowell,2023-06-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
615326,Oakfield Drive Crickhowell,2023-06-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,27.47
615326,Oakfield Drive Crickhowell,2023-06-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.18
615326,Oakfield Drive Crickhowell,2023-06-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,16.98
615326,Oakfield Drive Crickhowell,2023-06-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,103.7
615326,Oakfield Drive Crickhowell,2023-06-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
615326,Oakfield Drive Crickhowell,2023-06-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
615326,Oakfield Drive Crickhowell,2023-06-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
615326,Oakfield Drive Crickhowell,2023-06-10T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.15
615326,Oakfield Drive Crickhowell,2023-06-10T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-10T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-10T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.26
615326,Oakfield Drive Crickhowell,2023-06-10T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.51
615326,Oakfield Drive Crickhowell,2023-06-10T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.28
615326,Oakfield Drive Crickhowell,2023-06-10T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,24.6
615326,Oakfield Drive Crickhowell,2023-06-10T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-10T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-10T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.8
615326,Oakfield Drive Crickhowell,2023-06-10T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-10T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-10T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
615326,Oakfield Drive Crickhowell,2023-06-10T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.99
615326,Oakfield Drive Crickhowell,2023-06-10T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.02
615326,Oakfield Drive Crickhowell,2023-06-10T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.68
615326,Oakfield Drive Crickhowell,2023-06-10T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.4
615326,Oakfield Drive Crickhowell,2023-06-10T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-10T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
615326,Oakfield Drive Crickhowell,2023-06-10T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.7
615326,Oakfield Drive Crickhowell,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
615326,Oakfield Drive Crickhowell,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.75
615326,Oakfield Drive Crickhowell,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.27
615326,Oakfield Drive Crickhowell,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.38
615326,Oakfield Drive Crickhowell,2023-06-10T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
615326,Oakfield Drive Crickhowell,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.1
615326,Oakfield Drive Crickhowell,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
615326,Oakfield Drive Crickhowell,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.18
615326,Oakfield Drive Crickhowell,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.53
615326,Oakfield Drive Crickhowell,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.75
615326,Oakfield Drive Crickhowell,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.73
615326,Oakfield Drive Crickhowell,2023-06-10T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,62.4
615326,Oakfield Drive Crickhowell,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.6
615326,Oakfield Drive Crickhowell,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
615326,Oakfield Drive Crickhowell,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
615326,Oakfield Drive Crickhowell,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
615326,Oakfield Drive Crickhowell,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.28
615326,Oakfield Drive Crickhowell,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
615326,Oakfield Drive Crickhowell,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
615326,Oakfield Drive Crickhowell,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.33
615326,Oakfield Drive Crickhowell,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
615326,Oakfield Drive Crickhowell,2023-06-10T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
615326,Oakfield Drive Crickhowell,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-10T11:40:00.000+00:00,transformer,,Temperature,C,27.7
615326,Oakfield Drive Crickhowell,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
615326,Oakfield Drive Crickhowell,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
615326,Oakfield Drive Crickhowell,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
615326,Oakfield Drive Crickhowell,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
615326,Oakfield Drive Crickhowell,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
615326,Oakfield Drive Crickhowell,2023-06-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
615326,Oakfield Drive Crickhowell,2023-06-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
615326,Oakfield Drive Crickhowell,2023-06-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,32.95
615326,Oakfield Drive Crickhowell,2023-06-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.86
615326,Oakfield Drive Crickhowell,2023-06-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.44
615326,Oakfield Drive Crickhowell,2023-06-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,112.8
615326,Oakfield Drive Crickhowell,2023-06-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
615326,Oakfield Drive Crickhowell,2023-06-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
615326,Oakfield Drive Crickhowell,2023-06-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
615326,Oakfield Drive Crickhowell,2023-06-10T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.1
615326,Oakfield Drive Crickhowell,2023-06-10T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
615326,Oakfield Drive Crickhowell,2023-06-10T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-10T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.04
615326,Oakfield Drive Crickhowell,2023-06-10T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.04
615326,Oakfield Drive Crickhowell,2023-06-10T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.66
615326,Oakfield Drive Crickhowell,2023-06-10T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,22.3
615326,Oakfield Drive Crickhowell,2023-06-10T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.9
615326,Oakfield Drive Crickhowell,2023-06-10T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-10T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-10T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-10T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-10T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-10T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.49
615326,Oakfield Drive Crickhowell,2023-06-10T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.69
615326,Oakfield Drive Crickhowell,2023-06-10T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.17
615326,Oakfield Drive Crickhowell,2023-06-10T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-10T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.9
615326,Oakfield Drive Crickhowell,2023-06-10T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.3
615326,Oakfield Drive Crickhowell,2023-06-10T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.7
615326,Oakfield Drive Crickhowell,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
615326,Oakfield Drive Crickhowell,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.27
615326,Oakfield Drive Crickhowell,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.78
615326,Oakfield Drive Crickhowell,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.37
615326,Oakfield Drive Crickhowell,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.63
615326,Oakfield Drive Crickhowell,2023-06-10T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
615326,Oakfield Drive Crickhowell,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.7
615326,Oakfield Drive Crickhowell,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
615326,Oakfield Drive Crickhowell,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
615326,Oakfield Drive Crickhowell,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.68
615326,Oakfield Drive Crickhowell,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.11
615326,Oakfield Drive Crickhowell,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
615326,Oakfield Drive Crickhowell,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.59
615326,Oakfield Drive Crickhowell,2023-06-10T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,55.9
615326,Oakfield Drive Crickhowell,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.9
615326,Oakfield Drive Crickhowell,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
615326,Oakfield Drive Crickhowell,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
615326,Oakfield Drive Crickhowell,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.25
615326,Oakfield Drive Crickhowell,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
615326,Oakfield Drive Crickhowell,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
615326,Oakfield Drive Crickhowell,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
615326,Oakfield Drive Crickhowell,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
615326,Oakfield Drive Crickhowell,2023-06-10T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
615326,Oakfield Drive Crickhowell,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
615326,Oakfield Drive Crickhowell,2023-06-10T11:30:00.000+00:00,transformer,,Temperature,C,27.6
615326,Oakfield Drive Crickhowell,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
615326,Oakfield Drive Crickhowell,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
615326,Oakfield Drive Crickhowell,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
615326,Oakfield Drive Crickhowell,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
615326,Oakfield Drive Crickhowell,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
615326,Oakfield Drive Crickhowell,2023-06-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
615326,Oakfield Drive Crickhowell,2023-06-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
615326,Oakfield Drive Crickhowell,2023-06-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
615326,Oakfield Drive Crickhowell,2023-06-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,31.5
615326,Oakfield Drive Crickhowell,2023-06-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.18
615326,Oakfield Drive Crickhowell,2023-06-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.64
615326,Oakfield Drive Crickhowell,2023-06-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,105.3
615326,Oakfield Drive Crickhowell,2023-06-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
615326,Oakfield Drive Crickhowell,2023-06-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
615326,Oakfield Drive Crickhowell,2023-06-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
615326,Oakfield Drive Crickhowell,2023-06-10T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-10T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
615326,Oakfield Drive Crickhowell,2023-06-10T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.18
615326,Oakfield Drive Crickhowell,2023-06-10T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.11
615326,Oakfield Drive Crickhowell,2023-06-10T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.23
615326,Oakfield Drive Crickhowell,2023-06-10T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.24
615326,Oakfield Drive Crickhowell,2023-06-10T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,34.2
615326,Oakfield Drive Crickhowell,2023-06-10T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.5
615326,Oakfield Drive Crickhowell,2023-06-10T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.4
615326,Oakfield Drive Crickhowell,2023-06-10T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.9
615326,Oakfield Drive Crickhowell,2023-06-10T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
615326,Oakfield Drive Crickhowell,2023-06-10T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-10T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-10T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.0
615326,Oakfield Drive Crickhowell,2023-06-10T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.84
615326,Oakfield Drive Crickhowell,2023-06-10T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.29
615326,Oakfield Drive Crickhowell,2023-06-10T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
615326,Oakfield Drive Crickhowell,2023-06-10T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
615326,Oakfield Drive Crickhowell,2023-06-10T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.6
615326,Oakfield Drive Crickhowell,2023-06-10T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.9
615326,Oakfield Drive Crickhowell,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
615326,Oakfield Drive Crickhowell,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
615326,Oakfield Drive Crickhowell,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.55
615326,Oakfield Drive Crickhowell,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.98
615326,Oakfield Drive Crickhowell,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.31
615326,Oakfield Drive Crickhowell,2023-06-10T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
615326,Oakfield Drive Crickhowell,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
615326,Oakfield Drive Crickhowell,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
615326,Oakfield Drive Crickhowell,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
615326,Oakfield Drive Crickhowell,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.55
615326,Oakfield Drive Crickhowell,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.16
615326,Oakfield Drive Crickhowell,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.67
615326,Oakfield Drive Crickhowell,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
615326,Oakfield Drive Crickhowell,2023-06-10T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,55.1
615326,Oakfield Drive Crickhowell,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.9
615326,Oakfield Drive Crickhowell,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
615326,Oakfield Drive Crickhowell,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
615326,Oakfield Drive Crickhowell,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
615326,Oakfield Drive Crickhowell,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.34
615326,Oakfield Drive Crickhowell,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
615326,Oakfield Drive Crickhowell,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
615326,Oakfield Drive Crickhowell,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
615326,Oakfield Drive Crickhowell,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
615326,Oakfield Drive Crickhowell,2023-06-10T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
615326,Oakfield Drive Crickhowell,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-10T11:20:00.000+00:00,transformer,,Temperature,C,27.5
615326,Oakfield Drive Crickhowell,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
615326,Oakfield Drive Crickhowell,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
615326,Oakfield Drive Crickhowell,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
615326,Oakfield Drive Crickhowell,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
615326,Oakfield Drive Crickhowell,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
615326,Oakfield Drive Crickhowell,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
615326,Oakfield Drive Crickhowell,2023-06-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
615326,Oakfield Drive Crickhowell,2023-06-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
615326,Oakfield Drive Crickhowell,2023-06-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
615326,Oakfield Drive Crickhowell,2023-06-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,24.31
615326,Oakfield Drive Crickhowell,2023-06-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.85
615326,Oakfield Drive Crickhowell,2023-06-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,26.62
615326,Oakfield Drive Crickhowell,2023-06-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
615326,Oakfield Drive Crickhowell,2023-06-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
615326,Oakfield Drive Crickhowell,2023-06-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
615326,Oakfield Drive Crickhowell,2023-06-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
615326,Oakfield Drive Crickhowell,2023-06-10T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.1
615326,Oakfield Drive Crickhowell,2023-06-10T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
615326,Oakfield Drive Crickhowell,2023-06-10T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-10T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.79
615326,Oakfield Drive Crickhowell,2023-06-10T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.44
615326,Oakfield Drive Crickhowell,2023-06-10T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.18
615326,Oakfield Drive Crickhowell,2023-06-10T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,31.7
615326,Oakfield Drive Crickhowell,2023-06-10T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.2
615326,Oakfield Drive Crickhowell,2023-06-10T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.0
615326,Oakfield Drive Crickhowell,2023-06-10T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-10T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-10T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-10T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
615326,Oakfield Drive Crickhowell,2023-06-10T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.4
615326,Oakfield Drive Crickhowell,2023-06-10T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.05
615326,Oakfield Drive Crickhowell,2023-06-10T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.08
615326,Oakfield Drive Crickhowell,2023-06-10T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.2
615326,Oakfield Drive Crickhowell,2023-06-10T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
615326,Oakfield Drive Crickhowell,2023-06-10T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.7
615326,Oakfield Drive Crickhowell,2023-06-10T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.8
615326,Oakfield Drive Crickhowell,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
615326,Oakfield Drive Crickhowell,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.32
615326,Oakfield Drive Crickhowell,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.05
615326,Oakfield Drive Crickhowell,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.22
615326,Oakfield Drive Crickhowell,2023-06-10T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
615326,Oakfield Drive Crickhowell,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
615326,Oakfield Drive Crickhowell,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
615326,Oakfield Drive Crickhowell,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
615326,Oakfield Drive Crickhowell,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.81
615326,Oakfield Drive Crickhowell,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
615326,Oakfield Drive Crickhowell,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.65
615326,Oakfield Drive Crickhowell,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.9
615326,Oakfield Drive Crickhowell,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
615326,Oakfield Drive Crickhowell,2023-06-10T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.6
615326,Oakfield Drive Crickhowell,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
615326,Oakfield Drive Crickhowell,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
615326,Oakfield Drive Crickhowell,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.24
615326,Oakfield Drive Crickhowell,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.26
615326,Oakfield Drive Crickhowell,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
615326,Oakfield Drive Crickhowell,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.73
615326,Oakfield Drive Crickhowell,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
615326,Oakfield Drive Crickhowell,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
615326,Oakfield Drive Crickhowell,2023-06-10T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
615326,Oakfield Drive Crickhowell,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
615326,Oakfield Drive Crickhowell,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
615326,Oakfield Drive Crickhowell,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-10T11:10:00.000+00:00,transformer,,Temperature,C,27.5
615326,Oakfield Drive Crickhowell,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
615326,Oakfield Drive Crickhowell,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
615326,Oakfield Drive Crickhowell,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
615326,Oakfield Drive Crickhowell,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
615326,Oakfield Drive Crickhowell,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
615326,Oakfield Drive Crickhowell,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
