Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
615326,Oakfield Drive Crickhowell,2023-06-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
615326,Oakfield Drive Crickhowell,2023-06-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
615326,Oakfield Drive Crickhowell,2023-06-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,26.3
615326,Oakfield Drive Crickhowell,2023-06-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.59
615326,Oakfield Drive Crickhowell,2023-06-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.4
615326,Oakfield Drive Crickhowell,2023-06-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,88.4
615326,Oakfield Drive Crickhowell,2023-06-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
615326,Oakfield Drive Crickhowell,2023-06-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
615326,Oakfield Drive Crickhowell,2023-06-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
615326,Oakfield Drive Crickhowell,2023-06-10T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.21
615326,Oakfield Drive Crickhowell,2023-06-10T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-10T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-10T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.18
615326,Oakfield Drive Crickhowell,2023-06-10T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-6.65
615326,Oakfield Drive Crickhowell,2023-06-10T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.27
615326,Oakfield Drive Crickhowell,2023-06-10T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,35.9
615326,Oakfield Drive Crickhowell,2023-06-10T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.5
615326,Oakfield Drive Crickhowell,2023-06-10T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.4
615326,Oakfield Drive Crickhowell,2023-06-10T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-10T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-10T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
615326,Oakfield Drive Crickhowell,2023-06-10T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
615326,Oakfield Drive Crickhowell,2023-06-10T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.73
615326,Oakfield Drive Crickhowell,2023-06-10T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.13
615326,Oakfield Drive Crickhowell,2023-06-10T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.05
615326,Oakfield Drive Crickhowell,2023-06-10T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.4
615326,Oakfield Drive Crickhowell,2023-06-10T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
615326,Oakfield Drive Crickhowell,2023-06-10T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-10T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.8
615326,Oakfield Drive Crickhowell,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
615326,Oakfield Drive Crickhowell,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.25
615326,Oakfield Drive Crickhowell,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
615326,Oakfield Drive Crickhowell,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.18
615326,Oakfield Drive Crickhowell,2023-06-10T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
615326,Oakfield Drive Crickhowell,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
615326,Oakfield Drive Crickhowell,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.9
615326,Oakfield Drive Crickhowell,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.5
615326,Oakfield Drive Crickhowell,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
615326,Oakfield Drive Crickhowell,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
615326,Oakfield Drive Crickhowell,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.2
615326,Oakfield Drive Crickhowell,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.22
615326,Oakfield Drive Crickhowell,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
615326,Oakfield Drive Crickhowell,2023-06-10T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
615326,Oakfield Drive Crickhowell,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
615326,Oakfield Drive Crickhowell,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
615326,Oakfield Drive Crickhowell,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
615326,Oakfield Drive Crickhowell,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.47
615326,Oakfield Drive Crickhowell,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
615326,Oakfield Drive Crickhowell,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.46
615326,Oakfield Drive Crickhowell,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.45
615326,Oakfield Drive Crickhowell,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
615326,Oakfield Drive Crickhowell,2023-06-10T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
615326,Oakfield Drive Crickhowell,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
615326,Oakfield Drive Crickhowell,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
615326,Oakfield Drive Crickhowell,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
615326,Oakfield Drive Crickhowell,2023-06-10T11:00:00.000+00:00,transformer,,Temperature,C,27.4
615326,Oakfield Drive Crickhowell,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
615326,Oakfield Drive Crickhowell,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
615326,Oakfield Drive Crickhowell,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
615326,Oakfield Drive Crickhowell,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
615326,Oakfield Drive Crickhowell,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
615326,Oakfield Drive Crickhowell,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
615326,Oakfield Drive Crickhowell,2023-06-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
615326,Oakfield Drive Crickhowell,2023-06-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
615326,Oakfield Drive Crickhowell,2023-06-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
615326,Oakfield Drive Crickhowell,2023-06-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.46
615326,Oakfield Drive Crickhowell,2023-06-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,3.06
615326,Oakfield Drive Crickhowell,2023-06-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,27.28
615326,Oakfield Drive Crickhowell,2023-06-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,119.7
615326,Oakfield Drive Crickhowell,2023-06-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
615326,Oakfield Drive Crickhowell,2023-06-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
615326,Oakfield Drive Crickhowell,2023-06-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
615326,Oakfield Drive Crickhowell,2023-06-10T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.04
615326,Oakfield Drive Crickhowell,2023-06-10T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
615326,Oakfield Drive Crickhowell,2023-06-10T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-10T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.06
615326,Oakfield Drive Crickhowell,2023-06-10T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.99
615326,Oakfield Drive Crickhowell,2023-06-10T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.84
615326,Oakfield Drive Crickhowell,2023-06-10T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,30.5
615326,Oakfield Drive Crickhowell,2023-06-10T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.7
615326,Oakfield Drive Crickhowell,2023-06-10T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-10T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-10T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-10T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-10T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
615326,Oakfield Drive Crickhowell,2023-06-10T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.74
615326,Oakfield Drive Crickhowell,2023-06-10T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.12
615326,Oakfield Drive Crickhowell,2023-06-10T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.41
615326,Oakfield Drive Crickhowell,2023-06-10T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
615326,Oakfield Drive Crickhowell,2023-06-10T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
615326,Oakfield Drive Crickhowell,2023-06-10T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-10T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.6
615326,Oakfield Drive Crickhowell,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
615326,Oakfield Drive Crickhowell,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.84
615326,Oakfield Drive Crickhowell,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.17
615326,Oakfield Drive Crickhowell,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.96
615326,Oakfield Drive Crickhowell,2023-06-10T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
615326,Oakfield Drive Crickhowell,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
615326,Oakfield Drive Crickhowell,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
615326,Oakfield Drive Crickhowell,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
615326,Oakfield Drive Crickhowell,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
615326,Oakfield Drive Crickhowell,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.49
615326,Oakfield Drive Crickhowell,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.67
615326,Oakfield Drive Crickhowell,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
615326,Oakfield Drive Crickhowell,2023-06-10T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,49.9
615326,Oakfield Drive Crickhowell,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
615326,Oakfield Drive Crickhowell,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
615326,Oakfield Drive Crickhowell,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
615326,Oakfield Drive Crickhowell,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.66
615326,Oakfield Drive Crickhowell,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
615326,Oakfield Drive Crickhowell,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.95
615326,Oakfield Drive Crickhowell,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
615326,Oakfield Drive Crickhowell,2023-06-10T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
615326,Oakfield Drive Crickhowell,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
615326,Oakfield Drive Crickhowell,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
615326,Oakfield Drive Crickhowell,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
615326,Oakfield Drive Crickhowell,2023-06-10T10:50:00.000+00:00,transformer,,Temperature,C,27.3
615326,Oakfield Drive Crickhowell,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
615326,Oakfield Drive Crickhowell,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
615326,Oakfield Drive Crickhowell,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
615326,Oakfield Drive Crickhowell,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
615326,Oakfield Drive Crickhowell,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
615326,Oakfield Drive Crickhowell,2023-06-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
615326,Oakfield Drive Crickhowell,2023-06-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
615326,Oakfield Drive Crickhowell,2023-06-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
615326,Oakfield Drive Crickhowell,2023-06-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
615326,Oakfield Drive Crickhowell,2023-06-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.57
615326,Oakfield Drive Crickhowell,2023-06-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.68
615326,Oakfield Drive Crickhowell,2023-06-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,95.8
615326,Oakfield Drive Crickhowell,2023-06-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
615326,Oakfield Drive Crickhowell,2023-06-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
615326,Oakfield Drive Crickhowell,2023-06-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
615326,Oakfield Drive Crickhowell,2023-06-10T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.21
615326,Oakfield Drive Crickhowell,2023-06-10T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-10T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.39
615326,Oakfield Drive Crickhowell,2023-06-10T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.34
615326,Oakfield Drive Crickhowell,2023-06-10T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-6.63
615326,Oakfield Drive Crickhowell,2023-06-10T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.35
615326,Oakfield Drive Crickhowell,2023-06-10T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,39.9
615326,Oakfield Drive Crickhowell,2023-06-10T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.6
615326,Oakfield Drive Crickhowell,2023-06-10T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.1
615326,Oakfield Drive Crickhowell,2023-06-10T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-10T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-10T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-10T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
615326,Oakfield Drive Crickhowell,2023-06-10T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.2
615326,Oakfield Drive Crickhowell,2023-06-10T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.57
615326,Oakfield Drive Crickhowell,2023-06-10T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.22
615326,Oakfield Drive Crickhowell,2023-06-10T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,41.1
615326,Oakfield Drive Crickhowell,2023-06-10T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.1
615326,Oakfield Drive Crickhowell,2023-06-10T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-10T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.5
615326,Oakfield Drive Crickhowell,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
615326,Oakfield Drive Crickhowell,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.74
615326,Oakfield Drive Crickhowell,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.81
615326,Oakfield Drive Crickhowell,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.03
615326,Oakfield Drive Crickhowell,2023-06-10T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
615326,Oakfield Drive Crickhowell,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
615326,Oakfield Drive Crickhowell,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
615326,Oakfield Drive Crickhowell,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
615326,Oakfield Drive Crickhowell,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.48
615326,Oakfield Drive Crickhowell,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.82
615326,Oakfield Drive Crickhowell,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.61
615326,Oakfield Drive Crickhowell,2023-06-10T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
615326,Oakfield Drive Crickhowell,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
615326,Oakfield Drive Crickhowell,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
615326,Oakfield Drive Crickhowell,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.62
615326,Oakfield Drive Crickhowell,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
615326,Oakfield Drive Crickhowell,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.65
615326,Oakfield Drive Crickhowell,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
615326,Oakfield Drive Crickhowell,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
615326,Oakfield Drive Crickhowell,2023-06-10T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
615326,Oakfield Drive Crickhowell,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
615326,Oakfield Drive Crickhowell,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
615326,Oakfield Drive Crickhowell,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-10T10:40:00.000+00:00,transformer,,Temperature,C,27.3
615326,Oakfield Drive Crickhowell,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
615326,Oakfield Drive Crickhowell,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
615326,Oakfield Drive Crickhowell,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
615326,Oakfield Drive Crickhowell,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
615326,Oakfield Drive Crickhowell,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
615326,Oakfield Drive Crickhowell,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
615326,Oakfield Drive Crickhowell,2023-06-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
615326,Oakfield Drive Crickhowell,2023-06-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
615326,Oakfield Drive Crickhowell,2023-06-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,27.73
615326,Oakfield Drive Crickhowell,2023-06-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.1
615326,Oakfield Drive Crickhowell,2023-06-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,25.29
615326,Oakfield Drive Crickhowell,2023-06-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,99.5
615326,Oakfield Drive Crickhowell,2023-06-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
615326,Oakfield Drive Crickhowell,2023-06-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
615326,Oakfield Drive Crickhowell,2023-06-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
615326,Oakfield Drive Crickhowell,2023-06-10T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.2
615326,Oakfield Drive Crickhowell,2023-06-10T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-10T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.54
615326,Oakfield Drive Crickhowell,2023-06-10T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.02
615326,Oakfield Drive Crickhowell,2023-06-10T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-5.4
615326,Oakfield Drive Crickhowell,2023-06-10T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.97
615326,Oakfield Drive Crickhowell,2023-06-10T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,37.6
615326,Oakfield Drive Crickhowell,2023-06-10T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.2
615326,Oakfield Drive Crickhowell,2023-06-10T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.7
615326,Oakfield Drive Crickhowell,2023-06-10T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-10T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-10T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-10T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
615326,Oakfield Drive Crickhowell,2023-06-10T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.52
615326,Oakfield Drive Crickhowell,2023-06-10T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.46
615326,Oakfield Drive Crickhowell,2023-06-10T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.09
615326,Oakfield Drive Crickhowell,2023-06-10T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,45.4
615326,Oakfield Drive Crickhowell,2023-06-10T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
615326,Oakfield Drive Crickhowell,2023-06-10T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.3
615326,Oakfield Drive Crickhowell,2023-06-10T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.0
615326,Oakfield Drive Crickhowell,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
615326,Oakfield Drive Crickhowell,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
615326,Oakfield Drive Crickhowell,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.65
615326,Oakfield Drive Crickhowell,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.51
615326,Oakfield Drive Crickhowell,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.82
615326,Oakfield Drive Crickhowell,2023-06-10T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
615326,Oakfield Drive Crickhowell,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.0
615326,Oakfield Drive Crickhowell,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
615326,Oakfield Drive Crickhowell,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
615326,Oakfield Drive Crickhowell,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
615326,Oakfield Drive Crickhowell,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.69
615326,Oakfield Drive Crickhowell,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.27
615326,Oakfield Drive Crickhowell,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.89
615326,Oakfield Drive Crickhowell,2023-06-10T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
615326,Oakfield Drive Crickhowell,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
615326,Oakfield Drive Crickhowell,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
615326,Oakfield Drive Crickhowell,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.33
615326,Oakfield Drive Crickhowell,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
615326,Oakfield Drive Crickhowell,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.28
615326,Oakfield Drive Crickhowell,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
615326,Oakfield Drive Crickhowell,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
615326,Oakfield Drive Crickhowell,2023-06-10T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
615326,Oakfield Drive Crickhowell,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
615326,Oakfield Drive Crickhowell,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-10T10:30:00.000+00:00,transformer,,Temperature,C,27.2
615326,Oakfield Drive Crickhowell,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
615326,Oakfield Drive Crickhowell,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
615326,Oakfield Drive Crickhowell,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
615326,Oakfield Drive Crickhowell,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
615326,Oakfield Drive Crickhowell,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
615326,Oakfield Drive Crickhowell,2023-06-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
615326,Oakfield Drive Crickhowell,2023-06-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,25.12
615326,Oakfield Drive Crickhowell,2023-06-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.06
615326,Oakfield Drive Crickhowell,2023-06-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,21.86
615326,Oakfield Drive Crickhowell,2023-06-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,78.8
615326,Oakfield Drive Crickhowell,2023-06-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
615326,Oakfield Drive Crickhowell,2023-06-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
615326,Oakfield Drive Crickhowell,2023-06-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
615326,Oakfield Drive Crickhowell,2023-06-10T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
615326,Oakfield Drive Crickhowell,2023-06-10T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-10T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.57
615326,Oakfield Drive Crickhowell,2023-06-10T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.94
615326,Oakfield Drive Crickhowell,2023-06-10T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-4.42
615326,Oakfield Drive Crickhowell,2023-06-10T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.37
615326,Oakfield Drive Crickhowell,2023-06-10T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,32.6
615326,Oakfield Drive Crickhowell,2023-06-10T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-10T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-10T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-10T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-10T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-10T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
615326,Oakfield Drive Crickhowell,2023-06-10T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.64
615326,Oakfield Drive Crickhowell,2023-06-10T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.22
615326,Oakfield Drive Crickhowell,2023-06-10T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.88
615326,Oakfield Drive Crickhowell,2023-06-10T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-10T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-10T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
615326,Oakfield Drive Crickhowell,2023-06-10T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
615326,Oakfield Drive Crickhowell,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
615326,Oakfield Drive Crickhowell,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.43
615326,Oakfield Drive Crickhowell,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.23
615326,Oakfield Drive Crickhowell,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.42
615326,Oakfield Drive Crickhowell,2023-06-10T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
615326,Oakfield Drive Crickhowell,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.6
615326,Oakfield Drive Crickhowell,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
615326,Oakfield Drive Crickhowell,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
615326,Oakfield Drive Crickhowell,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.15
615326,Oakfield Drive Crickhowell,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
615326,Oakfield Drive Crickhowell,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.48
615326,Oakfield Drive Crickhowell,2023-06-10T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
615326,Oakfield Drive Crickhowell,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
615326,Oakfield Drive Crickhowell,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
615326,Oakfield Drive Crickhowell,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.15
615326,Oakfield Drive Crickhowell,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
615326,Oakfield Drive Crickhowell,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
615326,Oakfield Drive Crickhowell,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
615326,Oakfield Drive Crickhowell,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
615326,Oakfield Drive Crickhowell,2023-06-10T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
615326,Oakfield Drive Crickhowell,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
615326,Oakfield Drive Crickhowell,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-10T10:20:00.000+00:00,transformer,,Temperature,C,27.1
615326,Oakfield Drive Crickhowell,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
615326,Oakfield Drive Crickhowell,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
615326,Oakfield Drive Crickhowell,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
615326,Oakfield Drive Crickhowell,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
615326,Oakfield Drive Crickhowell,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
615326,Oakfield Drive Crickhowell,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
615326,Oakfield Drive Crickhowell,2023-06-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
615326,Oakfield Drive Crickhowell,2023-06-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
615326,Oakfield Drive Crickhowell,2023-06-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.72
615326,Oakfield Drive Crickhowell,2023-06-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.38
615326,Oakfield Drive Crickhowell,2023-06-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.38
615326,Oakfield Drive Crickhowell,2023-06-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,82.6
615326,Oakfield Drive Crickhowell,2023-06-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
615326,Oakfield Drive Crickhowell,2023-06-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
615326,Oakfield Drive Crickhowell,2023-06-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
615326,Oakfield Drive Crickhowell,2023-06-10T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.05
615326,Oakfield Drive Crickhowell,2023-06-10T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-10T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.83
615326,Oakfield Drive Crickhowell,2023-06-10T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.06
615326,Oakfield Drive Crickhowell,2023-06-10T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-6.17
615326,Oakfield Drive Crickhowell,2023-06-10T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.47
615326,Oakfield Drive Crickhowell,2023-06-10T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,35.7
615326,Oakfield Drive Crickhowell,2023-06-10T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.7
615326,Oakfield Drive Crickhowell,2023-06-10T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.3
615326,Oakfield Drive Crickhowell,2023-06-10T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-10T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-10T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-10T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
615326,Oakfield Drive Crickhowell,2023-06-10T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.97
615326,Oakfield Drive Crickhowell,2023-06-10T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.01
615326,Oakfield Drive Crickhowell,2023-06-10T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.75
615326,Oakfield Drive Crickhowell,2023-06-10T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-10T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-10T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
615326,Oakfield Drive Crickhowell,2023-06-10T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
615326,Oakfield Drive Crickhowell,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.61
615326,Oakfield Drive Crickhowell,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.28
615326,Oakfield Drive Crickhowell,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.93
615326,Oakfield Drive Crickhowell,2023-06-10T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
615326,Oakfield Drive Crickhowell,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
615326,Oakfield Drive Crickhowell,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.96
615326,Oakfield Drive Crickhowell,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
615326,Oakfield Drive Crickhowell,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.68
615326,Oakfield Drive Crickhowell,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.48
615326,Oakfield Drive Crickhowell,2023-06-10T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
615326,Oakfield Drive Crickhowell,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
615326,Oakfield Drive Crickhowell,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
615326,Oakfield Drive Crickhowell,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
615326,Oakfield Drive Crickhowell,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
615326,Oakfield Drive Crickhowell,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.38
615326,Oakfield Drive Crickhowell,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
615326,Oakfield Drive Crickhowell,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.64
615326,Oakfield Drive Crickhowell,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
615326,Oakfield Drive Crickhowell,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.96
615326,Oakfield Drive Crickhowell,2023-06-10T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
615326,Oakfield Drive Crickhowell,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
615326,Oakfield Drive Crickhowell,2023-06-10T10:10:00.000+00:00,transformer,,Temperature,C,27.0
615326,Oakfield Drive Crickhowell,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
615326,Oakfield Drive Crickhowell,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
615326,Oakfield Drive Crickhowell,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
615326,Oakfield Drive Crickhowell,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
615326,Oakfield Drive Crickhowell,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
615326,Oakfield Drive Crickhowell,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
615326,Oakfield Drive Crickhowell,2023-06-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
615326,Oakfield Drive Crickhowell,2023-06-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
615326,Oakfield Drive Crickhowell,2023-06-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
615326,Oakfield Drive Crickhowell,2023-06-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,20.01
615326,Oakfield Drive Crickhowell,2023-06-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.59
615326,Oakfield Drive Crickhowell,2023-06-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.62
615326,Oakfield Drive Crickhowell,2023-06-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
615326,Oakfield Drive Crickhowell,2023-06-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
615326,Oakfield Drive Crickhowell,2023-06-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
615326,Oakfield Drive Crickhowell,2023-06-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
615326,Oakfield Drive Crickhowell,2023-06-10T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
615326,Oakfield Drive Crickhowell,2023-06-10T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
615326,Oakfield Drive Crickhowell,2023-06-10T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.63
615326,Oakfield Drive Crickhowell,2023-06-10T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.02
615326,Oakfield Drive Crickhowell,2023-06-10T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-6.44
615326,Oakfield Drive Crickhowell,2023-06-10T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.73
615326,Oakfield Drive Crickhowell,2023-06-10T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,34.3
615326,Oakfield Drive Crickhowell,2023-06-10T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.1
615326,Oakfield Drive Crickhowell,2023-06-10T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.0
615326,Oakfield Drive Crickhowell,2023-06-10T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-10T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-10T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-10T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.58
615326,Oakfield Drive Crickhowell,2023-06-10T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.81
615326,Oakfield Drive Crickhowell,2023-06-10T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.6
615326,Oakfield Drive Crickhowell,2023-06-10T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.48
615326,Oakfield Drive Crickhowell,2023-06-10T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
615326,Oakfield Drive Crickhowell,2023-06-10T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
615326,Oakfield Drive Crickhowell,2023-06-10T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.7
615326,Oakfield Drive Crickhowell,2023-06-10T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
615326,Oakfield Drive Crickhowell,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
615326,Oakfield Drive Crickhowell,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.59
615326,Oakfield Drive Crickhowell,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.82
615326,Oakfield Drive Crickhowell,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.4
615326,Oakfield Drive Crickhowell,2023-06-10T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
615326,Oakfield Drive Crickhowell,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
615326,Oakfield Drive Crickhowell,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
615326,Oakfield Drive Crickhowell,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
615326,Oakfield Drive Crickhowell,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.36
615326,Oakfield Drive Crickhowell,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
615326,Oakfield Drive Crickhowell,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.44
615326,Oakfield Drive Crickhowell,2023-06-10T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,68.8
615326,Oakfield Drive Crickhowell,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.6
615326,Oakfield Drive Crickhowell,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
615326,Oakfield Drive Crickhowell,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
615326,Oakfield Drive Crickhowell,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
615326,Oakfield Drive Crickhowell,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.76
615326,Oakfield Drive Crickhowell,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
615326,Oakfield Drive Crickhowell,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
615326,Oakfield Drive Crickhowell,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.58
615326,Oakfield Drive Crickhowell,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.53
615326,Oakfield Drive Crickhowell,2023-06-10T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.2
615326,Oakfield Drive Crickhowell,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
615326,Oakfield Drive Crickhowell,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
615326,Oakfield Drive Crickhowell,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.0
615326,Oakfield Drive Crickhowell,2023-06-10T10:00:00.000+00:00,transformer,,Temperature,C,27.0
615326,Oakfield Drive Crickhowell,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
615326,Oakfield Drive Crickhowell,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
615326,Oakfield Drive Crickhowell,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
615326,Oakfield Drive Crickhowell,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
615326,Oakfield Drive Crickhowell,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
615326,Oakfield Drive Crickhowell,2023-06-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
615326,Oakfield Drive Crickhowell,2023-06-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
615326,Oakfield Drive Crickhowell,2023-06-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
615326,Oakfield Drive Crickhowell,2023-06-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.52
615326,Oakfield Drive Crickhowell,2023-06-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.36
