Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.7
615326,Oakfield Drive Crickhowell,2023-06-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,97.3
615326,Oakfield Drive Crickhowell,2023-06-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
615326,Oakfield Drive Crickhowell,2023-06-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
615326,Oakfield Drive Crickhowell,2023-06-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
615326,Oakfield Drive Crickhowell,2023-06-10T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
615326,Oakfield Drive Crickhowell,2023-06-10T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-10T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.33
615326,Oakfield Drive Crickhowell,2023-06-10T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.34
615326,Oakfield Drive Crickhowell,2023-06-10T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-5.72
615326,Oakfield Drive Crickhowell,2023-06-10T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.68
615326,Oakfield Drive Crickhowell,2023-06-10T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,40.1
615326,Oakfield Drive Crickhowell,2023-06-10T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.0
615326,Oakfield Drive Crickhowell,2023-06-10T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.4
615326,Oakfield Drive Crickhowell,2023-06-10T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.8
615326,Oakfield Drive Crickhowell,2023-06-10T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-10T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-10T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.77
615326,Oakfield Drive Crickhowell,2023-06-10T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.77
615326,Oakfield Drive Crickhowell,2023-06-10T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.67
615326,Oakfield Drive Crickhowell,2023-06-10T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.63
615326,Oakfield Drive Crickhowell,2023-06-10T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-10T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-10T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-10T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
615326,Oakfield Drive Crickhowell,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.0
615326,Oakfield Drive Crickhowell,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.19
615326,Oakfield Drive Crickhowell,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.91
615326,Oakfield Drive Crickhowell,2023-06-10T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,49.5
615326,Oakfield Drive Crickhowell,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
615326,Oakfield Drive Crickhowell,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.7
615326,Oakfield Drive Crickhowell,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.9
615326,Oakfield Drive Crickhowell,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
615326,Oakfield Drive Crickhowell,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.3
615326,Oakfield Drive Crickhowell,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
615326,Oakfield Drive Crickhowell,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.6
615326,Oakfield Drive Crickhowell,2023-06-10T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,59.0
615326,Oakfield Drive Crickhowell,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.7
615326,Oakfield Drive Crickhowell,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
615326,Oakfield Drive Crickhowell,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
615326,Oakfield Drive Crickhowell,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
615326,Oakfield Drive Crickhowell,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
615326,Oakfield Drive Crickhowell,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
615326,Oakfield Drive Crickhowell,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
615326,Oakfield Drive Crickhowell,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
615326,Oakfield Drive Crickhowell,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.8
615326,Oakfield Drive Crickhowell,2023-06-10T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
615326,Oakfield Drive Crickhowell,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
615326,Oakfield Drive Crickhowell,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
615326,Oakfield Drive Crickhowell,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.3
615326,Oakfield Drive Crickhowell,2023-06-10T09:50:00.000+00:00,transformer,,Temperature,C,26.9
615326,Oakfield Drive Crickhowell,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
615326,Oakfield Drive Crickhowell,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
615326,Oakfield Drive Crickhowell,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
615326,Oakfield Drive Crickhowell,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
615326,Oakfield Drive Crickhowell,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
615326,Oakfield Drive Crickhowell,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
615326,Oakfield Drive Crickhowell,2023-06-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
615326,Oakfield Drive Crickhowell,2023-06-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,24.64
615326,Oakfield Drive Crickhowell,2023-06-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.33
615326,Oakfield Drive Crickhowell,2023-06-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,32.42
615326,Oakfield Drive Crickhowell,2023-06-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,81.3
615326,Oakfield Drive Crickhowell,2023-06-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
615326,Oakfield Drive Crickhowell,2023-06-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
615326,Oakfield Drive Crickhowell,2023-06-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
615326,Oakfield Drive Crickhowell,2023-06-10T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
615326,Oakfield Drive Crickhowell,2023-06-10T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.35
615326,Oakfield Drive Crickhowell,2023-06-10T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.42
615326,Oakfield Drive Crickhowell,2023-06-10T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.6
615326,Oakfield Drive Crickhowell,2023-06-10T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-5.53
615326,Oakfield Drive Crickhowell,2023-06-10T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.65
615326,Oakfield Drive Crickhowell,2023-06-10T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,28.5
615326,Oakfield Drive Crickhowell,2023-06-10T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.1
615326,Oakfield Drive Crickhowell,2023-06-10T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.9
615326,Oakfield Drive Crickhowell,2023-06-10T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-10T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-10T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-10T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.72
615326,Oakfield Drive Crickhowell,2023-06-10T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.16
615326,Oakfield Drive Crickhowell,2023-06-10T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.17
615326,Oakfield Drive Crickhowell,2023-06-10T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.35
615326,Oakfield Drive Crickhowell,2023-06-10T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
615326,Oakfield Drive Crickhowell,2023-06-10T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-10T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
615326,Oakfield Drive Crickhowell,2023-06-10T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.58
615326,Oakfield Drive Crickhowell,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.57
615326,Oakfield Drive Crickhowell,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.51
615326,Oakfield Drive Crickhowell,2023-06-10T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
615326,Oakfield Drive Crickhowell,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
615326,Oakfield Drive Crickhowell,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
615326,Oakfield Drive Crickhowell,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.5
615326,Oakfield Drive Crickhowell,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
615326,Oakfield Drive Crickhowell,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.16
615326,Oakfield Drive Crickhowell,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
615326,Oakfield Drive Crickhowell,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.61
615326,Oakfield Drive Crickhowell,2023-06-10T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,55.9
615326,Oakfield Drive Crickhowell,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.0
615326,Oakfield Drive Crickhowell,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
615326,Oakfield Drive Crickhowell,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.33
615326,Oakfield Drive Crickhowell,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
615326,Oakfield Drive Crickhowell,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
615326,Oakfield Drive Crickhowell,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.42
615326,Oakfield Drive Crickhowell,2023-06-10T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
615326,Oakfield Drive Crickhowell,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
615326,Oakfield Drive Crickhowell,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
615326,Oakfield Drive Crickhowell,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.7
615326,Oakfield Drive Crickhowell,2023-06-10T09:40:00.000+00:00,transformer,,Temperature,C,26.9
615326,Oakfield Drive Crickhowell,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
615326,Oakfield Drive Crickhowell,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
615326,Oakfield Drive Crickhowell,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
615326,Oakfield Drive Crickhowell,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
615326,Oakfield Drive Crickhowell,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
615326,Oakfield Drive Crickhowell,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
615326,Oakfield Drive Crickhowell,2023-06-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
615326,Oakfield Drive Crickhowell,2023-06-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
615326,Oakfield Drive Crickhowell,2023-06-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
615326,Oakfield Drive Crickhowell,2023-06-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,29.08
615326,Oakfield Drive Crickhowell,2023-06-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.39
615326,Oakfield Drive Crickhowell,2023-06-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,23.32
615326,Oakfield Drive Crickhowell,2023-06-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,88.9
615326,Oakfield Drive Crickhowell,2023-06-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
615326,Oakfield Drive Crickhowell,2023-06-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
615326,Oakfield Drive Crickhowell,2023-06-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
615326,Oakfield Drive Crickhowell,2023-06-10T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
615326,Oakfield Drive Crickhowell,2023-06-10T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.11
615326,Oakfield Drive Crickhowell,2023-06-10T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-10T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.51
615326,Oakfield Drive Crickhowell,2023-06-10T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-4.75
615326,Oakfield Drive Crickhowell,2023-06-10T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.54
615326,Oakfield Drive Crickhowell,2023-06-10T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,27.1
615326,Oakfield Drive Crickhowell,2023-06-10T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
615326,Oakfield Drive Crickhowell,2023-06-10T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-10T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-10T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-10T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-10T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.68
615326,Oakfield Drive Crickhowell,2023-06-10T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.37
615326,Oakfield Drive Crickhowell,2023-06-10T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.27
615326,Oakfield Drive Crickhowell,2023-06-10T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.74
615326,Oakfield Drive Crickhowell,2023-06-10T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
615326,Oakfield Drive Crickhowell,2023-06-10T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.0
615326,Oakfield Drive Crickhowell,2023-06-10T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.1
615326,Oakfield Drive Crickhowell,2023-06-10T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
615326,Oakfield Drive Crickhowell,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
615326,Oakfield Drive Crickhowell,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
615326,Oakfield Drive Crickhowell,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.52
615326,Oakfield Drive Crickhowell,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
615326,Oakfield Drive Crickhowell,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.09
615326,Oakfield Drive Crickhowell,2023-06-10T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
615326,Oakfield Drive Crickhowell,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
615326,Oakfield Drive Crickhowell,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.4
615326,Oakfield Drive Crickhowell,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
615326,Oakfield Drive Crickhowell,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.82
615326,Oakfield Drive Crickhowell,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.9
615326,Oakfield Drive Crickhowell,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.34
615326,Oakfield Drive Crickhowell,2023-06-10T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,55.8
615326,Oakfield Drive Crickhowell,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.6
615326,Oakfield Drive Crickhowell,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
615326,Oakfield Drive Crickhowell,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.34
615326,Oakfield Drive Crickhowell,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
615326,Oakfield Drive Crickhowell,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
615326,Oakfield Drive Crickhowell,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
615326,Oakfield Drive Crickhowell,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.28
615326,Oakfield Drive Crickhowell,2023-06-10T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
615326,Oakfield Drive Crickhowell,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
615326,Oakfield Drive Crickhowell,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
615326,Oakfield Drive Crickhowell,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.3
615326,Oakfield Drive Crickhowell,2023-06-10T09:30:00.000+00:00,transformer,,Temperature,C,26.8
615326,Oakfield Drive Crickhowell,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
615326,Oakfield Drive Crickhowell,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
615326,Oakfield Drive Crickhowell,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
615326,Oakfield Drive Crickhowell,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
615326,Oakfield Drive Crickhowell,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
615326,Oakfield Drive Crickhowell,2023-06-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
615326,Oakfield Drive Crickhowell,2023-06-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
615326,Oakfield Drive Crickhowell,2023-06-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
615326,Oakfield Drive Crickhowell,2023-06-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.34
615326,Oakfield Drive Crickhowell,2023-06-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.96
615326,Oakfield Drive Crickhowell,2023-06-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,25.31
615326,Oakfield Drive Crickhowell,2023-06-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,72.1
615326,Oakfield Drive Crickhowell,2023-06-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
615326,Oakfield Drive Crickhowell,2023-06-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
615326,Oakfield Drive Crickhowell,2023-06-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
615326,Oakfield Drive Crickhowell,2023-06-10T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-10T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-10T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-10T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.74
615326,Oakfield Drive Crickhowell,2023-06-10T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-4.25
615326,Oakfield Drive Crickhowell,2023-06-10T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.54
615326,Oakfield Drive Crickhowell,2023-06-10T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,21.5
615326,Oakfield Drive Crickhowell,2023-06-10T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.4
615326,Oakfield Drive Crickhowell,2023-06-10T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.7
615326,Oakfield Drive Crickhowell,2023-06-10T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-10T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-10T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-10T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
615326,Oakfield Drive Crickhowell,2023-06-10T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.17
615326,Oakfield Drive Crickhowell,2023-06-10T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.9
615326,Oakfield Drive Crickhowell,2023-06-10T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.84
615326,Oakfield Drive Crickhowell,2023-06-10T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
615326,Oakfield Drive Crickhowell,2023-06-10T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.9
615326,Oakfield Drive Crickhowell,2023-06-10T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.4
615326,Oakfield Drive Crickhowell,2023-06-10T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
615326,Oakfield Drive Crickhowell,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
615326,Oakfield Drive Crickhowell,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
615326,Oakfield Drive Crickhowell,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.97
615326,Oakfield Drive Crickhowell,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.42
615326,Oakfield Drive Crickhowell,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.23
615326,Oakfield Drive Crickhowell,2023-06-10T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
615326,Oakfield Drive Crickhowell,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.8
615326,Oakfield Drive Crickhowell,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.4
615326,Oakfield Drive Crickhowell,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
615326,Oakfield Drive Crickhowell,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.51
615326,Oakfield Drive Crickhowell,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.62
615326,Oakfield Drive Crickhowell,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
615326,Oakfield Drive Crickhowell,2023-06-10T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
615326,Oakfield Drive Crickhowell,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
615326,Oakfield Drive Crickhowell,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
615326,Oakfield Drive Crickhowell,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
615326,Oakfield Drive Crickhowell,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
615326,Oakfield Drive Crickhowell,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
615326,Oakfield Drive Crickhowell,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.23
615326,Oakfield Drive Crickhowell,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.07
615326,Oakfield Drive Crickhowell,2023-06-10T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
615326,Oakfield Drive Crickhowell,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
615326,Oakfield Drive Crickhowell,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
615326,Oakfield Drive Crickhowell,2023-06-10T09:20:00.000+00:00,transformer,,Temperature,C,26.8
615326,Oakfield Drive Crickhowell,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
615326,Oakfield Drive Crickhowell,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
615326,Oakfield Drive Crickhowell,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
615326,Oakfield Drive Crickhowell,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
615326,Oakfield Drive Crickhowell,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
615326,Oakfield Drive Crickhowell,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
615326,Oakfield Drive Crickhowell,2023-06-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
615326,Oakfield Drive Crickhowell,2023-06-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
615326,Oakfield Drive Crickhowell,2023-06-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
615326,Oakfield Drive Crickhowell,2023-06-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.59
615326,Oakfield Drive Crickhowell,2023-06-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.92
615326,Oakfield Drive Crickhowell,2023-06-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.42
615326,Oakfield Drive Crickhowell,2023-06-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
615326,Oakfield Drive Crickhowell,2023-06-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
615326,Oakfield Drive Crickhowell,2023-06-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
615326,Oakfield Drive Crickhowell,2023-06-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
615326,Oakfield Drive Crickhowell,2023-06-10T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-10T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-10T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-10T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.78
615326,Oakfield Drive Crickhowell,2023-06-10T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.48
615326,Oakfield Drive Crickhowell,2023-06-10T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.51
615326,Oakfield Drive Crickhowell,2023-06-10T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-10T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.0
615326,Oakfield Drive Crickhowell,2023-06-10T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-10T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.2
615326,Oakfield Drive Crickhowell,2023-06-10T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-10T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-10T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
615326,Oakfield Drive Crickhowell,2023-06-10T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.07
615326,Oakfield Drive Crickhowell,2023-06-10T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.28
615326,Oakfield Drive Crickhowell,2023-06-10T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.94
615326,Oakfield Drive Crickhowell,2023-06-10T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
615326,Oakfield Drive Crickhowell,2023-06-10T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.1
615326,Oakfield Drive Crickhowell,2023-06-10T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-10T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.5
615326,Oakfield Drive Crickhowell,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
615326,Oakfield Drive Crickhowell,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
615326,Oakfield Drive Crickhowell,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.79
615326,Oakfield Drive Crickhowell,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.91
615326,Oakfield Drive Crickhowell,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.32
615326,Oakfield Drive Crickhowell,2023-06-10T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
615326,Oakfield Drive Crickhowell,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
615326,Oakfield Drive Crickhowell,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
615326,Oakfield Drive Crickhowell,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
615326,Oakfield Drive Crickhowell,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
615326,Oakfield Drive Crickhowell,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.78
615326,Oakfield Drive Crickhowell,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.96
615326,Oakfield Drive Crickhowell,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.69
615326,Oakfield Drive Crickhowell,2023-06-10T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
615326,Oakfield Drive Crickhowell,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
615326,Oakfield Drive Crickhowell,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
615326,Oakfield Drive Crickhowell,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.1
615326,Oakfield Drive Crickhowell,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
615326,Oakfield Drive Crickhowell,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
615326,Oakfield Drive Crickhowell,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
615326,Oakfield Drive Crickhowell,2023-06-10T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
615326,Oakfield Drive Crickhowell,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
615326,Oakfield Drive Crickhowell,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
615326,Oakfield Drive Crickhowell,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
615326,Oakfield Drive Crickhowell,2023-06-10T09:10:00.000+00:00,transformer,,Temperature,C,26.7
615326,Oakfield Drive Crickhowell,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
615326,Oakfield Drive Crickhowell,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
615326,Oakfield Drive Crickhowell,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
615326,Oakfield Drive Crickhowell,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
615326,Oakfield Drive Crickhowell,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
615326,Oakfield Drive Crickhowell,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
615326,Oakfield Drive Crickhowell,2023-06-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
615326,Oakfield Drive Crickhowell,2023-06-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
615326,Oakfield Drive Crickhowell,2023-06-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
615326,Oakfield Drive Crickhowell,2023-06-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.62
615326,Oakfield Drive Crickhowell,2023-06-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.07
615326,Oakfield Drive Crickhowell,2023-06-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.52
615326,Oakfield Drive Crickhowell,2023-06-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
615326,Oakfield Drive Crickhowell,2023-06-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
615326,Oakfield Drive Crickhowell,2023-06-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
615326,Oakfield Drive Crickhowell,2023-06-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
615326,Oakfield Drive Crickhowell,2023-06-10T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-10T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-10T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-10T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.37
615326,Oakfield Drive Crickhowell,2023-06-10T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.43
615326,Oakfield Drive Crickhowell,2023-06-10T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.43
615326,Oakfield Drive Crickhowell,2023-06-10T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-10T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
615326,Oakfield Drive Crickhowell,2023-06-10T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.8
615326,Oakfield Drive Crickhowell,2023-06-10T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-10T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-10T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-10T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.86
615326,Oakfield Drive Crickhowell,2023-06-10T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.57
615326,Oakfield Drive Crickhowell,2023-06-10T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.88
615326,Oakfield Drive Crickhowell,2023-06-10T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.31
615326,Oakfield Drive Crickhowell,2023-06-10T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
615326,Oakfield Drive Crickhowell,2023-06-10T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.2
615326,Oakfield Drive Crickhowell,2023-06-10T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.7
615326,Oakfield Drive Crickhowell,2023-06-10T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.1
615326,Oakfield Drive Crickhowell,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
615326,Oakfield Drive Crickhowell,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
615326,Oakfield Drive Crickhowell,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.13
615326,Oakfield Drive Crickhowell,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.18
615326,Oakfield Drive Crickhowell,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.2
615326,Oakfield Drive Crickhowell,2023-06-10T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
615326,Oakfield Drive Crickhowell,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.0
615326,Oakfield Drive Crickhowell,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
615326,Oakfield Drive Crickhowell,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
615326,Oakfield Drive Crickhowell,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
615326,Oakfield Drive Crickhowell,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.67
615326,Oakfield Drive Crickhowell,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.31
615326,Oakfield Drive Crickhowell,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.94
615326,Oakfield Drive Crickhowell,2023-06-10T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,53.2
615326,Oakfield Drive Crickhowell,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.5
615326,Oakfield Drive Crickhowell,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.9
615326,Oakfield Drive Crickhowell,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
615326,Oakfield Drive Crickhowell,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
615326,Oakfield Drive Crickhowell,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
615326,Oakfield Drive Crickhowell,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.9
615326,Oakfield Drive Crickhowell,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
615326,Oakfield Drive Crickhowell,2023-06-10T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.5
615326,Oakfield Drive Crickhowell,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
615326,Oakfield Drive Crickhowell,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-10T09:00:00.000+00:00,transformer,,Temperature,C,26.6
615326,Oakfield Drive Crickhowell,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
615326,Oakfield Drive Crickhowell,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
615326,Oakfield Drive Crickhowell,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
615326,Oakfield Drive Crickhowell,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
615326,Oakfield Drive Crickhowell,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
615326,Oakfield Drive Crickhowell,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
615326,Oakfield Drive Crickhowell,2023-06-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
615326,Oakfield Drive Crickhowell,2023-06-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
615326,Oakfield Drive Crickhowell,2023-06-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,26.07
615326,Oakfield Drive Crickhowell,2023-06-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,33.84
615326,Oakfield Drive Crickhowell,2023-06-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.6
615326,Oakfield Drive Crickhowell,2023-06-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,79.5
615326,Oakfield Drive Crickhowell,2023-06-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
615326,Oakfield Drive Crickhowell,2023-06-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
615326,Oakfield Drive Crickhowell,2023-06-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
615326,Oakfield Drive Crickhowell,2023-06-10T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-10T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-10T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-10T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.19
615326,Oakfield Drive Crickhowell,2023-06-10T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.4
615326,Oakfield Drive Crickhowell,2023-06-10T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.89
615326,Oakfield Drive Crickhowell,2023-06-10T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,31.1
615326,Oakfield Drive Crickhowell,2023-06-10T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.8
615326,Oakfield Drive Crickhowell,2023-06-10T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.5
615326,Oakfield Drive Crickhowell,2023-06-10T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.3
615326,Oakfield Drive Crickhowell,2023-06-10T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-10T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-10T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.69
615326,Oakfield Drive Crickhowell,2023-06-10T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.49
615326,Oakfield Drive Crickhowell,2023-06-10T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.59
615326,Oakfield Drive Crickhowell,2023-06-10T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.9
615326,Oakfield Drive Crickhowell,2023-06-10T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
615326,Oakfield Drive Crickhowell,2023-06-10T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-10T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.0
615326,Oakfield Drive Crickhowell,2023-06-10T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
615326,Oakfield Drive Crickhowell,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
615326,Oakfield Drive Crickhowell,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
615326,Oakfield Drive Crickhowell,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.06
615326,Oakfield Drive Crickhowell,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.16
615326,Oakfield Drive Crickhowell,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.22
615326,Oakfield Drive Crickhowell,2023-06-10T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
615326,Oakfield Drive Crickhowell,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.8
615326,Oakfield Drive Crickhowell,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.6
615326,Oakfield Drive Crickhowell,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
615326,Oakfield Drive Crickhowell,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.02
615326,Oakfield Drive Crickhowell,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.28
615326,Oakfield Drive Crickhowell,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.19
615326,Oakfield Drive Crickhowell,2023-06-10T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.6
615326,Oakfield Drive Crickhowell,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
615326,Oakfield Drive Crickhowell,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.0
615326,Oakfield Drive Crickhowell,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
615326,Oakfield Drive Crickhowell,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
615326,Oakfield Drive Crickhowell,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
615326,Oakfield Drive Crickhowell,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.35
615326,Oakfield Drive Crickhowell,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
615326,Oakfield Drive Crickhowell,2023-06-10T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
615326,Oakfield Drive Crickhowell,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
615326,Oakfield Drive Crickhowell,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-10T08:50:00.000+00:00,transformer,,Temperature,C,26.6
615326,Oakfield Drive Crickhowell,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
615326,Oakfield Drive Crickhowell,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
615326,Oakfield Drive Crickhowell,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
615326,Oakfield Drive Crickhowell,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
615326,Oakfield Drive Crickhowell,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
615326,Oakfield Drive Crickhowell,2023-06-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
615326,Oakfield Drive Crickhowell,2023-06-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
615326,Oakfield Drive Crickhowell,2023-06-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
615326,Oakfield Drive Crickhowell,2023-06-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,25.89
615326,Oakfield Drive Crickhowell,2023-06-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,37.78
615326,Oakfield Drive Crickhowell,2023-06-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.5
615326,Oakfield Drive Crickhowell,2023-06-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,106.4
615326,Oakfield Drive Crickhowell,2023-06-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
615326,Oakfield Drive Crickhowell,2023-06-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
615326,Oakfield Drive Crickhowell,2023-06-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
