Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-10T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-10T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-10T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-10T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.17
615326,Oakfield Drive Crickhowell,2023-06-10T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.37
615326,Oakfield Drive Crickhowell,2023-06-10T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.94
615326,Oakfield Drive Crickhowell,2023-06-10T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,24.2
615326,Oakfield Drive Crickhowell,2023-06-10T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
615326,Oakfield Drive Crickhowell,2023-06-10T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.5
615326,Oakfield Drive Crickhowell,2023-06-10T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.3
615326,Oakfield Drive Crickhowell,2023-06-10T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-10T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-10T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
615326,Oakfield Drive Crickhowell,2023-06-10T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.05
615326,Oakfield Drive Crickhowell,2023-06-10T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.02
615326,Oakfield Drive Crickhowell,2023-06-10T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.92
615326,Oakfield Drive Crickhowell,2023-06-10T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-10T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-10T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
615326,Oakfield Drive Crickhowell,2023-06-10T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
615326,Oakfield Drive Crickhowell,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
615326,Oakfield Drive Crickhowell,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
615326,Oakfield Drive Crickhowell,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
615326,Oakfield Drive Crickhowell,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.52
615326,Oakfield Drive Crickhowell,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.36
615326,Oakfield Drive Crickhowell,2023-06-10T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
615326,Oakfield Drive Crickhowell,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.0
615326,Oakfield Drive Crickhowell,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
615326,Oakfield Drive Crickhowell,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
615326,Oakfield Drive Crickhowell,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.99
615326,Oakfield Drive Crickhowell,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.21
615326,Oakfield Drive Crickhowell,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.28
615326,Oakfield Drive Crickhowell,2023-06-10T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.4
615326,Oakfield Drive Crickhowell,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.7
615326,Oakfield Drive Crickhowell,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
615326,Oakfield Drive Crickhowell,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.19
615326,Oakfield Drive Crickhowell,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
615326,Oakfield Drive Crickhowell,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
615326,Oakfield Drive Crickhowell,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
615326,Oakfield Drive Crickhowell,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.06
615326,Oakfield Drive Crickhowell,2023-06-10T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
615326,Oakfield Drive Crickhowell,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
615326,Oakfield Drive Crickhowell,2023-06-10T08:40:00.000+00:00,transformer,,Temperature,C,26.6
615326,Oakfield Drive Crickhowell,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
615326,Oakfield Drive Crickhowell,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
615326,Oakfield Drive Crickhowell,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
615326,Oakfield Drive Crickhowell,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
615326,Oakfield Drive Crickhowell,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
615326,Oakfield Drive Crickhowell,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
615326,Oakfield Drive Crickhowell,2023-06-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
615326,Oakfield Drive Crickhowell,2023-06-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
615326,Oakfield Drive Crickhowell,2023-06-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
615326,Oakfield Drive Crickhowell,2023-06-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.87
615326,Oakfield Drive Crickhowell,2023-06-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,28.86
615326,Oakfield Drive Crickhowell,2023-06-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
615326,Oakfield Drive Crickhowell,2023-06-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,70.3
615326,Oakfield Drive Crickhowell,2023-06-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
615326,Oakfield Drive Crickhowell,2023-06-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
615326,Oakfield Drive Crickhowell,2023-06-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
615326,Oakfield Drive Crickhowell,2023-06-10T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-10T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-10T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-10T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.17
615326,Oakfield Drive Crickhowell,2023-06-10T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
615326,Oakfield Drive Crickhowell,2023-06-10T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.26
615326,Oakfield Drive Crickhowell,2023-06-10T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,24.2
615326,Oakfield Drive Crickhowell,2023-06-10T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.0
615326,Oakfield Drive Crickhowell,2023-06-10T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.4
615326,Oakfield Drive Crickhowell,2023-06-10T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.5
615326,Oakfield Drive Crickhowell,2023-06-10T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-10T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-10T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
615326,Oakfield Drive Crickhowell,2023-06-10T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.68
615326,Oakfield Drive Crickhowell,2023-06-10T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.63
615326,Oakfield Drive Crickhowell,2023-06-10T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.4
615326,Oakfield Drive Crickhowell,2023-06-10T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-10T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-10T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.6
615326,Oakfield Drive Crickhowell,2023-06-10T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
615326,Oakfield Drive Crickhowell,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
615326,Oakfield Drive Crickhowell,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
615326,Oakfield Drive Crickhowell,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
615326,Oakfield Drive Crickhowell,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.55
615326,Oakfield Drive Crickhowell,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.12
615326,Oakfield Drive Crickhowell,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.35
615326,Oakfield Drive Crickhowell,2023-06-10T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
615326,Oakfield Drive Crickhowell,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
615326,Oakfield Drive Crickhowell,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
615326,Oakfield Drive Crickhowell,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.54
615326,Oakfield Drive Crickhowell,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.44
615326,Oakfield Drive Crickhowell,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.16
615326,Oakfield Drive Crickhowell,2023-06-10T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
615326,Oakfield Drive Crickhowell,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.3
615326,Oakfield Drive Crickhowell,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
615326,Oakfield Drive Crickhowell,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
615326,Oakfield Drive Crickhowell,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
615326,Oakfield Drive Crickhowell,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
615326,Oakfield Drive Crickhowell,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.81
615326,Oakfield Drive Crickhowell,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.77
615326,Oakfield Drive Crickhowell,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.75
615326,Oakfield Drive Crickhowell,2023-06-10T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
615326,Oakfield Drive Crickhowell,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.9
615326,Oakfield Drive Crickhowell,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
615326,Oakfield Drive Crickhowell,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
615326,Oakfield Drive Crickhowell,2023-06-10T08:30:00.000+00:00,transformer,,Temperature,C,26.6
615326,Oakfield Drive Crickhowell,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
615326,Oakfield Drive Crickhowell,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
615326,Oakfield Drive Crickhowell,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
615326,Oakfield Drive Crickhowell,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
615326,Oakfield Drive Crickhowell,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
615326,Oakfield Drive Crickhowell,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
615326,Oakfield Drive Crickhowell,2023-06-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
615326,Oakfield Drive Crickhowell,2023-06-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
615326,Oakfield Drive Crickhowell,2023-06-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
615326,Oakfield Drive Crickhowell,2023-06-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,32.75
615326,Oakfield Drive Crickhowell,2023-06-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,25.1
615326,Oakfield Drive Crickhowell,2023-06-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.92
615326,Oakfield Drive Crickhowell,2023-06-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
615326,Oakfield Drive Crickhowell,2023-06-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
615326,Oakfield Drive Crickhowell,2023-06-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
615326,Oakfield Drive Crickhowell,2023-06-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
615326,Oakfield Drive Crickhowell,2023-06-10T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-10T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-10T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-10T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.31
615326,Oakfield Drive Crickhowell,2023-06-10T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.9
615326,Oakfield Drive Crickhowell,2023-06-10T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.23
615326,Oakfield Drive Crickhowell,2023-06-10T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,22.1
615326,Oakfield Drive Crickhowell,2023-06-10T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.6
615326,Oakfield Drive Crickhowell,2023-06-10T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.9
615326,Oakfield Drive Crickhowell,2023-06-10T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-10T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-10T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-10T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
615326,Oakfield Drive Crickhowell,2023-06-10T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.82
615326,Oakfield Drive Crickhowell,2023-06-10T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.6
615326,Oakfield Drive Crickhowell,2023-06-10T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.6
615326,Oakfield Drive Crickhowell,2023-06-10T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-10T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-10T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.9
615326,Oakfield Drive Crickhowell,2023-06-10T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
615326,Oakfield Drive Crickhowell,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
615326,Oakfield Drive Crickhowell,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
615326,Oakfield Drive Crickhowell,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.97
615326,Oakfield Drive Crickhowell,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.36
615326,Oakfield Drive Crickhowell,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.56
615326,Oakfield Drive Crickhowell,2023-06-10T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
615326,Oakfield Drive Crickhowell,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
615326,Oakfield Drive Crickhowell,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.3
615326,Oakfield Drive Crickhowell,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.2
615326,Oakfield Drive Crickhowell,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
615326,Oakfield Drive Crickhowell,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.38
615326,Oakfield Drive Crickhowell,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.67
615326,Oakfield Drive Crickhowell,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
615326,Oakfield Drive Crickhowell,2023-06-10T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,48.9
615326,Oakfield Drive Crickhowell,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.3
615326,Oakfield Drive Crickhowell,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
615326,Oakfield Drive Crickhowell,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
615326,Oakfield Drive Crickhowell,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
615326,Oakfield Drive Crickhowell,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
615326,Oakfield Drive Crickhowell,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.09
615326,Oakfield Drive Crickhowell,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.67
615326,Oakfield Drive Crickhowell,2023-06-10T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
615326,Oakfield Drive Crickhowell,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
615326,Oakfield Drive Crickhowell,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
615326,Oakfield Drive Crickhowell,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
615326,Oakfield Drive Crickhowell,2023-06-10T08:20:00.000+00:00,transformer,,Temperature,C,26.6
615326,Oakfield Drive Crickhowell,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
615326,Oakfield Drive Crickhowell,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
615326,Oakfield Drive Crickhowell,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
615326,Oakfield Drive Crickhowell,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
615326,Oakfield Drive Crickhowell,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
615326,Oakfield Drive Crickhowell,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
615326,Oakfield Drive Crickhowell,2023-06-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
615326,Oakfield Drive Crickhowell,2023-06-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
615326,Oakfield Drive Crickhowell,2023-06-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.17
615326,Oakfield Drive Crickhowell,2023-06-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,30.82
615326,Oakfield Drive Crickhowell,2023-06-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,29.06
615326,Oakfield Drive Crickhowell,2023-06-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
615326,Oakfield Drive Crickhowell,2023-06-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
615326,Oakfield Drive Crickhowell,2023-06-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
615326,Oakfield Drive Crickhowell,2023-06-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
615326,Oakfield Drive Crickhowell,2023-06-10T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-10T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-10T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-10T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.14
615326,Oakfield Drive Crickhowell,2023-06-10T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
615326,Oakfield Drive Crickhowell,2023-06-10T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.81
615326,Oakfield Drive Crickhowell,2023-06-10T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.5
615326,Oakfield Drive Crickhowell,2023-06-10T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
615326,Oakfield Drive Crickhowell,2023-06-10T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.4
615326,Oakfield Drive Crickhowell,2023-06-10T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-10T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-10T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-10T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
615326,Oakfield Drive Crickhowell,2023-06-10T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.31
615326,Oakfield Drive Crickhowell,2023-06-10T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.36
615326,Oakfield Drive Crickhowell,2023-06-10T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.01
615326,Oakfield Drive Crickhowell,2023-06-10T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-10T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-10T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.3
615326,Oakfield Drive Crickhowell,2023-06-10T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.2
615326,Oakfield Drive Crickhowell,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
615326,Oakfield Drive Crickhowell,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
615326,Oakfield Drive Crickhowell,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
615326,Oakfield Drive Crickhowell,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
615326,Oakfield Drive Crickhowell,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.47
615326,Oakfield Drive Crickhowell,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.04
615326,Oakfield Drive Crickhowell,2023-06-10T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
615326,Oakfield Drive Crickhowell,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
615326,Oakfield Drive Crickhowell,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.5
615326,Oakfield Drive Crickhowell,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
615326,Oakfield Drive Crickhowell,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.73
615326,Oakfield Drive Crickhowell,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.5
615326,Oakfield Drive Crickhowell,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.59
615326,Oakfield Drive Crickhowell,2023-06-10T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.4
615326,Oakfield Drive Crickhowell,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
615326,Oakfield Drive Crickhowell,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
615326,Oakfield Drive Crickhowell,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.59
615326,Oakfield Drive Crickhowell,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
615326,Oakfield Drive Crickhowell,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
615326,Oakfield Drive Crickhowell,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.37
615326,Oakfield Drive Crickhowell,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.73
615326,Oakfield Drive Crickhowell,2023-06-10T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
615326,Oakfield Drive Crickhowell,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.5
615326,Oakfield Drive Crickhowell,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-10T08:10:00.000+00:00,transformer,,Temperature,C,26.6
615326,Oakfield Drive Crickhowell,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
615326,Oakfield Drive Crickhowell,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
615326,Oakfield Drive Crickhowell,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
615326,Oakfield Drive Crickhowell,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
615326,Oakfield Drive Crickhowell,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
615326,Oakfield Drive Crickhowell,2023-06-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
615326,Oakfield Drive Crickhowell,2023-06-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
615326,Oakfield Drive Crickhowell,2023-06-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
615326,Oakfield Drive Crickhowell,2023-06-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.77
615326,Oakfield Drive Crickhowell,2023-06-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,29.7
615326,Oakfield Drive Crickhowell,2023-06-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
615326,Oakfield Drive Crickhowell,2023-06-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
615326,Oakfield Drive Crickhowell,2023-06-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
615326,Oakfield Drive Crickhowell,2023-06-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
615326,Oakfield Drive Crickhowell,2023-06-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
615326,Oakfield Drive Crickhowell,2023-06-10T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.32
615326,Oakfield Drive Crickhowell,2023-06-10T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-10T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-10T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.29
615326,Oakfield Drive Crickhowell,2023-06-10T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.44
615326,Oakfield Drive Crickhowell,2023-06-10T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.34
615326,Oakfield Drive Crickhowell,2023-06-10T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-10T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
615326,Oakfield Drive Crickhowell,2023-06-10T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.9
615326,Oakfield Drive Crickhowell,2023-06-10T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-10T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
615326,Oakfield Drive Crickhowell,2023-06-10T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-10T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.52
615326,Oakfield Drive Crickhowell,2023-06-10T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.76
615326,Oakfield Drive Crickhowell,2023-06-10T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.35
615326,Oakfield Drive Crickhowell,2023-06-10T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.87
615326,Oakfield Drive Crickhowell,2023-06-10T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.3
615326,Oakfield Drive Crickhowell,2023-06-10T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
615326,Oakfield Drive Crickhowell,2023-06-10T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.2
615326,Oakfield Drive Crickhowell,2023-06-10T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.5
615326,Oakfield Drive Crickhowell,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.64
615326,Oakfield Drive Crickhowell,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
615326,Oakfield Drive Crickhowell,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.16
615326,Oakfield Drive Crickhowell,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.09
615326,Oakfield Drive Crickhowell,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.51
615326,Oakfield Drive Crickhowell,2023-06-10T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
615326,Oakfield Drive Crickhowell,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
615326,Oakfield Drive Crickhowell,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
615326,Oakfield Drive Crickhowell,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.58
615326,Oakfield Drive Crickhowell,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.22
615326,Oakfield Drive Crickhowell,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.51
615326,Oakfield Drive Crickhowell,2023-06-10T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,52.9
615326,Oakfield Drive Crickhowell,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.8
615326,Oakfield Drive Crickhowell,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
615326,Oakfield Drive Crickhowell,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
615326,Oakfield Drive Crickhowell,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
615326,Oakfield Drive Crickhowell,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
615326,Oakfield Drive Crickhowell,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
615326,Oakfield Drive Crickhowell,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.01
615326,Oakfield Drive Crickhowell,2023-06-10T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
615326,Oakfield Drive Crickhowell,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
615326,Oakfield Drive Crickhowell,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
615326,Oakfield Drive Crickhowell,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
615326,Oakfield Drive Crickhowell,2023-06-10T08:00:00.000+00:00,transformer,,Temperature,C,26.6
615326,Oakfield Drive Crickhowell,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
615326,Oakfield Drive Crickhowell,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
615326,Oakfield Drive Crickhowell,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
615326,Oakfield Drive Crickhowell,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
615326,Oakfield Drive Crickhowell,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
615326,Oakfield Drive Crickhowell,2023-06-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
615326,Oakfield Drive Crickhowell,2023-06-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
615326,Oakfield Drive Crickhowell,2023-06-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
615326,Oakfield Drive Crickhowell,2023-06-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.67
615326,Oakfield Drive Crickhowell,2023-06-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.5
615326,Oakfield Drive Crickhowell,2023-06-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.23
615326,Oakfield Drive Crickhowell,2023-06-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
615326,Oakfield Drive Crickhowell,2023-06-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
615326,Oakfield Drive Crickhowell,2023-06-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
615326,Oakfield Drive Crickhowell,2023-06-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
615326,Oakfield Drive Crickhowell,2023-06-10T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.08
615326,Oakfield Drive Crickhowell,2023-06-10T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-10T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-10T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.0
615326,Oakfield Drive Crickhowell,2023-06-10T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.38
615326,Oakfield Drive Crickhowell,2023-06-10T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.92
615326,Oakfield Drive Crickhowell,2023-06-10T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,21.3
615326,Oakfield Drive Crickhowell,2023-06-10T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-10T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.1
615326,Oakfield Drive Crickhowell,2023-06-10T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-10T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-10T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-10T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
615326,Oakfield Drive Crickhowell,2023-06-10T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.01
615326,Oakfield Drive Crickhowell,2023-06-10T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.47
615326,Oakfield Drive Crickhowell,2023-06-10T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.61
615326,Oakfield Drive Crickhowell,2023-06-10T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
615326,Oakfield Drive Crickhowell,2023-06-10T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
615326,Oakfield Drive Crickhowell,2023-06-10T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-10T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.6
615326,Oakfield Drive Crickhowell,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.77
615326,Oakfield Drive Crickhowell,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.64
615326,Oakfield Drive Crickhowell,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.18
615326,Oakfield Drive Crickhowell,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.84
615326,Oakfield Drive Crickhowell,2023-06-10T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
615326,Oakfield Drive Crickhowell,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
615326,Oakfield Drive Crickhowell,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
615326,Oakfield Drive Crickhowell,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.1
615326,Oakfield Drive Crickhowell,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
615326,Oakfield Drive Crickhowell,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
615326,Oakfield Drive Crickhowell,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.36
615326,Oakfield Drive Crickhowell,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.57
615326,Oakfield Drive Crickhowell,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
615326,Oakfield Drive Crickhowell,2023-06-10T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,63.3
615326,Oakfield Drive Crickhowell,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.6
615326,Oakfield Drive Crickhowell,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.0
615326,Oakfield Drive Crickhowell,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
615326,Oakfield Drive Crickhowell,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
615326,Oakfield Drive Crickhowell,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.29
615326,Oakfield Drive Crickhowell,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
615326,Oakfield Drive Crickhowell,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
615326,Oakfield Drive Crickhowell,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
615326,Oakfield Drive Crickhowell,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.36
615326,Oakfield Drive Crickhowell,2023-06-10T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,52.7
615326,Oakfield Drive Crickhowell,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
615326,Oakfield Drive Crickhowell,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
615326,Oakfield Drive Crickhowell,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.4
615326,Oakfield Drive Crickhowell,2023-06-10T07:50:00.000+00:00,transformer,,Temperature,C,26.5
615326,Oakfield Drive Crickhowell,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
615326,Oakfield Drive Crickhowell,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
615326,Oakfield Drive Crickhowell,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
615326,Oakfield Drive Crickhowell,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
615326,Oakfield Drive Crickhowell,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
615326,Oakfield Drive Crickhowell,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
615326,Oakfield Drive Crickhowell,2023-06-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
615326,Oakfield Drive Crickhowell,2023-06-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
615326,Oakfield Drive Crickhowell,2023-06-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
615326,Oakfield Drive Crickhowell,2023-06-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,34.4
615326,Oakfield Drive Crickhowell,2023-06-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,28.83
615326,Oakfield Drive Crickhowell,2023-06-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,38.43
615326,Oakfield Drive Crickhowell,2023-06-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,71.1
615326,Oakfield Drive Crickhowell,2023-06-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
615326,Oakfield Drive Crickhowell,2023-06-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
615326,Oakfield Drive Crickhowell,2023-06-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
615326,Oakfield Drive Crickhowell,2023-06-10T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.13
615326,Oakfield Drive Crickhowell,2023-06-10T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
615326,Oakfield Drive Crickhowell,2023-06-10T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-10T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.5
615326,Oakfield Drive Crickhowell,2023-06-10T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.41
615326,Oakfield Drive Crickhowell,2023-06-10T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.0
615326,Oakfield Drive Crickhowell,2023-06-10T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,22.0
615326,Oakfield Drive Crickhowell,2023-06-10T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.1
615326,Oakfield Drive Crickhowell,2023-06-10T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.8
615326,Oakfield Drive Crickhowell,2023-06-10T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-10T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-10T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-10T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.1
615326,Oakfield Drive Crickhowell,2023-06-10T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.01
615326,Oakfield Drive Crickhowell,2023-06-10T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.93
615326,Oakfield Drive Crickhowell,2023-06-10T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.54
615326,Oakfield Drive Crickhowell,2023-06-10T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-10T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-10T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
615326,Oakfield Drive Crickhowell,2023-06-10T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
615326,Oakfield Drive Crickhowell,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
615326,Oakfield Drive Crickhowell,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.67
615326,Oakfield Drive Crickhowell,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
615326,Oakfield Drive Crickhowell,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.27
615326,Oakfield Drive Crickhowell,2023-06-10T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
615326,Oakfield Drive Crickhowell,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
615326,Oakfield Drive Crickhowell,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
615326,Oakfield Drive Crickhowell,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
615326,Oakfield Drive Crickhowell,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
615326,Oakfield Drive Crickhowell,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.59
615326,Oakfield Drive Crickhowell,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.1
615326,Oakfield Drive Crickhowell,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.24
615326,Oakfield Drive Crickhowell,2023-06-10T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
615326,Oakfield Drive Crickhowell,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
615326,Oakfield Drive Crickhowell,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.0
615326,Oakfield Drive Crickhowell,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
615326,Oakfield Drive Crickhowell,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
615326,Oakfield Drive Crickhowell,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.32
615326,Oakfield Drive Crickhowell,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
615326,Oakfield Drive Crickhowell,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.02
615326,Oakfield Drive Crickhowell,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.12
615326,Oakfield Drive Crickhowell,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.5
615326,Oakfield Drive Crickhowell,2023-06-10T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
615326,Oakfield Drive Crickhowell,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
615326,Oakfield Drive Crickhowell,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
615326,Oakfield Drive Crickhowell,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.3
615326,Oakfield Drive Crickhowell,2023-06-10T07:40:00.000+00:00,transformer,,Temperature,C,26.5
615326,Oakfield Drive Crickhowell,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
615326,Oakfield Drive Crickhowell,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
615326,Oakfield Drive Crickhowell,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
615326,Oakfield Drive Crickhowell,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
615326,Oakfield Drive Crickhowell,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
615326,Oakfield Drive Crickhowell,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
615326,Oakfield Drive Crickhowell,2023-06-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
615326,Oakfield Drive Crickhowell,2023-06-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
615326,Oakfield Drive Crickhowell,2023-06-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.79
615326,Oakfield Drive Crickhowell,2023-06-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,27.8
615326,Oakfield Drive Crickhowell,2023-06-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.55
615326,Oakfield Drive Crickhowell,2023-06-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
615326,Oakfield Drive Crickhowell,2023-06-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
615326,Oakfield Drive Crickhowell,2023-06-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
615326,Oakfield Drive Crickhowell,2023-06-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
615326,Oakfield Drive Crickhowell,2023-06-10T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.1
615326,Oakfield Drive Crickhowell,2023-06-10T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
615326,Oakfield Drive Crickhowell,2023-06-10T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-10T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.76
615326,Oakfield Drive Crickhowell,2023-06-10T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.42
