Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-10T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.46
615326,Oakfield Drive Crickhowell,2023-06-10T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,24.0
615326,Oakfield Drive Crickhowell,2023-06-10T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-10T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-10T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-10T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-10T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-10T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.09
615326,Oakfield Drive Crickhowell,2023-06-10T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.28
615326,Oakfield Drive Crickhowell,2023-06-10T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.83
615326,Oakfield Drive Crickhowell,2023-06-10T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.65
615326,Oakfield Drive Crickhowell,2023-06-10T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
615326,Oakfield Drive Crickhowell,2023-06-10T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
615326,Oakfield Drive Crickhowell,2023-06-10T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
615326,Oakfield Drive Crickhowell,2023-06-10T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.6
615326,Oakfield Drive Crickhowell,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.69
615326,Oakfield Drive Crickhowell,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.84
615326,Oakfield Drive Crickhowell,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.94
615326,Oakfield Drive Crickhowell,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.22
615326,Oakfield Drive Crickhowell,2023-06-10T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
615326,Oakfield Drive Crickhowell,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.4
615326,Oakfield Drive Crickhowell,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
615326,Oakfield Drive Crickhowell,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.8
615326,Oakfield Drive Crickhowell,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
615326,Oakfield Drive Crickhowell,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.76
615326,Oakfield Drive Crickhowell,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
615326,Oakfield Drive Crickhowell,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
615326,Oakfield Drive Crickhowell,2023-06-10T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
615326,Oakfield Drive Crickhowell,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.2
615326,Oakfield Drive Crickhowell,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
615326,Oakfield Drive Crickhowell,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
615326,Oakfield Drive Crickhowell,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
615326,Oakfield Drive Crickhowell,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.57
615326,Oakfield Drive Crickhowell,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
615326,Oakfield Drive Crickhowell,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.41
615326,Oakfield Drive Crickhowell,2023-06-10T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
615326,Oakfield Drive Crickhowell,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.8
615326,Oakfield Drive Crickhowell,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
615326,Oakfield Drive Crickhowell,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
615326,Oakfield Drive Crickhowell,2023-06-10T07:30:00.000+00:00,transformer,,Temperature,C,26.5
615326,Oakfield Drive Crickhowell,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
615326,Oakfield Drive Crickhowell,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
615326,Oakfield Drive Crickhowell,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
615326,Oakfield Drive Crickhowell,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
615326,Oakfield Drive Crickhowell,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
615326,Oakfield Drive Crickhowell,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
615326,Oakfield Drive Crickhowell,2023-06-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
615326,Oakfield Drive Crickhowell,2023-06-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
615326,Oakfield Drive Crickhowell,2023-06-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,40.21
615326,Oakfield Drive Crickhowell,2023-06-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.9
615326,Oakfield Drive Crickhowell,2023-06-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,32.16
615326,Oakfield Drive Crickhowell,2023-06-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,117.7
615326,Oakfield Drive Crickhowell,2023-06-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
615326,Oakfield Drive Crickhowell,2023-06-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
615326,Oakfield Drive Crickhowell,2023-06-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
615326,Oakfield Drive Crickhowell,2023-06-10T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-10T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
615326,Oakfield Drive Crickhowell,2023-06-10T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-10T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.5
615326,Oakfield Drive Crickhowell,2023-06-10T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.82
615326,Oakfield Drive Crickhowell,2023-06-10T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.28
615326,Oakfield Drive Crickhowell,2023-06-10T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,23.4
615326,Oakfield Drive Crickhowell,2023-06-10T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.7
615326,Oakfield Drive Crickhowell,2023-06-10T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.5
615326,Oakfield Drive Crickhowell,2023-06-10T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.5
615326,Oakfield Drive Crickhowell,2023-06-10T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-10T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-10T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.9
615326,Oakfield Drive Crickhowell,2023-06-10T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.0
615326,Oakfield Drive Crickhowell,2023-06-10T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.22
615326,Oakfield Drive Crickhowell,2023-06-10T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.26
615326,Oakfield Drive Crickhowell,2023-06-10T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-10T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-10T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
615326,Oakfield Drive Crickhowell,2023-06-10T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
615326,Oakfield Drive Crickhowell,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
615326,Oakfield Drive Crickhowell,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
615326,Oakfield Drive Crickhowell,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.7
615326,Oakfield Drive Crickhowell,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.62
615326,Oakfield Drive Crickhowell,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.88
615326,Oakfield Drive Crickhowell,2023-06-10T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
615326,Oakfield Drive Crickhowell,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.3
615326,Oakfield Drive Crickhowell,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.4
615326,Oakfield Drive Crickhowell,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.7
615326,Oakfield Drive Crickhowell,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
615326,Oakfield Drive Crickhowell,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.65
615326,Oakfield Drive Crickhowell,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
615326,Oakfield Drive Crickhowell,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
615326,Oakfield Drive Crickhowell,2023-06-10T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.3
615326,Oakfield Drive Crickhowell,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.1
615326,Oakfield Drive Crickhowell,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
615326,Oakfield Drive Crickhowell,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
615326,Oakfield Drive Crickhowell,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
615326,Oakfield Drive Crickhowell,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.45
615326,Oakfield Drive Crickhowell,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
615326,Oakfield Drive Crickhowell,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.63
615326,Oakfield Drive Crickhowell,2023-06-10T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
615326,Oakfield Drive Crickhowell,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
615326,Oakfield Drive Crickhowell,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
615326,Oakfield Drive Crickhowell,2023-06-10T07:20:00.000+00:00,transformer,,Temperature,C,26.5
615326,Oakfield Drive Crickhowell,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
615326,Oakfield Drive Crickhowell,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
615326,Oakfield Drive Crickhowell,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
615326,Oakfield Drive Crickhowell,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
615326,Oakfield Drive Crickhowell,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
615326,Oakfield Drive Crickhowell,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
615326,Oakfield Drive Crickhowell,2023-06-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
615326,Oakfield Drive Crickhowell,2023-06-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
615326,Oakfield Drive Crickhowell,2023-06-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
615326,Oakfield Drive Crickhowell,2023-06-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,30.3
615326,Oakfield Drive Crickhowell,2023-06-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,27.68
615326,Oakfield Drive Crickhowell,2023-06-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,27.83
615326,Oakfield Drive Crickhowell,2023-06-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
615326,Oakfield Drive Crickhowell,2023-06-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
615326,Oakfield Drive Crickhowell,2023-06-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
615326,Oakfield Drive Crickhowell,2023-06-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
615326,Oakfield Drive Crickhowell,2023-06-10T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-10T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.18
615326,Oakfield Drive Crickhowell,2023-06-10T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-10T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.42
615326,Oakfield Drive Crickhowell,2023-06-10T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.15
615326,Oakfield Drive Crickhowell,2023-06-10T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.04
615326,Oakfield Drive Crickhowell,2023-06-10T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-10T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.7
615326,Oakfield Drive Crickhowell,2023-06-10T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.1
615326,Oakfield Drive Crickhowell,2023-06-10T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.1
615326,Oakfield Drive Crickhowell,2023-06-10T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-10T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-10T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.02
615326,Oakfield Drive Crickhowell,2023-06-10T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.04
615326,Oakfield Drive Crickhowell,2023-06-10T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.23
615326,Oakfield Drive Crickhowell,2023-06-10T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.27
615326,Oakfield Drive Crickhowell,2023-06-10T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.3
615326,Oakfield Drive Crickhowell,2023-06-10T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.0
615326,Oakfield Drive Crickhowell,2023-06-10T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.9
615326,Oakfield Drive Crickhowell,2023-06-10T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
615326,Oakfield Drive Crickhowell,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
615326,Oakfield Drive Crickhowell,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.82
615326,Oakfield Drive Crickhowell,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.5
615326,Oakfield Drive Crickhowell,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.9
615326,Oakfield Drive Crickhowell,2023-06-10T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
615326,Oakfield Drive Crickhowell,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.7
615326,Oakfield Drive Crickhowell,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.5
615326,Oakfield Drive Crickhowell,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.8
615326,Oakfield Drive Crickhowell,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
615326,Oakfield Drive Crickhowell,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.12
615326,Oakfield Drive Crickhowell,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.8
615326,Oakfield Drive Crickhowell,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
615326,Oakfield Drive Crickhowell,2023-06-10T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
615326,Oakfield Drive Crickhowell,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
615326,Oakfield Drive Crickhowell,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
615326,Oakfield Drive Crickhowell,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
615326,Oakfield Drive Crickhowell,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
615326,Oakfield Drive Crickhowell,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
615326,Oakfield Drive Crickhowell,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
615326,Oakfield Drive Crickhowell,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
615326,Oakfield Drive Crickhowell,2023-06-10T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
615326,Oakfield Drive Crickhowell,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
615326,Oakfield Drive Crickhowell,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
615326,Oakfield Drive Crickhowell,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-10T07:10:00.000+00:00,transformer,,Temperature,C,26.5
615326,Oakfield Drive Crickhowell,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
615326,Oakfield Drive Crickhowell,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
615326,Oakfield Drive Crickhowell,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
615326,Oakfield Drive Crickhowell,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
615326,Oakfield Drive Crickhowell,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
615326,Oakfield Drive Crickhowell,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
615326,Oakfield Drive Crickhowell,2023-06-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
615326,Oakfield Drive Crickhowell,2023-06-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
615326,Oakfield Drive Crickhowell,2023-06-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
615326,Oakfield Drive Crickhowell,2023-06-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,25.14
615326,Oakfield Drive Crickhowell,2023-06-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,35.53
615326,Oakfield Drive Crickhowell,2023-06-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.89
615326,Oakfield Drive Crickhowell,2023-06-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,79.2
615326,Oakfield Drive Crickhowell,2023-06-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
615326,Oakfield Drive Crickhowell,2023-06-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
615326,Oakfield Drive Crickhowell,2023-06-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
615326,Oakfield Drive Crickhowell,2023-06-10T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-10T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-10T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-10T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
615326,Oakfield Drive Crickhowell,2023-06-10T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.18
615326,Oakfield Drive Crickhowell,2023-06-10T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.15
615326,Oakfield Drive Crickhowell,2023-06-10T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,32.0
615326,Oakfield Drive Crickhowell,2023-06-10T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
615326,Oakfield Drive Crickhowell,2023-06-10T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-10T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.6
615326,Oakfield Drive Crickhowell,2023-06-10T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-10T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
615326,Oakfield Drive Crickhowell,2023-06-10T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.81
615326,Oakfield Drive Crickhowell,2023-06-10T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.04
615326,Oakfield Drive Crickhowell,2023-06-10T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.19
615326,Oakfield Drive Crickhowell,2023-06-10T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.95
615326,Oakfield Drive Crickhowell,2023-06-10T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.5
615326,Oakfield Drive Crickhowell,2023-06-10T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.9
615326,Oakfield Drive Crickhowell,2023-06-10T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.9
615326,Oakfield Drive Crickhowell,2023-06-10T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.5
615326,Oakfield Drive Crickhowell,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
615326,Oakfield Drive Crickhowell,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
615326,Oakfield Drive Crickhowell,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.84
615326,Oakfield Drive Crickhowell,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.34
615326,Oakfield Drive Crickhowell,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.19
615326,Oakfield Drive Crickhowell,2023-06-10T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
615326,Oakfield Drive Crickhowell,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.3
615326,Oakfield Drive Crickhowell,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.7
615326,Oakfield Drive Crickhowell,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.4
615326,Oakfield Drive Crickhowell,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
615326,Oakfield Drive Crickhowell,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.21
615326,Oakfield Drive Crickhowell,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
615326,Oakfield Drive Crickhowell,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
615326,Oakfield Drive Crickhowell,2023-06-10T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
615326,Oakfield Drive Crickhowell,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
615326,Oakfield Drive Crickhowell,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
615326,Oakfield Drive Crickhowell,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.16
615326,Oakfield Drive Crickhowell,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.78
615326,Oakfield Drive Crickhowell,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
615326,Oakfield Drive Crickhowell,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.22
615326,Oakfield Drive Crickhowell,2023-06-10T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
615326,Oakfield Drive Crickhowell,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
615326,Oakfield Drive Crickhowell,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
615326,Oakfield Drive Crickhowell,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
615326,Oakfield Drive Crickhowell,2023-06-10T07:00:00.000+00:00,transformer,,Temperature,C,26.4
615326,Oakfield Drive Crickhowell,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
615326,Oakfield Drive Crickhowell,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
615326,Oakfield Drive Crickhowell,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
615326,Oakfield Drive Crickhowell,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
615326,Oakfield Drive Crickhowell,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
615326,Oakfield Drive Crickhowell,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
615326,Oakfield Drive Crickhowell,2023-06-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
615326,Oakfield Drive Crickhowell,2023-06-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
615326,Oakfield Drive Crickhowell,2023-06-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
615326,Oakfield Drive Crickhowell,2023-06-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,29.94
615326,Oakfield Drive Crickhowell,2023-06-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,35.81
615326,Oakfield Drive Crickhowell,2023-06-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,31.72
615326,Oakfield Drive Crickhowell,2023-06-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
615326,Oakfield Drive Crickhowell,2023-06-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
615326,Oakfield Drive Crickhowell,2023-06-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
615326,Oakfield Drive Crickhowell,2023-06-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
615326,Oakfield Drive Crickhowell,2023-06-10T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-10T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-10T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-10T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.47
615326,Oakfield Drive Crickhowell,2023-06-10T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.46
615326,Oakfield Drive Crickhowell,2023-06-10T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.63
615326,Oakfield Drive Crickhowell,2023-06-10T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,21.9
615326,Oakfield Drive Crickhowell,2023-06-10T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.8
615326,Oakfield Drive Crickhowell,2023-06-10T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.7
615326,Oakfield Drive Crickhowell,2023-06-10T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-10T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-10T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-10T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.85
615326,Oakfield Drive Crickhowell,2023-06-10T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.1
615326,Oakfield Drive Crickhowell,2023-06-10T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.98
615326,Oakfield Drive Crickhowell,2023-06-10T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.34
615326,Oakfield Drive Crickhowell,2023-06-10T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
615326,Oakfield Drive Crickhowell,2023-06-10T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-10T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.7
615326,Oakfield Drive Crickhowell,2023-06-10T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.3
615326,Oakfield Drive Crickhowell,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
615326,Oakfield Drive Crickhowell,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
615326,Oakfield Drive Crickhowell,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.62
615326,Oakfield Drive Crickhowell,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.14
615326,Oakfield Drive Crickhowell,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.08
615326,Oakfield Drive Crickhowell,2023-06-10T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
615326,Oakfield Drive Crickhowell,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
615326,Oakfield Drive Crickhowell,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.9
615326,Oakfield Drive Crickhowell,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
615326,Oakfield Drive Crickhowell,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
615326,Oakfield Drive Crickhowell,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.99
615326,Oakfield Drive Crickhowell,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
615326,Oakfield Drive Crickhowell,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
615326,Oakfield Drive Crickhowell,2023-06-10T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.1
615326,Oakfield Drive Crickhowell,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.0
615326,Oakfield Drive Crickhowell,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
615326,Oakfield Drive Crickhowell,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
615326,Oakfield Drive Crickhowell,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
615326,Oakfield Drive Crickhowell,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.35
615326,Oakfield Drive Crickhowell,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
615326,Oakfield Drive Crickhowell,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
615326,Oakfield Drive Crickhowell,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.13
615326,Oakfield Drive Crickhowell,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.47
615326,Oakfield Drive Crickhowell,2023-06-10T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
615326,Oakfield Drive Crickhowell,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
615326,Oakfield Drive Crickhowell,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
615326,Oakfield Drive Crickhowell,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
615326,Oakfield Drive Crickhowell,2023-06-10T06:50:00.000+00:00,transformer,,Temperature,C,26.4
615326,Oakfield Drive Crickhowell,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
615326,Oakfield Drive Crickhowell,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
615326,Oakfield Drive Crickhowell,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
615326,Oakfield Drive Crickhowell,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
615326,Oakfield Drive Crickhowell,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
615326,Oakfield Drive Crickhowell,2023-06-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
615326,Oakfield Drive Crickhowell,2023-06-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
615326,Oakfield Drive Crickhowell,2023-06-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.99
615326,Oakfield Drive Crickhowell,2023-06-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,30.91
615326,Oakfield Drive Crickhowell,2023-06-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.93
615326,Oakfield Drive Crickhowell,2023-06-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,71.9
615326,Oakfield Drive Crickhowell,2023-06-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
615326,Oakfield Drive Crickhowell,2023-06-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
615326,Oakfield Drive Crickhowell,2023-06-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
615326,Oakfield Drive Crickhowell,2023-06-10T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-10T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-10T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.11
615326,Oakfield Drive Crickhowell,2023-06-10T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.37
615326,Oakfield Drive Crickhowell,2023-06-10T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.39
615326,Oakfield Drive Crickhowell,2023-06-10T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.79
615326,Oakfield Drive Crickhowell,2023-06-10T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,23.5
615326,Oakfield Drive Crickhowell,2023-06-10T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.4
615326,Oakfield Drive Crickhowell,2023-06-10T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.0
615326,Oakfield Drive Crickhowell,2023-06-10T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.4
615326,Oakfield Drive Crickhowell,2023-06-10T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-10T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-10T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.89
615326,Oakfield Drive Crickhowell,2023-06-10T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.23
615326,Oakfield Drive Crickhowell,2023-06-10T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.29
615326,Oakfield Drive Crickhowell,2023-06-10T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.41
615326,Oakfield Drive Crickhowell,2023-06-10T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-10T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.2
615326,Oakfield Drive Crickhowell,2023-06-10T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.7
615326,Oakfield Drive Crickhowell,2023-06-10T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
615326,Oakfield Drive Crickhowell,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
615326,Oakfield Drive Crickhowell,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.97
615326,Oakfield Drive Crickhowell,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.33
615326,Oakfield Drive Crickhowell,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.13
615326,Oakfield Drive Crickhowell,2023-06-10T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
615326,Oakfield Drive Crickhowell,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
615326,Oakfield Drive Crickhowell,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.5
615326,Oakfield Drive Crickhowell,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
615326,Oakfield Drive Crickhowell,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
615326,Oakfield Drive Crickhowell,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.93
615326,Oakfield Drive Crickhowell,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.17
615326,Oakfield Drive Crickhowell,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
615326,Oakfield Drive Crickhowell,2023-06-10T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
615326,Oakfield Drive Crickhowell,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.7
615326,Oakfield Drive Crickhowell,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
615326,Oakfield Drive Crickhowell,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
615326,Oakfield Drive Crickhowell,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.37
615326,Oakfield Drive Crickhowell,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
615326,Oakfield Drive Crickhowell,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
615326,Oakfield Drive Crickhowell,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
615326,Oakfield Drive Crickhowell,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
615326,Oakfield Drive Crickhowell,2023-06-10T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
615326,Oakfield Drive Crickhowell,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
615326,Oakfield Drive Crickhowell,2023-06-10T06:40:00.000+00:00,transformer,,Temperature,C,26.4
615326,Oakfield Drive Crickhowell,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
615326,Oakfield Drive Crickhowell,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
615326,Oakfield Drive Crickhowell,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
615326,Oakfield Drive Crickhowell,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
615326,Oakfield Drive Crickhowell,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
615326,Oakfield Drive Crickhowell,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
615326,Oakfield Drive Crickhowell,2023-06-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
615326,Oakfield Drive Crickhowell,2023-06-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
615326,Oakfield Drive Crickhowell,2023-06-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.15
615326,Oakfield Drive Crickhowell,2023-06-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.33
615326,Oakfield Drive Crickhowell,2023-06-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.77
615326,Oakfield Drive Crickhowell,2023-06-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
615326,Oakfield Drive Crickhowell,2023-06-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
615326,Oakfield Drive Crickhowell,2023-06-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
615326,Oakfield Drive Crickhowell,2023-06-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
615326,Oakfield Drive Crickhowell,2023-06-10T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-10T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-10T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-10T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.41
615326,Oakfield Drive Crickhowell,2023-06-10T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.65
615326,Oakfield Drive Crickhowell,2023-06-10T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.82
615326,Oakfield Drive Crickhowell,2023-06-10T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,23.2
615326,Oakfield Drive Crickhowell,2023-06-10T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
615326,Oakfield Drive Crickhowell,2023-06-10T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.2
615326,Oakfield Drive Crickhowell,2023-06-10T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.7
615326,Oakfield Drive Crickhowell,2023-06-10T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-10T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-10T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.58
615326,Oakfield Drive Crickhowell,2023-06-10T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.1
615326,Oakfield Drive Crickhowell,2023-06-10T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.53
615326,Oakfield Drive Crickhowell,2023-06-10T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.23
615326,Oakfield Drive Crickhowell,2023-06-10T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.7
615326,Oakfield Drive Crickhowell,2023-06-10T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-10T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.9
615326,Oakfield Drive Crickhowell,2023-06-10T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
615326,Oakfield Drive Crickhowell,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
615326,Oakfield Drive Crickhowell,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.27
615326,Oakfield Drive Crickhowell,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.62
615326,Oakfield Drive Crickhowell,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
615326,Oakfield Drive Crickhowell,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.72
615326,Oakfield Drive Crickhowell,2023-06-10T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
615326,Oakfield Drive Crickhowell,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
615326,Oakfield Drive Crickhowell,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
615326,Oakfield Drive Crickhowell,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
615326,Oakfield Drive Crickhowell,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.97
615326,Oakfield Drive Crickhowell,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.93
615326,Oakfield Drive Crickhowell,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
615326,Oakfield Drive Crickhowell,2023-06-10T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
615326,Oakfield Drive Crickhowell,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
615326,Oakfield Drive Crickhowell,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
615326,Oakfield Drive Crickhowell,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.16
615326,Oakfield Drive Crickhowell,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
615326,Oakfield Drive Crickhowell,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.41
615326,Oakfield Drive Crickhowell,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
615326,Oakfield Drive Crickhowell,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.64
615326,Oakfield Drive Crickhowell,2023-06-10T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
615326,Oakfield Drive Crickhowell,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
615326,Oakfield Drive Crickhowell,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.4
615326,Oakfield Drive Crickhowell,2023-06-10T06:30:00.000+00:00,transformer,,Temperature,C,26.4
615326,Oakfield Drive Crickhowell,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
615326,Oakfield Drive Crickhowell,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
615326,Oakfield Drive Crickhowell,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
615326,Oakfield Drive Crickhowell,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
615326,Oakfield Drive Crickhowell,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
615326,Oakfield Drive Crickhowell,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
615326,Oakfield Drive Crickhowell,2023-06-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
615326,Oakfield Drive Crickhowell,2023-06-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
615326,Oakfield Drive Crickhowell,2023-06-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
615326,Oakfield Drive Crickhowell,2023-06-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.51
615326,Oakfield Drive Crickhowell,2023-06-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.11
615326,Oakfield Drive Crickhowell,2023-06-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.44
615326,Oakfield Drive Crickhowell,2023-06-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
615326,Oakfield Drive Crickhowell,2023-06-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
615326,Oakfield Drive Crickhowell,2023-06-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
615326,Oakfield Drive Crickhowell,2023-06-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
615326,Oakfield Drive Crickhowell,2023-06-10T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-10T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-10T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-10T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.61
615326,Oakfield Drive Crickhowell,2023-06-10T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.22
615326,Oakfield Drive Crickhowell,2023-06-10T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.25
615326,Oakfield Drive Crickhowell,2023-06-10T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.7
615326,Oakfield Drive Crickhowell,2023-06-10T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.7
615326,Oakfield Drive Crickhowell,2023-06-10T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-10T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.8
