Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-10T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-10T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-10T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.82
615326,Oakfield Drive Crickhowell,2023-06-10T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.09
615326,Oakfield Drive Crickhowell,2023-06-10T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.84
615326,Oakfield Drive Crickhowell,2023-06-10T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.35
615326,Oakfield Drive Crickhowell,2023-06-10T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
615326,Oakfield Drive Crickhowell,2023-06-10T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.4
615326,Oakfield Drive Crickhowell,2023-06-10T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.4
615326,Oakfield Drive Crickhowell,2023-06-10T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
615326,Oakfield Drive Crickhowell,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.36
615326,Oakfield Drive Crickhowell,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.21
615326,Oakfield Drive Crickhowell,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.81
615326,Oakfield Drive Crickhowell,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.35
615326,Oakfield Drive Crickhowell,2023-06-10T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
615326,Oakfield Drive Crickhowell,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.2
615326,Oakfield Drive Crickhowell,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
615326,Oakfield Drive Crickhowell,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
615326,Oakfield Drive Crickhowell,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.22
615326,Oakfield Drive Crickhowell,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.98
615326,Oakfield Drive Crickhowell,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
615326,Oakfield Drive Crickhowell,2023-06-10T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
615326,Oakfield Drive Crickhowell,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
615326,Oakfield Drive Crickhowell,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
615326,Oakfield Drive Crickhowell,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
615326,Oakfield Drive Crickhowell,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
615326,Oakfield Drive Crickhowell,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
615326,Oakfield Drive Crickhowell,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.22
615326,Oakfield Drive Crickhowell,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
615326,Oakfield Drive Crickhowell,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.32
615326,Oakfield Drive Crickhowell,2023-06-10T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
615326,Oakfield Drive Crickhowell,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
615326,Oakfield Drive Crickhowell,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
615326,Oakfield Drive Crickhowell,2023-06-10T06:20:00.000+00:00,transformer,,Temperature,C,26.4
615326,Oakfield Drive Crickhowell,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
615326,Oakfield Drive Crickhowell,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
615326,Oakfield Drive Crickhowell,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
615326,Oakfield Drive Crickhowell,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
615326,Oakfield Drive Crickhowell,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
615326,Oakfield Drive Crickhowell,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
615326,Oakfield Drive Crickhowell,2023-06-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
615326,Oakfield Drive Crickhowell,2023-06-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
615326,Oakfield Drive Crickhowell,2023-06-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
615326,Oakfield Drive Crickhowell,2023-06-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,30.35
615326,Oakfield Drive Crickhowell,2023-06-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.89
615326,Oakfield Drive Crickhowell,2023-06-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.3
615326,Oakfield Drive Crickhowell,2023-06-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,87.3
615326,Oakfield Drive Crickhowell,2023-06-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
615326,Oakfield Drive Crickhowell,2023-06-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
615326,Oakfield Drive Crickhowell,2023-06-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
615326,Oakfield Drive Crickhowell,2023-06-10T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-10T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-10T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-10T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.45
615326,Oakfield Drive Crickhowell,2023-06-10T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.88
615326,Oakfield Drive Crickhowell,2023-06-10T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.49
615326,Oakfield Drive Crickhowell,2023-06-10T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,30.4
615326,Oakfield Drive Crickhowell,2023-06-10T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.8
615326,Oakfield Drive Crickhowell,2023-06-10T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.6
615326,Oakfield Drive Crickhowell,2023-06-10T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-10T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-10T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-10T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.81
615326,Oakfield Drive Crickhowell,2023-06-10T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.56
615326,Oakfield Drive Crickhowell,2023-06-10T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.59
615326,Oakfield Drive Crickhowell,2023-06-10T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.24
615326,Oakfield Drive Crickhowell,2023-06-10T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-10T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-10T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-10T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
615326,Oakfield Drive Crickhowell,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
615326,Oakfield Drive Crickhowell,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
615326,Oakfield Drive Crickhowell,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.69
615326,Oakfield Drive Crickhowell,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.29
615326,Oakfield Drive Crickhowell,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.16
615326,Oakfield Drive Crickhowell,2023-06-10T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
615326,Oakfield Drive Crickhowell,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
615326,Oakfield Drive Crickhowell,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
615326,Oakfield Drive Crickhowell,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
615326,Oakfield Drive Crickhowell,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.46
615326,Oakfield Drive Crickhowell,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
615326,Oakfield Drive Crickhowell,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
615326,Oakfield Drive Crickhowell,2023-06-10T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
615326,Oakfield Drive Crickhowell,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
615326,Oakfield Drive Crickhowell,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
615326,Oakfield Drive Crickhowell,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
615326,Oakfield Drive Crickhowell,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.13
615326,Oakfield Drive Crickhowell,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
615326,Oakfield Drive Crickhowell,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
615326,Oakfield Drive Crickhowell,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.67
615326,Oakfield Drive Crickhowell,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.44
615326,Oakfield Drive Crickhowell,2023-06-10T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
615326,Oakfield Drive Crickhowell,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
615326,Oakfield Drive Crickhowell,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
615326,Oakfield Drive Crickhowell,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
615326,Oakfield Drive Crickhowell,2023-06-10T06:10:00.000+00:00,transformer,,Temperature,C,26.5
615326,Oakfield Drive Crickhowell,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
615326,Oakfield Drive Crickhowell,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
615326,Oakfield Drive Crickhowell,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
615326,Oakfield Drive Crickhowell,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
615326,Oakfield Drive Crickhowell,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
615326,Oakfield Drive Crickhowell,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
615326,Oakfield Drive Crickhowell,2023-06-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
615326,Oakfield Drive Crickhowell,2023-06-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
615326,Oakfield Drive Crickhowell,2023-06-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
615326,Oakfield Drive Crickhowell,2023-06-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.16
615326,Oakfield Drive Crickhowell,2023-06-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,25.12
615326,Oakfield Drive Crickhowell,2023-06-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.98
615326,Oakfield Drive Crickhowell,2023-06-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
615326,Oakfield Drive Crickhowell,2023-06-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
615326,Oakfield Drive Crickhowell,2023-06-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
615326,Oakfield Drive Crickhowell,2023-06-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
615326,Oakfield Drive Crickhowell,2023-06-10T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-10T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-10T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-10T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.35
615326,Oakfield Drive Crickhowell,2023-06-10T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.28
615326,Oakfield Drive Crickhowell,2023-06-10T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.4
615326,Oakfield Drive Crickhowell,2023-06-10T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-10T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.6
615326,Oakfield Drive Crickhowell,2023-06-10T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.3
615326,Oakfield Drive Crickhowell,2023-06-10T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-10T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-10T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-10T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.34
615326,Oakfield Drive Crickhowell,2023-06-10T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.87
615326,Oakfield Drive Crickhowell,2023-06-10T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.88
615326,Oakfield Drive Crickhowell,2023-06-10T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.01
615326,Oakfield Drive Crickhowell,2023-06-10T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-10T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-10T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-10T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
615326,Oakfield Drive Crickhowell,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.08
615326,Oakfield Drive Crickhowell,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.2
615326,Oakfield Drive Crickhowell,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.38
615326,Oakfield Drive Crickhowell,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.65
615326,Oakfield Drive Crickhowell,2023-06-10T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
615326,Oakfield Drive Crickhowell,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
615326,Oakfield Drive Crickhowell,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
615326,Oakfield Drive Crickhowell,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.84
615326,Oakfield Drive Crickhowell,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
615326,Oakfield Drive Crickhowell,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
615326,Oakfield Drive Crickhowell,2023-06-10T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
615326,Oakfield Drive Crickhowell,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
615326,Oakfield Drive Crickhowell,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
615326,Oakfield Drive Crickhowell,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
615326,Oakfield Drive Crickhowell,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.33
615326,Oakfield Drive Crickhowell,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
615326,Oakfield Drive Crickhowell,2023-06-10T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
615326,Oakfield Drive Crickhowell,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
615326,Oakfield Drive Crickhowell,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-10T06:00:00.000+00:00,transformer,,Temperature,C,26.5
615326,Oakfield Drive Crickhowell,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
615326,Oakfield Drive Crickhowell,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
615326,Oakfield Drive Crickhowell,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
615326,Oakfield Drive Crickhowell,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
615326,Oakfield Drive Crickhowell,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
615326,Oakfield Drive Crickhowell,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
615326,Oakfield Drive Crickhowell,2023-06-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
615326,Oakfield Drive Crickhowell,2023-06-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
615326,Oakfield Drive Crickhowell,2023-06-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
615326,Oakfield Drive Crickhowell,2023-06-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.15
615326,Oakfield Drive Crickhowell,2023-06-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.36
615326,Oakfield Drive Crickhowell,2023-06-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.25
615326,Oakfield Drive Crickhowell,2023-06-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
615326,Oakfield Drive Crickhowell,2023-06-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
615326,Oakfield Drive Crickhowell,2023-06-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
615326,Oakfield Drive Crickhowell,2023-06-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
615326,Oakfield Drive Crickhowell,2023-06-10T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-10T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-10T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-10T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.54
615326,Oakfield Drive Crickhowell,2023-06-10T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.34
615326,Oakfield Drive Crickhowell,2023-06-10T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.55
615326,Oakfield Drive Crickhowell,2023-06-10T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-10T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
615326,Oakfield Drive Crickhowell,2023-06-10T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-10T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-10T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-10T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
615326,Oakfield Drive Crickhowell,2023-06-10T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.49
615326,Oakfield Drive Crickhowell,2023-06-10T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.78
615326,Oakfield Drive Crickhowell,2023-06-10T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.6
615326,Oakfield Drive Crickhowell,2023-06-10T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.93
615326,Oakfield Drive Crickhowell,2023-06-10T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
615326,Oakfield Drive Crickhowell,2023-06-10T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
615326,Oakfield Drive Crickhowell,2023-06-10T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-10T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
615326,Oakfield Drive Crickhowell,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
615326,Oakfield Drive Crickhowell,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
615326,Oakfield Drive Crickhowell,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
615326,Oakfield Drive Crickhowell,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.68
615326,Oakfield Drive Crickhowell,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.26
615326,Oakfield Drive Crickhowell,2023-06-10T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
615326,Oakfield Drive Crickhowell,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.3
615326,Oakfield Drive Crickhowell,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
615326,Oakfield Drive Crickhowell,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.4
615326,Oakfield Drive Crickhowell,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.66
615326,Oakfield Drive Crickhowell,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
615326,Oakfield Drive Crickhowell,2023-06-10T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
615326,Oakfield Drive Crickhowell,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
615326,Oakfield Drive Crickhowell,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
615326,Oakfield Drive Crickhowell,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
615326,Oakfield Drive Crickhowell,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
615326,Oakfield Drive Crickhowell,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.68
615326,Oakfield Drive Crickhowell,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.25
615326,Oakfield Drive Crickhowell,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.1
615326,Oakfield Drive Crickhowell,2023-06-10T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
615326,Oakfield Drive Crickhowell,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
615326,Oakfield Drive Crickhowell,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
615326,Oakfield Drive Crickhowell,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
615326,Oakfield Drive Crickhowell,2023-06-10T05:50:00.000+00:00,transformer,,Temperature,C,26.5
615326,Oakfield Drive Crickhowell,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
615326,Oakfield Drive Crickhowell,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
615326,Oakfield Drive Crickhowell,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
615326,Oakfield Drive Crickhowell,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
615326,Oakfield Drive Crickhowell,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
615326,Oakfield Drive Crickhowell,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
615326,Oakfield Drive Crickhowell,2023-06-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
615326,Oakfield Drive Crickhowell,2023-06-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
615326,Oakfield Drive Crickhowell,2023-06-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
615326,Oakfield Drive Crickhowell,2023-06-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.32
615326,Oakfield Drive Crickhowell,2023-06-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,30.53
615326,Oakfield Drive Crickhowell,2023-06-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.43
615326,Oakfield Drive Crickhowell,2023-06-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,71.3
615326,Oakfield Drive Crickhowell,2023-06-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
615326,Oakfield Drive Crickhowell,2023-06-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
615326,Oakfield Drive Crickhowell,2023-06-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
615326,Oakfield Drive Crickhowell,2023-06-10T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-10T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-10T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.95
615326,Oakfield Drive Crickhowell,2023-06-10T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.68
615326,Oakfield Drive Crickhowell,2023-06-10T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.48
615326,Oakfield Drive Crickhowell,2023-06-10T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.17
615326,Oakfield Drive Crickhowell,2023-06-10T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-10T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.7
615326,Oakfield Drive Crickhowell,2023-06-10T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.9
615326,Oakfield Drive Crickhowell,2023-06-10T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-10T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
615326,Oakfield Drive Crickhowell,2023-06-10T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
615326,Oakfield Drive Crickhowell,2023-06-10T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.64
615326,Oakfield Drive Crickhowell,2023-06-10T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.38
615326,Oakfield Drive Crickhowell,2023-06-10T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.4
615326,Oakfield Drive Crickhowell,2023-06-10T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.25
615326,Oakfield Drive Crickhowell,2023-06-10T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-10T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-10T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-10T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
615326,Oakfield Drive Crickhowell,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
615326,Oakfield Drive Crickhowell,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.07
615326,Oakfield Drive Crickhowell,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.27
615326,Oakfield Drive Crickhowell,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.45
615326,Oakfield Drive Crickhowell,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.6
615326,Oakfield Drive Crickhowell,2023-06-10T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
615326,Oakfield Drive Crickhowell,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
615326,Oakfield Drive Crickhowell,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
615326,Oakfield Drive Crickhowell,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.99
615326,Oakfield Drive Crickhowell,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
615326,Oakfield Drive Crickhowell,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
615326,Oakfield Drive Crickhowell,2023-06-10T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
615326,Oakfield Drive Crickhowell,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
615326,Oakfield Drive Crickhowell,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
615326,Oakfield Drive Crickhowell,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.31
615326,Oakfield Drive Crickhowell,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
615326,Oakfield Drive Crickhowell,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
615326,Oakfield Drive Crickhowell,2023-06-10T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
615326,Oakfield Drive Crickhowell,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
615326,Oakfield Drive Crickhowell,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-10T05:40:00.000+00:00,transformer,,Temperature,C,26.5
615326,Oakfield Drive Crickhowell,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
615326,Oakfield Drive Crickhowell,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
615326,Oakfield Drive Crickhowell,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
615326,Oakfield Drive Crickhowell,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
615326,Oakfield Drive Crickhowell,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
615326,Oakfield Drive Crickhowell,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
615326,Oakfield Drive Crickhowell,2023-06-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
615326,Oakfield Drive Crickhowell,2023-06-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
615326,Oakfield Drive Crickhowell,2023-06-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
615326,Oakfield Drive Crickhowell,2023-06-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.63
615326,Oakfield Drive Crickhowell,2023-06-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.52
615326,Oakfield Drive Crickhowell,2023-06-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.43
615326,Oakfield Drive Crickhowell,2023-06-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
615326,Oakfield Drive Crickhowell,2023-06-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
615326,Oakfield Drive Crickhowell,2023-06-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
615326,Oakfield Drive Crickhowell,2023-06-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
615326,Oakfield Drive Crickhowell,2023-06-10T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-10T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-10T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-10T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.94
615326,Oakfield Drive Crickhowell,2023-06-10T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.48
615326,Oakfield Drive Crickhowell,2023-06-10T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.55
615326,Oakfield Drive Crickhowell,2023-06-10T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,22.4
615326,Oakfield Drive Crickhowell,2023-06-10T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.1
615326,Oakfield Drive Crickhowell,2023-06-10T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.7
615326,Oakfield Drive Crickhowell,2023-06-10T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.8
615326,Oakfield Drive Crickhowell,2023-06-10T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
615326,Oakfield Drive Crickhowell,2023-06-10T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-10T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.75
615326,Oakfield Drive Crickhowell,2023-06-10T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.31
615326,Oakfield Drive Crickhowell,2023-06-10T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.4
615326,Oakfield Drive Crickhowell,2023-06-10T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
615326,Oakfield Drive Crickhowell,2023-06-10T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
615326,Oakfield Drive Crickhowell,2023-06-10T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-10T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.6
615326,Oakfield Drive Crickhowell,2023-06-10T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
615326,Oakfield Drive Crickhowell,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
615326,Oakfield Drive Crickhowell,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
615326,Oakfield Drive Crickhowell,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.01
615326,Oakfield Drive Crickhowell,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.67
615326,Oakfield Drive Crickhowell,2023-06-10T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
615326,Oakfield Drive Crickhowell,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
615326,Oakfield Drive Crickhowell,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
615326,Oakfield Drive Crickhowell,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.35
615326,Oakfield Drive Crickhowell,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
615326,Oakfield Drive Crickhowell,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
615326,Oakfield Drive Crickhowell,2023-06-10T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
615326,Oakfield Drive Crickhowell,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
615326,Oakfield Drive Crickhowell,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
615326,Oakfield Drive Crickhowell,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
615326,Oakfield Drive Crickhowell,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
615326,Oakfield Drive Crickhowell,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
615326,Oakfield Drive Crickhowell,2023-06-10T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
615326,Oakfield Drive Crickhowell,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
615326,Oakfield Drive Crickhowell,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
615326,Oakfield Drive Crickhowell,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-10T05:30:00.000+00:00,transformer,,Temperature,C,26.5
615326,Oakfield Drive Crickhowell,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
615326,Oakfield Drive Crickhowell,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
615326,Oakfield Drive Crickhowell,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
615326,Oakfield Drive Crickhowell,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
615326,Oakfield Drive Crickhowell,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
615326,Oakfield Drive Crickhowell,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
615326,Oakfield Drive Crickhowell,2023-06-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
615326,Oakfield Drive Crickhowell,2023-06-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
615326,Oakfield Drive Crickhowell,2023-06-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
615326,Oakfield Drive Crickhowell,2023-06-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.39
615326,Oakfield Drive Crickhowell,2023-06-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.41
615326,Oakfield Drive Crickhowell,2023-06-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.68
615326,Oakfield Drive Crickhowell,2023-06-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
615326,Oakfield Drive Crickhowell,2023-06-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
615326,Oakfield Drive Crickhowell,2023-06-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
615326,Oakfield Drive Crickhowell,2023-06-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
615326,Oakfield Drive Crickhowell,2023-06-10T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-10T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.27
615326,Oakfield Drive Crickhowell,2023-06-10T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-10T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.26
615326,Oakfield Drive Crickhowell,2023-06-10T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.87
615326,Oakfield Drive Crickhowell,2023-06-10T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.86
615326,Oakfield Drive Crickhowell,2023-06-10T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-10T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.5
615326,Oakfield Drive Crickhowell,2023-06-10T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.9
615326,Oakfield Drive Crickhowell,2023-06-10T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.3
615326,Oakfield Drive Crickhowell,2023-06-10T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-10T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-10T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.74
615326,Oakfield Drive Crickhowell,2023-06-10T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.53
615326,Oakfield Drive Crickhowell,2023-06-10T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.7
615326,Oakfield Drive Crickhowell,2023-06-10T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
615326,Oakfield Drive Crickhowell,2023-06-10T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-10T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-10T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-10T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
615326,Oakfield Drive Crickhowell,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.98
615326,Oakfield Drive Crickhowell,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.74
615326,Oakfield Drive Crickhowell,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
615326,Oakfield Drive Crickhowell,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.89
615326,Oakfield Drive Crickhowell,2023-06-10T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
615326,Oakfield Drive Crickhowell,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
615326,Oakfield Drive Crickhowell,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.9
615326,Oakfield Drive Crickhowell,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
615326,Oakfield Drive Crickhowell,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
615326,Oakfield Drive Crickhowell,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.03
615326,Oakfield Drive Crickhowell,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
615326,Oakfield Drive Crickhowell,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.98
615326,Oakfield Drive Crickhowell,2023-06-10T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
615326,Oakfield Drive Crickhowell,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
615326,Oakfield Drive Crickhowell,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
615326,Oakfield Drive Crickhowell,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
615326,Oakfield Drive Crickhowell,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
615326,Oakfield Drive Crickhowell,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
615326,Oakfield Drive Crickhowell,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
615326,Oakfield Drive Crickhowell,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
615326,Oakfield Drive Crickhowell,2023-06-10T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
615326,Oakfield Drive Crickhowell,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
615326,Oakfield Drive Crickhowell,2023-06-10T05:20:00.000+00:00,transformer,,Temperature,C,26.6
615326,Oakfield Drive Crickhowell,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
615326,Oakfield Drive Crickhowell,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
615326,Oakfield Drive Crickhowell,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
615326,Oakfield Drive Crickhowell,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
615326,Oakfield Drive Crickhowell,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
615326,Oakfield Drive Crickhowell,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
615326,Oakfield Drive Crickhowell,2023-06-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
615326,Oakfield Drive Crickhowell,2023-06-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
615326,Oakfield Drive Crickhowell,2023-06-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,20.56
615326,Oakfield Drive Crickhowell,2023-06-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.76
615326,Oakfield Drive Crickhowell,2023-06-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.17
615326,Oakfield Drive Crickhowell,2023-06-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
615326,Oakfield Drive Crickhowell,2023-06-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
615326,Oakfield Drive Crickhowell,2023-06-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
615326,Oakfield Drive Crickhowell,2023-06-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
615326,Oakfield Drive Crickhowell,2023-06-10T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-10T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
615326,Oakfield Drive Crickhowell,2023-06-10T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-10T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.62
615326,Oakfield Drive Crickhowell,2023-06-10T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.35
615326,Oakfield Drive Crickhowell,2023-06-10T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.33
615326,Oakfield Drive Crickhowell,2023-06-10T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-10T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.8
615326,Oakfield Drive Crickhowell,2023-06-10T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.1
615326,Oakfield Drive Crickhowell,2023-06-10T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.6
615326,Oakfield Drive Crickhowell,2023-06-10T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
615326,Oakfield Drive Crickhowell,2023-06-10T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-10T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.97
615326,Oakfield Drive Crickhowell,2023-06-10T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.2
615326,Oakfield Drive Crickhowell,2023-06-10T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.69
