Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-10T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.73
615326,Oakfield Drive Crickhowell,2023-06-10T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-10T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-10T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-10T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
615326,Oakfield Drive Crickhowell,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
615326,Oakfield Drive Crickhowell,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
615326,Oakfield Drive Crickhowell,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
615326,Oakfield Drive Crickhowell,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.16
615326,Oakfield Drive Crickhowell,2023-06-10T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
615326,Oakfield Drive Crickhowell,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
615326,Oakfield Drive Crickhowell,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
615326,Oakfield Drive Crickhowell,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.76
615326,Oakfield Drive Crickhowell,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
615326,Oakfield Drive Crickhowell,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
615326,Oakfield Drive Crickhowell,2023-06-10T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
615326,Oakfield Drive Crickhowell,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
615326,Oakfield Drive Crickhowell,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
615326,Oakfield Drive Crickhowell,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
615326,Oakfield Drive Crickhowell,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
615326,Oakfield Drive Crickhowell,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
615326,Oakfield Drive Crickhowell,2023-06-10T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
615326,Oakfield Drive Crickhowell,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
615326,Oakfield Drive Crickhowell,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
615326,Oakfield Drive Crickhowell,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-10T05:10:00.000+00:00,transformer,,Temperature,C,26.6
615326,Oakfield Drive Crickhowell,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
615326,Oakfield Drive Crickhowell,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
615326,Oakfield Drive Crickhowell,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
615326,Oakfield Drive Crickhowell,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
615326,Oakfield Drive Crickhowell,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
615326,Oakfield Drive Crickhowell,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
615326,Oakfield Drive Crickhowell,2023-06-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
615326,Oakfield Drive Crickhowell,2023-06-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
615326,Oakfield Drive Crickhowell,2023-06-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.84
615326,Oakfield Drive Crickhowell,2023-06-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.76
615326,Oakfield Drive Crickhowell,2023-06-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.63
615326,Oakfield Drive Crickhowell,2023-06-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
615326,Oakfield Drive Crickhowell,2023-06-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
615326,Oakfield Drive Crickhowell,2023-06-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
615326,Oakfield Drive Crickhowell,2023-06-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
615326,Oakfield Drive Crickhowell,2023-06-10T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-10T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-10T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-10T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.86
615326,Oakfield Drive Crickhowell,2023-06-10T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.93
615326,Oakfield Drive Crickhowell,2023-06-10T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.37
615326,Oakfield Drive Crickhowell,2023-06-10T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.5
615326,Oakfield Drive Crickhowell,2023-06-10T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.1
615326,Oakfield Drive Crickhowell,2023-06-10T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-10T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-10T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-10T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
615326,Oakfield Drive Crickhowell,2023-06-10T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.17
615326,Oakfield Drive Crickhowell,2023-06-10T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.23
615326,Oakfield Drive Crickhowell,2023-06-10T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.85
615326,Oakfield Drive Crickhowell,2023-06-10T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.14
615326,Oakfield Drive Crickhowell,2023-06-10T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-10T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
615326,Oakfield Drive Crickhowell,2023-06-10T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-10T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
615326,Oakfield Drive Crickhowell,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
615326,Oakfield Drive Crickhowell,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
615326,Oakfield Drive Crickhowell,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
615326,Oakfield Drive Crickhowell,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.44
615326,Oakfield Drive Crickhowell,2023-06-10T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
615326,Oakfield Drive Crickhowell,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
615326,Oakfield Drive Crickhowell,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
615326,Oakfield Drive Crickhowell,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
615326,Oakfield Drive Crickhowell,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.57
615326,Oakfield Drive Crickhowell,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
615326,Oakfield Drive Crickhowell,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
615326,Oakfield Drive Crickhowell,2023-06-10T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
615326,Oakfield Drive Crickhowell,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
615326,Oakfield Drive Crickhowell,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
615326,Oakfield Drive Crickhowell,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
615326,Oakfield Drive Crickhowell,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
615326,Oakfield Drive Crickhowell,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
615326,Oakfield Drive Crickhowell,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
615326,Oakfield Drive Crickhowell,2023-06-10T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
615326,Oakfield Drive Crickhowell,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
615326,Oakfield Drive Crickhowell,2023-06-10T05:00:00.000+00:00,transformer,,Temperature,C,26.7
615326,Oakfield Drive Crickhowell,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
615326,Oakfield Drive Crickhowell,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
615326,Oakfield Drive Crickhowell,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
615326,Oakfield Drive Crickhowell,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
615326,Oakfield Drive Crickhowell,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
615326,Oakfield Drive Crickhowell,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
615326,Oakfield Drive Crickhowell,2023-06-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
615326,Oakfield Drive Crickhowell,2023-06-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
615326,Oakfield Drive Crickhowell,2023-06-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
615326,Oakfield Drive Crickhowell,2023-06-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.33
615326,Oakfield Drive Crickhowell,2023-06-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.14
615326,Oakfield Drive Crickhowell,2023-06-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.28
615326,Oakfield Drive Crickhowell,2023-06-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
615326,Oakfield Drive Crickhowell,2023-06-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
615326,Oakfield Drive Crickhowell,2023-06-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
615326,Oakfield Drive Crickhowell,2023-06-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
615326,Oakfield Drive Crickhowell,2023-06-10T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-10T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-10T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-10T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.02
615326,Oakfield Drive Crickhowell,2023-06-10T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.6
615326,Oakfield Drive Crickhowell,2023-06-10T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.8
615326,Oakfield Drive Crickhowell,2023-06-10T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-10T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.5
615326,Oakfield Drive Crickhowell,2023-06-10T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-10T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.9
615326,Oakfield Drive Crickhowell,2023-06-10T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-10T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
615326,Oakfield Drive Crickhowell,2023-06-10T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.52
615326,Oakfield Drive Crickhowell,2023-06-10T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.25
615326,Oakfield Drive Crickhowell,2023-06-10T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.83
615326,Oakfield Drive Crickhowell,2023-06-10T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.12
615326,Oakfield Drive Crickhowell,2023-06-10T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-10T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-10T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-10T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
615326,Oakfield Drive Crickhowell,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
615326,Oakfield Drive Crickhowell,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
615326,Oakfield Drive Crickhowell,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
615326,Oakfield Drive Crickhowell,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.69
615326,Oakfield Drive Crickhowell,2023-06-10T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
615326,Oakfield Drive Crickhowell,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
615326,Oakfield Drive Crickhowell,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.2
615326,Oakfield Drive Crickhowell,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
615326,Oakfield Drive Crickhowell,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
615326,Oakfield Drive Crickhowell,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.83
615326,Oakfield Drive Crickhowell,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
615326,Oakfield Drive Crickhowell,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
615326,Oakfield Drive Crickhowell,2023-06-10T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
615326,Oakfield Drive Crickhowell,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
615326,Oakfield Drive Crickhowell,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.24
615326,Oakfield Drive Crickhowell,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
615326,Oakfield Drive Crickhowell,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
615326,Oakfield Drive Crickhowell,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
615326,Oakfield Drive Crickhowell,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
615326,Oakfield Drive Crickhowell,2023-06-10T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
615326,Oakfield Drive Crickhowell,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
615326,Oakfield Drive Crickhowell,2023-06-10T04:50:00.000+00:00,transformer,,Temperature,C,26.8
615326,Oakfield Drive Crickhowell,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
615326,Oakfield Drive Crickhowell,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
615326,Oakfield Drive Crickhowell,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
615326,Oakfield Drive Crickhowell,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
615326,Oakfield Drive Crickhowell,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
615326,Oakfield Drive Crickhowell,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
615326,Oakfield Drive Crickhowell,2023-06-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
615326,Oakfield Drive Crickhowell,2023-06-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
615326,Oakfield Drive Crickhowell,2023-06-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
615326,Oakfield Drive Crickhowell,2023-06-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.16
615326,Oakfield Drive Crickhowell,2023-06-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.81
615326,Oakfield Drive Crickhowell,2023-06-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.42
615326,Oakfield Drive Crickhowell,2023-06-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
615326,Oakfield Drive Crickhowell,2023-06-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
615326,Oakfield Drive Crickhowell,2023-06-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
615326,Oakfield Drive Crickhowell,2023-06-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
615326,Oakfield Drive Crickhowell,2023-06-10T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-10T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-10T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-10T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.85
615326,Oakfield Drive Crickhowell,2023-06-10T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.08
615326,Oakfield Drive Crickhowell,2023-06-10T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.68
615326,Oakfield Drive Crickhowell,2023-06-10T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-10T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.0
615326,Oakfield Drive Crickhowell,2023-06-10T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-10T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.2
615326,Oakfield Drive Crickhowell,2023-06-10T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-10T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
615326,Oakfield Drive Crickhowell,2023-06-10T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.44
615326,Oakfield Drive Crickhowell,2023-06-10T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.25
615326,Oakfield Drive Crickhowell,2023-06-10T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.2
615326,Oakfield Drive Crickhowell,2023-06-10T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.47
615326,Oakfield Drive Crickhowell,2023-06-10T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-10T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-10T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-10T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
615326,Oakfield Drive Crickhowell,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
615326,Oakfield Drive Crickhowell,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
615326,Oakfield Drive Crickhowell,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.76
615326,Oakfield Drive Crickhowell,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
615326,Oakfield Drive Crickhowell,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.99
615326,Oakfield Drive Crickhowell,2023-06-10T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
615326,Oakfield Drive Crickhowell,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
615326,Oakfield Drive Crickhowell,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.7
615326,Oakfield Drive Crickhowell,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
615326,Oakfield Drive Crickhowell,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.44
615326,Oakfield Drive Crickhowell,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
615326,Oakfield Drive Crickhowell,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
615326,Oakfield Drive Crickhowell,2023-06-10T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
615326,Oakfield Drive Crickhowell,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
615326,Oakfield Drive Crickhowell,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
615326,Oakfield Drive Crickhowell,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
615326,Oakfield Drive Crickhowell,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
615326,Oakfield Drive Crickhowell,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
615326,Oakfield Drive Crickhowell,2023-06-10T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
615326,Oakfield Drive Crickhowell,2023-06-10T04:40:00.000+00:00,transformer,,Temperature,C,26.9
615326,Oakfield Drive Crickhowell,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
615326,Oakfield Drive Crickhowell,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
615326,Oakfield Drive Crickhowell,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
615326,Oakfield Drive Crickhowell,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
615326,Oakfield Drive Crickhowell,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
615326,Oakfield Drive Crickhowell,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
615326,Oakfield Drive Crickhowell,2023-06-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
615326,Oakfield Drive Crickhowell,2023-06-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
615326,Oakfield Drive Crickhowell,2023-06-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
615326,Oakfield Drive Crickhowell,2023-06-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.06
615326,Oakfield Drive Crickhowell,2023-06-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.24
615326,Oakfield Drive Crickhowell,2023-06-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.8
615326,Oakfield Drive Crickhowell,2023-06-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
615326,Oakfield Drive Crickhowell,2023-06-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
615326,Oakfield Drive Crickhowell,2023-06-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
615326,Oakfield Drive Crickhowell,2023-06-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
615326,Oakfield Drive Crickhowell,2023-06-10T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-10T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.06
615326,Oakfield Drive Crickhowell,2023-06-10T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-10T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.83
615326,Oakfield Drive Crickhowell,2023-06-10T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.99
615326,Oakfield Drive Crickhowell,2023-06-10T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.61
615326,Oakfield Drive Crickhowell,2023-06-10T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,8.0
615326,Oakfield Drive Crickhowell,2023-06-10T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.0
615326,Oakfield Drive Crickhowell,2023-06-10T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-10T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.3
615326,Oakfield Drive Crickhowell,2023-06-10T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-10T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
615326,Oakfield Drive Crickhowell,2023-06-10T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.35
615326,Oakfield Drive Crickhowell,2023-06-10T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.33
615326,Oakfield Drive Crickhowell,2023-06-10T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.29
615326,Oakfield Drive Crickhowell,2023-06-10T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.19
615326,Oakfield Drive Crickhowell,2023-06-10T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-10T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-10T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-10T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
615326,Oakfield Drive Crickhowell,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.18
615326,Oakfield Drive Crickhowell,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
615326,Oakfield Drive Crickhowell,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
615326,Oakfield Drive Crickhowell,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.13
615326,Oakfield Drive Crickhowell,2023-06-10T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
615326,Oakfield Drive Crickhowell,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.02
615326,Oakfield Drive Crickhowell,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
615326,Oakfield Drive Crickhowell,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
615326,Oakfield Drive Crickhowell,2023-06-10T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
615326,Oakfield Drive Crickhowell,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
615326,Oakfield Drive Crickhowell,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
615326,Oakfield Drive Crickhowell,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
615326,Oakfield Drive Crickhowell,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
615326,Oakfield Drive Crickhowell,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
615326,Oakfield Drive Crickhowell,2023-06-10T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
615326,Oakfield Drive Crickhowell,2023-06-10T04:30:00.000+00:00,transformer,,Temperature,C,26.9
615326,Oakfield Drive Crickhowell,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
615326,Oakfield Drive Crickhowell,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
615326,Oakfield Drive Crickhowell,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
615326,Oakfield Drive Crickhowell,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
615326,Oakfield Drive Crickhowell,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
615326,Oakfield Drive Crickhowell,2023-06-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
615326,Oakfield Drive Crickhowell,2023-06-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
615326,Oakfield Drive Crickhowell,2023-06-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
615326,Oakfield Drive Crickhowell,2023-06-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.49
615326,Oakfield Drive Crickhowell,2023-06-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.45
615326,Oakfield Drive Crickhowell,2023-06-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.12
615326,Oakfield Drive Crickhowell,2023-06-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
615326,Oakfield Drive Crickhowell,2023-06-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
615326,Oakfield Drive Crickhowell,2023-06-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
615326,Oakfield Drive Crickhowell,2023-06-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
615326,Oakfield Drive Crickhowell,2023-06-10T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-10T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-10T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-10T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.86
615326,Oakfield Drive Crickhowell,2023-06-10T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.29
615326,Oakfield Drive Crickhowell,2023-06-10T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.58
615326,Oakfield Drive Crickhowell,2023-06-10T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,7.7
615326,Oakfield Drive Crickhowell,2023-06-10T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.1
615326,Oakfield Drive Crickhowell,2023-06-10T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-10T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.6
615326,Oakfield Drive Crickhowell,2023-06-10T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-10T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-10T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.55
615326,Oakfield Drive Crickhowell,2023-06-10T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.34
615326,Oakfield Drive Crickhowell,2023-06-10T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.53
615326,Oakfield Drive Crickhowell,2023-06-10T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
615326,Oakfield Drive Crickhowell,2023-06-10T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-10T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
615326,Oakfield Drive Crickhowell,2023-06-10T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
615326,Oakfield Drive Crickhowell,2023-06-10T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
615326,Oakfield Drive Crickhowell,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
615326,Oakfield Drive Crickhowell,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
615326,Oakfield Drive Crickhowell,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
615326,Oakfield Drive Crickhowell,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.89
615326,Oakfield Drive Crickhowell,2023-06-10T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
615326,Oakfield Drive Crickhowell,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
615326,Oakfield Drive Crickhowell,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
615326,Oakfield Drive Crickhowell,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.61
615326,Oakfield Drive Crickhowell,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
615326,Oakfield Drive Crickhowell,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
615326,Oakfield Drive Crickhowell,2023-06-10T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
615326,Oakfield Drive Crickhowell,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
615326,Oakfield Drive Crickhowell,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
615326,Oakfield Drive Crickhowell,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
615326,Oakfield Drive Crickhowell,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
615326,Oakfield Drive Crickhowell,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
615326,Oakfield Drive Crickhowell,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
615326,Oakfield Drive Crickhowell,2023-06-10T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
615326,Oakfield Drive Crickhowell,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
615326,Oakfield Drive Crickhowell,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
615326,Oakfield Drive Crickhowell,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
615326,Oakfield Drive Crickhowell,2023-06-10T04:20:00.000+00:00,transformer,,Temperature,C,27.0
615326,Oakfield Drive Crickhowell,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
615326,Oakfield Drive Crickhowell,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
615326,Oakfield Drive Crickhowell,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
615326,Oakfield Drive Crickhowell,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
615326,Oakfield Drive Crickhowell,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
615326,Oakfield Drive Crickhowell,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
615326,Oakfield Drive Crickhowell,2023-06-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
615326,Oakfield Drive Crickhowell,2023-06-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
615326,Oakfield Drive Crickhowell,2023-06-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
615326,Oakfield Drive Crickhowell,2023-06-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.15
615326,Oakfield Drive Crickhowell,2023-06-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.74
615326,Oakfield Drive Crickhowell,2023-06-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.52
615326,Oakfield Drive Crickhowell,2023-06-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
615326,Oakfield Drive Crickhowell,2023-06-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
615326,Oakfield Drive Crickhowell,2023-06-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
615326,Oakfield Drive Crickhowell,2023-06-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
615326,Oakfield Drive Crickhowell,2023-06-10T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-10T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-10T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-10T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.05
615326,Oakfield Drive Crickhowell,2023-06-10T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.5
615326,Oakfield Drive Crickhowell,2023-06-10T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.65
615326,Oakfield Drive Crickhowell,2023-06-10T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,7.5
615326,Oakfield Drive Crickhowell,2023-06-10T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.3
615326,Oakfield Drive Crickhowell,2023-06-10T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-10T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.9
615326,Oakfield Drive Crickhowell,2023-06-10T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-10T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
615326,Oakfield Drive Crickhowell,2023-06-10T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.57
615326,Oakfield Drive Crickhowell,2023-06-10T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.99
615326,Oakfield Drive Crickhowell,2023-06-10T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
615326,Oakfield Drive Crickhowell,2023-06-10T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.56
615326,Oakfield Drive Crickhowell,2023-06-10T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-10T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-10T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-10T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
615326,Oakfield Drive Crickhowell,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
615326,Oakfield Drive Crickhowell,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
615326,Oakfield Drive Crickhowell,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
615326,Oakfield Drive Crickhowell,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.91
615326,Oakfield Drive Crickhowell,2023-06-10T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
615326,Oakfield Drive Crickhowell,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
615326,Oakfield Drive Crickhowell,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
615326,Oakfield Drive Crickhowell,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
615326,Oakfield Drive Crickhowell,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.44
615326,Oakfield Drive Crickhowell,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
615326,Oakfield Drive Crickhowell,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
615326,Oakfield Drive Crickhowell,2023-06-10T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
615326,Oakfield Drive Crickhowell,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
615326,Oakfield Drive Crickhowell,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
615326,Oakfield Drive Crickhowell,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
615326,Oakfield Drive Crickhowell,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
615326,Oakfield Drive Crickhowell,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
615326,Oakfield Drive Crickhowell,2023-06-10T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-10T04:10:00.000+00:00,transformer,,Temperature,C,27.1
615326,Oakfield Drive Crickhowell,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
615326,Oakfield Drive Crickhowell,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
615326,Oakfield Drive Crickhowell,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
615326,Oakfield Drive Crickhowell,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
615326,Oakfield Drive Crickhowell,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
615326,Oakfield Drive Crickhowell,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
615326,Oakfield Drive Crickhowell,2023-06-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
615326,Oakfield Drive Crickhowell,2023-06-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
615326,Oakfield Drive Crickhowell,2023-06-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
615326,Oakfield Drive Crickhowell,2023-06-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.47
615326,Oakfield Drive Crickhowell,2023-06-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.75
615326,Oakfield Drive Crickhowell,2023-06-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.83
615326,Oakfield Drive Crickhowell,2023-06-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
615326,Oakfield Drive Crickhowell,2023-06-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
615326,Oakfield Drive Crickhowell,2023-06-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
615326,Oakfield Drive Crickhowell,2023-06-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
615326,Oakfield Drive Crickhowell,2023-06-10T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-10T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-10T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-10T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.15
615326,Oakfield Drive Crickhowell,2023-06-10T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.65
615326,Oakfield Drive Crickhowell,2023-06-10T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.65
615326,Oakfield Drive Crickhowell,2023-06-10T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,7.2
615326,Oakfield Drive Crickhowell,2023-06-10T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.5
615326,Oakfield Drive Crickhowell,2023-06-10T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-10T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-10T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-10T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
615326,Oakfield Drive Crickhowell,2023-06-10T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.53
615326,Oakfield Drive Crickhowell,2023-06-10T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.0
615326,Oakfield Drive Crickhowell,2023-06-10T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.21
615326,Oakfield Drive Crickhowell,2023-06-10T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.84
615326,Oakfield Drive Crickhowell,2023-06-10T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-10T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-10T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-10T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
