Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
615326,Oakfield Drive Crickhowell,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
615326,Oakfield Drive Crickhowell,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
615326,Oakfield Drive Crickhowell,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.48
615326,Oakfield Drive Crickhowell,2023-06-10T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
615326,Oakfield Drive Crickhowell,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
615326,Oakfield Drive Crickhowell,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.7
615326,Oakfield Drive Crickhowell,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
615326,Oakfield Drive Crickhowell,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
615326,Oakfield Drive Crickhowell,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
615326,Oakfield Drive Crickhowell,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
615326,Oakfield Drive Crickhowell,2023-06-10T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
615326,Oakfield Drive Crickhowell,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
615326,Oakfield Drive Crickhowell,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
615326,Oakfield Drive Crickhowell,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
615326,Oakfield Drive Crickhowell,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
615326,Oakfield Drive Crickhowell,2023-06-10T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
615326,Oakfield Drive Crickhowell,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
615326,Oakfield Drive Crickhowell,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
615326,Oakfield Drive Crickhowell,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
615326,Oakfield Drive Crickhowell,2023-06-10T04:00:00.000+00:00,transformer,,Temperature,C,27.1
615326,Oakfield Drive Crickhowell,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
615326,Oakfield Drive Crickhowell,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
615326,Oakfield Drive Crickhowell,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
615326,Oakfield Drive Crickhowell,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
615326,Oakfield Drive Crickhowell,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
615326,Oakfield Drive Crickhowell,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
615326,Oakfield Drive Crickhowell,2023-06-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
615326,Oakfield Drive Crickhowell,2023-06-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
615326,Oakfield Drive Crickhowell,2023-06-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
615326,Oakfield Drive Crickhowell,2023-06-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.74
615326,Oakfield Drive Crickhowell,2023-06-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.49
615326,Oakfield Drive Crickhowell,2023-06-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.66
615326,Oakfield Drive Crickhowell,2023-06-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
615326,Oakfield Drive Crickhowell,2023-06-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
615326,Oakfield Drive Crickhowell,2023-06-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
615326,Oakfield Drive Crickhowell,2023-06-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
615326,Oakfield Drive Crickhowell,2023-06-10T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-10T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-10T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-10T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.07
615326,Oakfield Drive Crickhowell,2023-06-10T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.58
615326,Oakfield Drive Crickhowell,2023-06-10T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.38
615326,Oakfield Drive Crickhowell,2023-06-10T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,6.7
615326,Oakfield Drive Crickhowell,2023-06-10T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.4
615326,Oakfield Drive Crickhowell,2023-06-10T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-10T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.8
615326,Oakfield Drive Crickhowell,2023-06-10T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-10T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-10T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.98
615326,Oakfield Drive Crickhowell,2023-06-10T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.18
615326,Oakfield Drive Crickhowell,2023-06-10T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.29
615326,Oakfield Drive Crickhowell,2023-06-10T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.61
615326,Oakfield Drive Crickhowell,2023-06-10T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-10T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-10T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
615326,Oakfield Drive Crickhowell,2023-06-10T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
615326,Oakfield Drive Crickhowell,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
615326,Oakfield Drive Crickhowell,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
615326,Oakfield Drive Crickhowell,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
615326,Oakfield Drive Crickhowell,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.14
615326,Oakfield Drive Crickhowell,2023-06-10T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
615326,Oakfield Drive Crickhowell,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
615326,Oakfield Drive Crickhowell,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
615326,Oakfield Drive Crickhowell,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
615326,Oakfield Drive Crickhowell,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.86
615326,Oakfield Drive Crickhowell,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
615326,Oakfield Drive Crickhowell,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
615326,Oakfield Drive Crickhowell,2023-06-10T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
615326,Oakfield Drive Crickhowell,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
615326,Oakfield Drive Crickhowell,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
615326,Oakfield Drive Crickhowell,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
615326,Oakfield Drive Crickhowell,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
615326,Oakfield Drive Crickhowell,2023-06-10T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
615326,Oakfield Drive Crickhowell,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
615326,Oakfield Drive Crickhowell,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
615326,Oakfield Drive Crickhowell,2023-06-10T03:50:00.000+00:00,transformer,,Temperature,C,27.2
615326,Oakfield Drive Crickhowell,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
615326,Oakfield Drive Crickhowell,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
615326,Oakfield Drive Crickhowell,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
615326,Oakfield Drive Crickhowell,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
615326,Oakfield Drive Crickhowell,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
615326,Oakfield Drive Crickhowell,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
615326,Oakfield Drive Crickhowell,2023-06-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
615326,Oakfield Drive Crickhowell,2023-06-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
615326,Oakfield Drive Crickhowell,2023-06-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
615326,Oakfield Drive Crickhowell,2023-06-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.14
615326,Oakfield Drive Crickhowell,2023-06-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.92
615326,Oakfield Drive Crickhowell,2023-06-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.21
615326,Oakfield Drive Crickhowell,2023-06-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
615326,Oakfield Drive Crickhowell,2023-06-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
615326,Oakfield Drive Crickhowell,2023-06-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
615326,Oakfield Drive Crickhowell,2023-06-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
615326,Oakfield Drive Crickhowell,2023-06-10T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-10T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-10T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-10T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.04
615326,Oakfield Drive Crickhowell,2023-06-10T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.49
615326,Oakfield Drive Crickhowell,2023-06-10T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.51
615326,Oakfield Drive Crickhowell,2023-06-10T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.0
615326,Oakfield Drive Crickhowell,2023-06-10T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
615326,Oakfield Drive Crickhowell,2023-06-10T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.1
615326,Oakfield Drive Crickhowell,2023-06-10T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.2
615326,Oakfield Drive Crickhowell,2023-06-10T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-10T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-10T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.12
615326,Oakfield Drive Crickhowell,2023-06-10T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.36
615326,Oakfield Drive Crickhowell,2023-06-10T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
615326,Oakfield Drive Crickhowell,2023-06-10T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.42
615326,Oakfield Drive Crickhowell,2023-06-10T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-10T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
615326,Oakfield Drive Crickhowell,2023-06-10T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
615326,Oakfield Drive Crickhowell,2023-06-10T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
615326,Oakfield Drive Crickhowell,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
615326,Oakfield Drive Crickhowell,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
615326,Oakfield Drive Crickhowell,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
615326,Oakfield Drive Crickhowell,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.64
615326,Oakfield Drive Crickhowell,2023-06-10T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
615326,Oakfield Drive Crickhowell,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.0
615326,Oakfield Drive Crickhowell,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
615326,Oakfield Drive Crickhowell,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
615326,Oakfield Drive Crickhowell,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.73
615326,Oakfield Drive Crickhowell,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
615326,Oakfield Drive Crickhowell,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
615326,Oakfield Drive Crickhowell,2023-06-10T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
615326,Oakfield Drive Crickhowell,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
615326,Oakfield Drive Crickhowell,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
615326,Oakfield Drive Crickhowell,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
615326,Oakfield Drive Crickhowell,2023-06-10T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
615326,Oakfield Drive Crickhowell,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
615326,Oakfield Drive Crickhowell,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
615326,Oakfield Drive Crickhowell,2023-06-10T03:40:00.000+00:00,transformer,,Temperature,C,27.3
615326,Oakfield Drive Crickhowell,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
615326,Oakfield Drive Crickhowell,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
615326,Oakfield Drive Crickhowell,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
615326,Oakfield Drive Crickhowell,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
615326,Oakfield Drive Crickhowell,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
615326,Oakfield Drive Crickhowell,2023-06-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
615326,Oakfield Drive Crickhowell,2023-06-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
615326,Oakfield Drive Crickhowell,2023-06-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
615326,Oakfield Drive Crickhowell,2023-06-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.11
615326,Oakfield Drive Crickhowell,2023-06-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.1
615326,Oakfield Drive Crickhowell,2023-06-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.93
615326,Oakfield Drive Crickhowell,2023-06-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
615326,Oakfield Drive Crickhowell,2023-06-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
615326,Oakfield Drive Crickhowell,2023-06-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
615326,Oakfield Drive Crickhowell,2023-06-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
615326,Oakfield Drive Crickhowell,2023-06-10T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-10T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-10T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-10T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.0
615326,Oakfield Drive Crickhowell,2023-06-10T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.42
615326,Oakfield Drive Crickhowell,2023-06-10T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.18
615326,Oakfield Drive Crickhowell,2023-06-10T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-10T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.4
615326,Oakfield Drive Crickhowell,2023-06-10T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.9
615326,Oakfield Drive Crickhowell,2023-06-10T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-10T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-10T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-10T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.75
615326,Oakfield Drive Crickhowell,2023-06-10T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.45
615326,Oakfield Drive Crickhowell,2023-06-10T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.63
615326,Oakfield Drive Crickhowell,2023-06-10T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.26
615326,Oakfield Drive Crickhowell,2023-06-10T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-10T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
615326,Oakfield Drive Crickhowell,2023-06-10T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-10T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
615326,Oakfield Drive Crickhowell,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
615326,Oakfield Drive Crickhowell,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
615326,Oakfield Drive Crickhowell,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
615326,Oakfield Drive Crickhowell,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
615326,Oakfield Drive Crickhowell,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.31
615326,Oakfield Drive Crickhowell,2023-06-10T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
615326,Oakfield Drive Crickhowell,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
615326,Oakfield Drive Crickhowell,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.6
615326,Oakfield Drive Crickhowell,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
615326,Oakfield Drive Crickhowell,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
615326,Oakfield Drive Crickhowell,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.27
615326,Oakfield Drive Crickhowell,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
615326,Oakfield Drive Crickhowell,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
615326,Oakfield Drive Crickhowell,2023-06-10T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
615326,Oakfield Drive Crickhowell,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
615326,Oakfield Drive Crickhowell,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
615326,Oakfield Drive Crickhowell,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
615326,Oakfield Drive Crickhowell,2023-06-10T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
615326,Oakfield Drive Crickhowell,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
615326,Oakfield Drive Crickhowell,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
615326,Oakfield Drive Crickhowell,2023-06-10T03:30:00.000+00:00,transformer,,Temperature,C,27.4
615326,Oakfield Drive Crickhowell,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
615326,Oakfield Drive Crickhowell,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
615326,Oakfield Drive Crickhowell,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
615326,Oakfield Drive Crickhowell,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
615326,Oakfield Drive Crickhowell,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
615326,Oakfield Drive Crickhowell,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
615326,Oakfield Drive Crickhowell,2023-06-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
615326,Oakfield Drive Crickhowell,2023-06-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
615326,Oakfield Drive Crickhowell,2023-06-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
615326,Oakfield Drive Crickhowell,2023-06-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.21
615326,Oakfield Drive Crickhowell,2023-06-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.85
615326,Oakfield Drive Crickhowell,2023-06-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.93
615326,Oakfield Drive Crickhowell,2023-06-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
615326,Oakfield Drive Crickhowell,2023-06-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
615326,Oakfield Drive Crickhowell,2023-06-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
615326,Oakfield Drive Crickhowell,2023-06-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
615326,Oakfield Drive Crickhowell,2023-06-10T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-10T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-10T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-10T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.93
615326,Oakfield Drive Crickhowell,2023-06-10T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.18
615326,Oakfield Drive Crickhowell,2023-06-10T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.5
615326,Oakfield Drive Crickhowell,2023-06-10T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,6.8
615326,Oakfield Drive Crickhowell,2023-06-10T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.3
615326,Oakfield Drive Crickhowell,2023-06-10T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-10T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.0
615326,Oakfield Drive Crickhowell,2023-06-10T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-10T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-10T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.63
615326,Oakfield Drive Crickhowell,2023-06-10T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.2
615326,Oakfield Drive Crickhowell,2023-06-10T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
615326,Oakfield Drive Crickhowell,2023-06-10T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.92
615326,Oakfield Drive Crickhowell,2023-06-10T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-10T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-10T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-10T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.9
615326,Oakfield Drive Crickhowell,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
615326,Oakfield Drive Crickhowell,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
615326,Oakfield Drive Crickhowell,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
615326,Oakfield Drive Crickhowell,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
615326,Oakfield Drive Crickhowell,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
615326,Oakfield Drive Crickhowell,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.19
615326,Oakfield Drive Crickhowell,2023-06-10T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
615326,Oakfield Drive Crickhowell,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.7
615326,Oakfield Drive Crickhowell,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
615326,Oakfield Drive Crickhowell,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
615326,Oakfield Drive Crickhowell,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
615326,Oakfield Drive Crickhowell,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
615326,Oakfield Drive Crickhowell,2023-06-10T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
615326,Oakfield Drive Crickhowell,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
615326,Oakfield Drive Crickhowell,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
615326,Oakfield Drive Crickhowell,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
615326,Oakfield Drive Crickhowell,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
615326,Oakfield Drive Crickhowell,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
615326,Oakfield Drive Crickhowell,2023-06-10T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
615326,Oakfield Drive Crickhowell,2023-06-10T03:20:00.000+00:00,transformer,,Temperature,C,27.5
615326,Oakfield Drive Crickhowell,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
615326,Oakfield Drive Crickhowell,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
615326,Oakfield Drive Crickhowell,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
615326,Oakfield Drive Crickhowell,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
615326,Oakfield Drive Crickhowell,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
615326,Oakfield Drive Crickhowell,2023-06-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
615326,Oakfield Drive Crickhowell,2023-06-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
615326,Oakfield Drive Crickhowell,2023-06-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
615326,Oakfield Drive Crickhowell,2023-06-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.72
615326,Oakfield Drive Crickhowell,2023-06-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.89
615326,Oakfield Drive Crickhowell,2023-06-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,23.23
615326,Oakfield Drive Crickhowell,2023-06-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
615326,Oakfield Drive Crickhowell,2023-06-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
615326,Oakfield Drive Crickhowell,2023-06-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
615326,Oakfield Drive Crickhowell,2023-06-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
615326,Oakfield Drive Crickhowell,2023-06-10T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-10T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-10T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-10T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.89
615326,Oakfield Drive Crickhowell,2023-06-10T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.94
615326,Oakfield Drive Crickhowell,2023-06-10T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.77
615326,Oakfield Drive Crickhowell,2023-06-10T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,6.9
615326,Oakfield Drive Crickhowell,2023-06-10T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.2
615326,Oakfield Drive Crickhowell,2023-06-10T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-10T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.6
615326,Oakfield Drive Crickhowell,2023-06-10T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-10T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
615326,Oakfield Drive Crickhowell,2023-06-10T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
615326,Oakfield Drive Crickhowell,2023-06-10T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.08
615326,Oakfield Drive Crickhowell,2023-06-10T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
615326,Oakfield Drive Crickhowell,2023-06-10T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.75
615326,Oakfield Drive Crickhowell,2023-06-10T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-10T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-10T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-10T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
615326,Oakfield Drive Crickhowell,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
615326,Oakfield Drive Crickhowell,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
615326,Oakfield Drive Crickhowell,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
615326,Oakfield Drive Crickhowell,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
615326,Oakfield Drive Crickhowell,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.35
615326,Oakfield Drive Crickhowell,2023-06-10T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
615326,Oakfield Drive Crickhowell,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.7
615326,Oakfield Drive Crickhowell,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
615326,Oakfield Drive Crickhowell,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
615326,Oakfield Drive Crickhowell,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.47
615326,Oakfield Drive Crickhowell,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
615326,Oakfield Drive Crickhowell,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
615326,Oakfield Drive Crickhowell,2023-06-10T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
615326,Oakfield Drive Crickhowell,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
615326,Oakfield Drive Crickhowell,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
615326,Oakfield Drive Crickhowell,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
615326,Oakfield Drive Crickhowell,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
615326,Oakfield Drive Crickhowell,2023-06-10T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
615326,Oakfield Drive Crickhowell,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
615326,Oakfield Drive Crickhowell,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-10T03:10:00.000+00:00,transformer,,Temperature,C,27.5
615326,Oakfield Drive Crickhowell,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
615326,Oakfield Drive Crickhowell,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
615326,Oakfield Drive Crickhowell,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
615326,Oakfield Drive Crickhowell,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
615326,Oakfield Drive Crickhowell,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
615326,Oakfield Drive Crickhowell,2023-06-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
615326,Oakfield Drive Crickhowell,2023-06-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
615326,Oakfield Drive Crickhowell,2023-06-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
615326,Oakfield Drive Crickhowell,2023-06-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.65
615326,Oakfield Drive Crickhowell,2023-06-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.88
615326,Oakfield Drive Crickhowell,2023-06-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,22.55
615326,Oakfield Drive Crickhowell,2023-06-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
615326,Oakfield Drive Crickhowell,2023-06-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
615326,Oakfield Drive Crickhowell,2023-06-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
615326,Oakfield Drive Crickhowell,2023-06-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
615326,Oakfield Drive Crickhowell,2023-06-10T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-10T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-10T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-10T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.01
615326,Oakfield Drive Crickhowell,2023-06-10T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.0
615326,Oakfield Drive Crickhowell,2023-06-10T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.91
615326,Oakfield Drive Crickhowell,2023-06-10T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,7.3
615326,Oakfield Drive Crickhowell,2023-06-10T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
615326,Oakfield Drive Crickhowell,2023-06-10T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-10T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-10T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-10T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
615326,Oakfield Drive Crickhowell,2023-06-10T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
615326,Oakfield Drive Crickhowell,2023-06-10T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.3
615326,Oakfield Drive Crickhowell,2023-06-10T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.53
615326,Oakfield Drive Crickhowell,2023-06-10T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.68
615326,Oakfield Drive Crickhowell,2023-06-10T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-10T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-10T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-10T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
615326,Oakfield Drive Crickhowell,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
615326,Oakfield Drive Crickhowell,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
615326,Oakfield Drive Crickhowell,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
615326,Oakfield Drive Crickhowell,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
615326,Oakfield Drive Crickhowell,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.34
615326,Oakfield Drive Crickhowell,2023-06-10T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
615326,Oakfield Drive Crickhowell,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
615326,Oakfield Drive Crickhowell,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.2
615326,Oakfield Drive Crickhowell,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
615326,Oakfield Drive Crickhowell,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.63
615326,Oakfield Drive Crickhowell,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
615326,Oakfield Drive Crickhowell,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
615326,Oakfield Drive Crickhowell,2023-06-10T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
615326,Oakfield Drive Crickhowell,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
615326,Oakfield Drive Crickhowell,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
615326,Oakfield Drive Crickhowell,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
615326,Oakfield Drive Crickhowell,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
615326,Oakfield Drive Crickhowell,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
615326,Oakfield Drive Crickhowell,2023-06-10T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
615326,Oakfield Drive Crickhowell,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
615326,Oakfield Drive Crickhowell,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
615326,Oakfield Drive Crickhowell,2023-06-10T03:00:00.000+00:00,transformer,,Temperature,C,27.7
615326,Oakfield Drive Crickhowell,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
615326,Oakfield Drive Crickhowell,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
615326,Oakfield Drive Crickhowell,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
615326,Oakfield Drive Crickhowell,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
615326,Oakfield Drive Crickhowell,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
615326,Oakfield Drive Crickhowell,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
615326,Oakfield Drive Crickhowell,2023-06-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
615326,Oakfield Drive Crickhowell,2023-06-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
615326,Oakfield Drive Crickhowell,2023-06-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
615326,Oakfield Drive Crickhowell,2023-06-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.51
615326,Oakfield Drive Crickhowell,2023-06-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.9
615326,Oakfield Drive Crickhowell,2023-06-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,23.63
615326,Oakfield Drive Crickhowell,2023-06-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
615326,Oakfield Drive Crickhowell,2023-06-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
615326,Oakfield Drive Crickhowell,2023-06-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
615326,Oakfield Drive Crickhowell,2023-06-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
615326,Oakfield Drive Crickhowell,2023-06-10T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-10T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-10T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-10T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.88
615326,Oakfield Drive Crickhowell,2023-06-10T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.0
615326,Oakfield Drive Crickhowell,2023-06-10T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.78
615326,Oakfield Drive Crickhowell,2023-06-10T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,7.2
615326,Oakfield Drive Crickhowell,2023-06-10T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.1
615326,Oakfield Drive Crickhowell,2023-06-10T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-10T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.4
615326,Oakfield Drive Crickhowell,2023-06-10T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-10T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
615326,Oakfield Drive Crickhowell,2023-06-10T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.88
615326,Oakfield Drive Crickhowell,2023-06-10T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.86
615326,Oakfield Drive Crickhowell,2023-06-10T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.84
615326,Oakfield Drive Crickhowell,2023-06-10T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.76
615326,Oakfield Drive Crickhowell,2023-06-10T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
615326,Oakfield Drive Crickhowell,2023-06-10T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
615326,Oakfield Drive Crickhowell,2023-06-10T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-10T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.3
615326,Oakfield Drive Crickhowell,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
615326,Oakfield Drive Crickhowell,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
615326,Oakfield Drive Crickhowell,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
615326,Oakfield Drive Crickhowell,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
