Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.27
615326,Oakfield Drive Crickhowell,2023-06-10T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
615326,Oakfield Drive Crickhowell,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
615326,Oakfield Drive Crickhowell,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
615326,Oakfield Drive Crickhowell,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.7
615326,Oakfield Drive Crickhowell,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
615326,Oakfield Drive Crickhowell,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.72
615326,Oakfield Drive Crickhowell,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
615326,Oakfield Drive Crickhowell,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
615326,Oakfield Drive Crickhowell,2023-06-10T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
615326,Oakfield Drive Crickhowell,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
615326,Oakfield Drive Crickhowell,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
615326,Oakfield Drive Crickhowell,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
615326,Oakfield Drive Crickhowell,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
615326,Oakfield Drive Crickhowell,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
615326,Oakfield Drive Crickhowell,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
615326,Oakfield Drive Crickhowell,2023-06-10T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
615326,Oakfield Drive Crickhowell,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
615326,Oakfield Drive Crickhowell,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
615326,Oakfield Drive Crickhowell,2023-06-10T02:50:00.000+00:00,transformer,,Temperature,C,27.8
615326,Oakfield Drive Crickhowell,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
615326,Oakfield Drive Crickhowell,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
615326,Oakfield Drive Crickhowell,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
615326,Oakfield Drive Crickhowell,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
615326,Oakfield Drive Crickhowell,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
615326,Oakfield Drive Crickhowell,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
615326,Oakfield Drive Crickhowell,2023-06-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
615326,Oakfield Drive Crickhowell,2023-06-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
615326,Oakfield Drive Crickhowell,2023-06-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
615326,Oakfield Drive Crickhowell,2023-06-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.15
615326,Oakfield Drive Crickhowell,2023-06-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.12
615326,Oakfield Drive Crickhowell,2023-06-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,22.59
615326,Oakfield Drive Crickhowell,2023-06-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
615326,Oakfield Drive Crickhowell,2023-06-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
615326,Oakfield Drive Crickhowell,2023-06-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
615326,Oakfield Drive Crickhowell,2023-06-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
615326,Oakfield Drive Crickhowell,2023-06-10T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-10T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-10T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-10T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.9
615326,Oakfield Drive Crickhowell,2023-06-10T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.09
615326,Oakfield Drive Crickhowell,2023-06-10T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.62
615326,Oakfield Drive Crickhowell,2023-06-10T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.1
615326,Oakfield Drive Crickhowell,2023-06-10T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.8
615326,Oakfield Drive Crickhowell,2023-06-10T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-10T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.9
615326,Oakfield Drive Crickhowell,2023-06-10T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-10T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
615326,Oakfield Drive Crickhowell,2023-06-10T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
615326,Oakfield Drive Crickhowell,2023-06-10T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.01
615326,Oakfield Drive Crickhowell,2023-06-10T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.6
615326,Oakfield Drive Crickhowell,2023-06-10T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.65
615326,Oakfield Drive Crickhowell,2023-06-10T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-10T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-10T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
615326,Oakfield Drive Crickhowell,2023-06-10T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.7
615326,Oakfield Drive Crickhowell,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
615326,Oakfield Drive Crickhowell,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
615326,Oakfield Drive Crickhowell,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
615326,Oakfield Drive Crickhowell,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
615326,Oakfield Drive Crickhowell,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.2
615326,Oakfield Drive Crickhowell,2023-06-10T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
615326,Oakfield Drive Crickhowell,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
615326,Oakfield Drive Crickhowell,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
615326,Oakfield Drive Crickhowell,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
615326,Oakfield Drive Crickhowell,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.81
615326,Oakfield Drive Crickhowell,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.83
615326,Oakfield Drive Crickhowell,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
615326,Oakfield Drive Crickhowell,2023-06-10T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
615326,Oakfield Drive Crickhowell,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
615326,Oakfield Drive Crickhowell,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
615326,Oakfield Drive Crickhowell,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
615326,Oakfield Drive Crickhowell,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
615326,Oakfield Drive Crickhowell,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
615326,Oakfield Drive Crickhowell,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
615326,Oakfield Drive Crickhowell,2023-06-10T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
615326,Oakfield Drive Crickhowell,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
615326,Oakfield Drive Crickhowell,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
615326,Oakfield Drive Crickhowell,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
615326,Oakfield Drive Crickhowell,2023-06-10T02:40:00.000+00:00,transformer,,Temperature,C,27.9
615326,Oakfield Drive Crickhowell,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
615326,Oakfield Drive Crickhowell,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
615326,Oakfield Drive Crickhowell,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
615326,Oakfield Drive Crickhowell,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
615326,Oakfield Drive Crickhowell,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
615326,Oakfield Drive Crickhowell,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
615326,Oakfield Drive Crickhowell,2023-06-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
615326,Oakfield Drive Crickhowell,2023-06-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
615326,Oakfield Drive Crickhowell,2023-06-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
615326,Oakfield Drive Crickhowell,2023-06-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.14
615326,Oakfield Drive Crickhowell,2023-06-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.36
615326,Oakfield Drive Crickhowell,2023-06-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.25
615326,Oakfield Drive Crickhowell,2023-06-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
615326,Oakfield Drive Crickhowell,2023-06-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
615326,Oakfield Drive Crickhowell,2023-06-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
615326,Oakfield Drive Crickhowell,2023-06-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
615326,Oakfield Drive Crickhowell,2023-06-10T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-10T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-10T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-10T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.92
615326,Oakfield Drive Crickhowell,2023-06-10T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.94
615326,Oakfield Drive Crickhowell,2023-06-10T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.41
615326,Oakfield Drive Crickhowell,2023-06-10T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,6.7
615326,Oakfield Drive Crickhowell,2023-06-10T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.9
615326,Oakfield Drive Crickhowell,2023-06-10T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-10T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.6
615326,Oakfield Drive Crickhowell,2023-06-10T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-10T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
615326,Oakfield Drive Crickhowell,2023-06-10T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.72
615326,Oakfield Drive Crickhowell,2023-06-10T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.13
615326,Oakfield Drive Crickhowell,2023-06-10T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.48
615326,Oakfield Drive Crickhowell,2023-06-10T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.01
615326,Oakfield Drive Crickhowell,2023-06-10T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
615326,Oakfield Drive Crickhowell,2023-06-10T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
615326,Oakfield Drive Crickhowell,2023-06-10T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-10T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.3
615326,Oakfield Drive Crickhowell,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
615326,Oakfield Drive Crickhowell,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
615326,Oakfield Drive Crickhowell,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
615326,Oakfield Drive Crickhowell,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
615326,Oakfield Drive Crickhowell,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.96
615326,Oakfield Drive Crickhowell,2023-06-10T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
615326,Oakfield Drive Crickhowell,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.3
615326,Oakfield Drive Crickhowell,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
615326,Oakfield Drive Crickhowell,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
615326,Oakfield Drive Crickhowell,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.72
615326,Oakfield Drive Crickhowell,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.57
615326,Oakfield Drive Crickhowell,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
615326,Oakfield Drive Crickhowell,2023-06-10T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
615326,Oakfield Drive Crickhowell,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
615326,Oakfield Drive Crickhowell,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
615326,Oakfield Drive Crickhowell,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
615326,Oakfield Drive Crickhowell,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
615326,Oakfield Drive Crickhowell,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
615326,Oakfield Drive Crickhowell,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
615326,Oakfield Drive Crickhowell,2023-06-10T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
615326,Oakfield Drive Crickhowell,2023-06-10T02:30:00.000+00:00,transformer,,Temperature,C,27.9
615326,Oakfield Drive Crickhowell,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
615326,Oakfield Drive Crickhowell,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
615326,Oakfield Drive Crickhowell,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
615326,Oakfield Drive Crickhowell,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
615326,Oakfield Drive Crickhowell,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
615326,Oakfield Drive Crickhowell,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
615326,Oakfield Drive Crickhowell,2023-06-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
615326,Oakfield Drive Crickhowell,2023-06-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
615326,Oakfield Drive Crickhowell,2023-06-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
615326,Oakfield Drive Crickhowell,2023-06-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.18
615326,Oakfield Drive Crickhowell,2023-06-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.83
615326,Oakfield Drive Crickhowell,2023-06-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.14
615326,Oakfield Drive Crickhowell,2023-06-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
615326,Oakfield Drive Crickhowell,2023-06-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
615326,Oakfield Drive Crickhowell,2023-06-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
615326,Oakfield Drive Crickhowell,2023-06-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
615326,Oakfield Drive Crickhowell,2023-06-10T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-10T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-10T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-10T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.82
615326,Oakfield Drive Crickhowell,2023-06-10T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.85
615326,Oakfield Drive Crickhowell,2023-06-10T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.57
615326,Oakfield Drive Crickhowell,2023-06-10T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,6.5
615326,Oakfield Drive Crickhowell,2023-06-10T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.7
615326,Oakfield Drive Crickhowell,2023-06-10T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-10T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.2
615326,Oakfield Drive Crickhowell,2023-06-10T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-10T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
615326,Oakfield Drive Crickhowell,2023-06-10T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
615326,Oakfield Drive Crickhowell,2023-06-10T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.12
615326,Oakfield Drive Crickhowell,2023-06-10T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.63
615326,Oakfield Drive Crickhowell,2023-06-10T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.64
615326,Oakfield Drive Crickhowell,2023-06-10T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-10T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-10T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-10T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.7
615326,Oakfield Drive Crickhowell,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
615326,Oakfield Drive Crickhowell,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
615326,Oakfield Drive Crickhowell,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
615326,Oakfield Drive Crickhowell,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.64
615326,Oakfield Drive Crickhowell,2023-06-10T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
615326,Oakfield Drive Crickhowell,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.1
615326,Oakfield Drive Crickhowell,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.81
615326,Oakfield Drive Crickhowell,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.7
615326,Oakfield Drive Crickhowell,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
615326,Oakfield Drive Crickhowell,2023-06-10T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
615326,Oakfield Drive Crickhowell,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
615326,Oakfield Drive Crickhowell,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
615326,Oakfield Drive Crickhowell,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
615326,Oakfield Drive Crickhowell,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
615326,Oakfield Drive Crickhowell,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
615326,Oakfield Drive Crickhowell,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
615326,Oakfield Drive Crickhowell,2023-06-10T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
615326,Oakfield Drive Crickhowell,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
615326,Oakfield Drive Crickhowell,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
615326,Oakfield Drive Crickhowell,2023-06-10T02:20:00.000+00:00,transformer,,Temperature,C,27.9
615326,Oakfield Drive Crickhowell,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
615326,Oakfield Drive Crickhowell,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
615326,Oakfield Drive Crickhowell,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
615326,Oakfield Drive Crickhowell,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
615326,Oakfield Drive Crickhowell,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
615326,Oakfield Drive Crickhowell,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
615326,Oakfield Drive Crickhowell,2023-06-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
615326,Oakfield Drive Crickhowell,2023-06-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
615326,Oakfield Drive Crickhowell,2023-06-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
615326,Oakfield Drive Crickhowell,2023-06-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.59
615326,Oakfield Drive Crickhowell,2023-06-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.96
615326,Oakfield Drive Crickhowell,2023-06-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.35
615326,Oakfield Drive Crickhowell,2023-06-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
615326,Oakfield Drive Crickhowell,2023-06-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
615326,Oakfield Drive Crickhowell,2023-06-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
615326,Oakfield Drive Crickhowell,2023-06-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
615326,Oakfield Drive Crickhowell,2023-06-10T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-10T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-10T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-10T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.08
615326,Oakfield Drive Crickhowell,2023-06-10T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.78
615326,Oakfield Drive Crickhowell,2023-06-10T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.59
615326,Oakfield Drive Crickhowell,2023-06-10T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,6.2
615326,Oakfield Drive Crickhowell,2023-06-10T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.3
615326,Oakfield Drive Crickhowell,2023-06-10T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.8
615326,Oakfield Drive Crickhowell,2023-06-10T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.3
615326,Oakfield Drive Crickhowell,2023-06-10T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-10T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-10T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
615326,Oakfield Drive Crickhowell,2023-06-10T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.23
615326,Oakfield Drive Crickhowell,2023-06-10T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.84
615326,Oakfield Drive Crickhowell,2023-06-10T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.33
615326,Oakfield Drive Crickhowell,2023-06-10T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
615326,Oakfield Drive Crickhowell,2023-06-10T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
615326,Oakfield Drive Crickhowell,2023-06-10T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-10T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.0
615326,Oakfield Drive Crickhowell,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
615326,Oakfield Drive Crickhowell,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
615326,Oakfield Drive Crickhowell,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.32
615326,Oakfield Drive Crickhowell,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.88
615326,Oakfield Drive Crickhowell,2023-06-10T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
615326,Oakfield Drive Crickhowell,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
615326,Oakfield Drive Crickhowell,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
615326,Oakfield Drive Crickhowell,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.8
615326,Oakfield Drive Crickhowell,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
615326,Oakfield Drive Crickhowell,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.63
615326,Oakfield Drive Crickhowell,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.56
615326,Oakfield Drive Crickhowell,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
615326,Oakfield Drive Crickhowell,2023-06-10T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
615326,Oakfield Drive Crickhowell,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
615326,Oakfield Drive Crickhowell,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
615326,Oakfield Drive Crickhowell,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
615326,Oakfield Drive Crickhowell,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
615326,Oakfield Drive Crickhowell,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
615326,Oakfield Drive Crickhowell,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
615326,Oakfield Drive Crickhowell,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
615326,Oakfield Drive Crickhowell,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
615326,Oakfield Drive Crickhowell,2023-06-10T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
615326,Oakfield Drive Crickhowell,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
615326,Oakfield Drive Crickhowell,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
615326,Oakfield Drive Crickhowell,2023-06-10T02:10:00.000+00:00,transformer,,Temperature,C,28.0
615326,Oakfield Drive Crickhowell,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
615326,Oakfield Drive Crickhowell,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
615326,Oakfield Drive Crickhowell,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
615326,Oakfield Drive Crickhowell,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
615326,Oakfield Drive Crickhowell,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
615326,Oakfield Drive Crickhowell,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
615326,Oakfield Drive Crickhowell,2023-06-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
615326,Oakfield Drive Crickhowell,2023-06-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
615326,Oakfield Drive Crickhowell,2023-06-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
615326,Oakfield Drive Crickhowell,2023-06-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.46
615326,Oakfield Drive Crickhowell,2023-06-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.52
615326,Oakfield Drive Crickhowell,2023-06-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,25.39
615326,Oakfield Drive Crickhowell,2023-06-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
615326,Oakfield Drive Crickhowell,2023-06-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
615326,Oakfield Drive Crickhowell,2023-06-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
615326,Oakfield Drive Crickhowell,2023-06-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
615326,Oakfield Drive Crickhowell,2023-06-10T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-10T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-10T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.95
615326,Oakfield Drive Crickhowell,2023-06-10T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.11
615326,Oakfield Drive Crickhowell,2023-06-10T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.91
615326,Oakfield Drive Crickhowell,2023-06-10T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.63
615326,Oakfield Drive Crickhowell,2023-06-10T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,6.6
615326,Oakfield Drive Crickhowell,2023-06-10T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
615326,Oakfield Drive Crickhowell,2023-06-10T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-10T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.5
615326,Oakfield Drive Crickhowell,2023-06-10T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-10T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-10T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
615326,Oakfield Drive Crickhowell,2023-06-10T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.2
615326,Oakfield Drive Crickhowell,2023-06-10T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.07
615326,Oakfield Drive Crickhowell,2023-06-10T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.66
615326,Oakfield Drive Crickhowell,2023-06-10T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
615326,Oakfield Drive Crickhowell,2023-06-10T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
615326,Oakfield Drive Crickhowell,2023-06-10T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-10T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.7
615326,Oakfield Drive Crickhowell,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
615326,Oakfield Drive Crickhowell,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
615326,Oakfield Drive Crickhowell,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
615326,Oakfield Drive Crickhowell,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.42
615326,Oakfield Drive Crickhowell,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.69
615326,Oakfield Drive Crickhowell,2023-06-10T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
615326,Oakfield Drive Crickhowell,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
615326,Oakfield Drive Crickhowell,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.3
615326,Oakfield Drive Crickhowell,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.2
615326,Oakfield Drive Crickhowell,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.83
615326,Oakfield Drive Crickhowell,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
615326,Oakfield Drive Crickhowell,2023-06-10T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
615326,Oakfield Drive Crickhowell,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
615326,Oakfield Drive Crickhowell,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
615326,Oakfield Drive Crickhowell,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
615326,Oakfield Drive Crickhowell,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
615326,Oakfield Drive Crickhowell,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
615326,Oakfield Drive Crickhowell,2023-06-10T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
615326,Oakfield Drive Crickhowell,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
615326,Oakfield Drive Crickhowell,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
615326,Oakfield Drive Crickhowell,2023-06-10T02:00:00.000+00:00,transformer,,Temperature,C,28.1
615326,Oakfield Drive Crickhowell,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
615326,Oakfield Drive Crickhowell,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
615326,Oakfield Drive Crickhowell,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
615326,Oakfield Drive Crickhowell,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
615326,Oakfield Drive Crickhowell,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
615326,Oakfield Drive Crickhowell,2023-06-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
615326,Oakfield Drive Crickhowell,2023-06-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
615326,Oakfield Drive Crickhowell,2023-06-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
615326,Oakfield Drive Crickhowell,2023-06-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.1
615326,Oakfield Drive Crickhowell,2023-06-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.5
615326,Oakfield Drive Crickhowell,2023-06-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.66
615326,Oakfield Drive Crickhowell,2023-06-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
615326,Oakfield Drive Crickhowell,2023-06-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
615326,Oakfield Drive Crickhowell,2023-06-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
615326,Oakfield Drive Crickhowell,2023-06-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
615326,Oakfield Drive Crickhowell,2023-06-10T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-10T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-10T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-10T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.93
615326,Oakfield Drive Crickhowell,2023-06-10T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.82
615326,Oakfield Drive Crickhowell,2023-06-10T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.69
615326,Oakfield Drive Crickhowell,2023-06-10T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,7.2
615326,Oakfield Drive Crickhowell,2023-06-10T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.0
615326,Oakfield Drive Crickhowell,2023-06-10T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-10T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.6
615326,Oakfield Drive Crickhowell,2023-06-10T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-10T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
615326,Oakfield Drive Crickhowell,2023-06-10T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
615326,Oakfield Drive Crickhowell,2023-06-10T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.39
615326,Oakfield Drive Crickhowell,2023-06-10T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.86
615326,Oakfield Drive Crickhowell,2023-06-10T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.78
615326,Oakfield Drive Crickhowell,2023-06-10T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-10T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
615326,Oakfield Drive Crickhowell,2023-06-10T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-10T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.3
615326,Oakfield Drive Crickhowell,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
615326,Oakfield Drive Crickhowell,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
615326,Oakfield Drive Crickhowell,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
615326,Oakfield Drive Crickhowell,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.89
615326,Oakfield Drive Crickhowell,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.79
615326,Oakfield Drive Crickhowell,2023-06-10T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
615326,Oakfield Drive Crickhowell,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
615326,Oakfield Drive Crickhowell,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.6
615326,Oakfield Drive Crickhowell,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
615326,Oakfield Drive Crickhowell,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.07
615326,Oakfield Drive Crickhowell,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.55
615326,Oakfield Drive Crickhowell,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.7
615326,Oakfield Drive Crickhowell,2023-06-10T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
615326,Oakfield Drive Crickhowell,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
615326,Oakfield Drive Crickhowell,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
615326,Oakfield Drive Crickhowell,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
615326,Oakfield Drive Crickhowell,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
615326,Oakfield Drive Crickhowell,2023-06-10T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
615326,Oakfield Drive Crickhowell,2023-06-10T01:50:00.000+00:00,transformer,,Temperature,C,28.1
615326,Oakfield Drive Crickhowell,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
615326,Oakfield Drive Crickhowell,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
615326,Oakfield Drive Crickhowell,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
615326,Oakfield Drive Crickhowell,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
615326,Oakfield Drive Crickhowell,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
615326,Oakfield Drive Crickhowell,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
615326,Oakfield Drive Crickhowell,2023-06-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
615326,Oakfield Drive Crickhowell,2023-06-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
615326,Oakfield Drive Crickhowell,2023-06-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
615326,Oakfield Drive Crickhowell,2023-06-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.63
615326,Oakfield Drive Crickhowell,2023-06-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.76
615326,Oakfield Drive Crickhowell,2023-06-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.45
615326,Oakfield Drive Crickhowell,2023-06-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
615326,Oakfield Drive Crickhowell,2023-06-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
615326,Oakfield Drive Crickhowell,2023-06-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
615326,Oakfield Drive Crickhowell,2023-06-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
615326,Oakfield Drive Crickhowell,2023-06-10T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-10T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-10T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-10T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.9
615326,Oakfield Drive Crickhowell,2023-06-10T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.89
615326,Oakfield Drive Crickhowell,2023-06-10T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.58
615326,Oakfield Drive Crickhowell,2023-06-10T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,6.9
615326,Oakfield Drive Crickhowell,2023-06-10T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.2
615326,Oakfield Drive Crickhowell,2023-06-10T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-10T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.2
615326,Oakfield Drive Crickhowell,2023-06-10T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-10T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
615326,Oakfield Drive Crickhowell,2023-06-10T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
615326,Oakfield Drive Crickhowell,2023-06-10T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.36
615326,Oakfield Drive Crickhowell,2023-06-10T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.98
615326,Oakfield Drive Crickhowell,2023-06-10T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.81
615326,Oakfield Drive Crickhowell,2023-06-10T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-10T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
615326,Oakfield Drive Crickhowell,2023-06-10T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-10T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.5
615326,Oakfield Drive Crickhowell,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
615326,Oakfield Drive Crickhowell,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
615326,Oakfield Drive Crickhowell,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
615326,Oakfield Drive Crickhowell,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.48
615326,Oakfield Drive Crickhowell,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.18
615326,Oakfield Drive Crickhowell,2023-06-10T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
615326,Oakfield Drive Crickhowell,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
615326,Oakfield Drive Crickhowell,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.6
