Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
615326,Oakfield Drive Crickhowell,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
615326,Oakfield Drive Crickhowell,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
615326,Oakfield Drive Crickhowell,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.73
615326,Oakfield Drive Crickhowell,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.49
615326,Oakfield Drive Crickhowell,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
615326,Oakfield Drive Crickhowell,2023-06-10T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
615326,Oakfield Drive Crickhowell,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
615326,Oakfield Drive Crickhowell,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
615326,Oakfield Drive Crickhowell,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
615326,Oakfield Drive Crickhowell,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
615326,Oakfield Drive Crickhowell,2023-06-10T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
615326,Oakfield Drive Crickhowell,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
615326,Oakfield Drive Crickhowell,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
615326,Oakfield Drive Crickhowell,2023-06-10T01:40:00.000+00:00,transformer,,Temperature,C,28.2
615326,Oakfield Drive Crickhowell,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
615326,Oakfield Drive Crickhowell,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
615326,Oakfield Drive Crickhowell,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
615326,Oakfield Drive Crickhowell,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
615326,Oakfield Drive Crickhowell,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
615326,Oakfield Drive Crickhowell,2023-06-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
615326,Oakfield Drive Crickhowell,2023-06-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
615326,Oakfield Drive Crickhowell,2023-06-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
615326,Oakfield Drive Crickhowell,2023-06-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.37
615326,Oakfield Drive Crickhowell,2023-06-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.79
615326,Oakfield Drive Crickhowell,2023-06-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,23.41
615326,Oakfield Drive Crickhowell,2023-06-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
615326,Oakfield Drive Crickhowell,2023-06-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
615326,Oakfield Drive Crickhowell,2023-06-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
615326,Oakfield Drive Crickhowell,2023-06-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
615326,Oakfield Drive Crickhowell,2023-06-10T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-10T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-10T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-10T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.1
615326,Oakfield Drive Crickhowell,2023-06-10T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.04
615326,Oakfield Drive Crickhowell,2023-06-10T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.43
615326,Oakfield Drive Crickhowell,2023-06-10T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,7.0
615326,Oakfield Drive Crickhowell,2023-06-10T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.9
615326,Oakfield Drive Crickhowell,2023-06-10T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-10T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.1
615326,Oakfield Drive Crickhowell,2023-06-10T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-10T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
615326,Oakfield Drive Crickhowell,2023-06-10T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
615326,Oakfield Drive Crickhowell,2023-06-10T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.49
615326,Oakfield Drive Crickhowell,2023-06-10T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.8
615326,Oakfield Drive Crickhowell,2023-06-10T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.78
615326,Oakfield Drive Crickhowell,2023-06-10T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-10T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
615326,Oakfield Drive Crickhowell,2023-06-10T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-10T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
615326,Oakfield Drive Crickhowell,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
615326,Oakfield Drive Crickhowell,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
615326,Oakfield Drive Crickhowell,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
615326,Oakfield Drive Crickhowell,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
615326,Oakfield Drive Crickhowell,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.05
615326,Oakfield Drive Crickhowell,2023-06-10T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
615326,Oakfield Drive Crickhowell,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.4
615326,Oakfield Drive Crickhowell,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
615326,Oakfield Drive Crickhowell,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
615326,Oakfield Drive Crickhowell,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.9
615326,Oakfield Drive Crickhowell,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.75
615326,Oakfield Drive Crickhowell,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
615326,Oakfield Drive Crickhowell,2023-06-10T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
615326,Oakfield Drive Crickhowell,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
615326,Oakfield Drive Crickhowell,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
615326,Oakfield Drive Crickhowell,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.48
615326,Oakfield Drive Crickhowell,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
615326,Oakfield Drive Crickhowell,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
615326,Oakfield Drive Crickhowell,2023-06-10T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
615326,Oakfield Drive Crickhowell,2023-06-10T01:30:00.000+00:00,transformer,,Temperature,C,28.3
615326,Oakfield Drive Crickhowell,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
615326,Oakfield Drive Crickhowell,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
615326,Oakfield Drive Crickhowell,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
615326,Oakfield Drive Crickhowell,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
615326,Oakfield Drive Crickhowell,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
615326,Oakfield Drive Crickhowell,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
615326,Oakfield Drive Crickhowell,2023-06-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
615326,Oakfield Drive Crickhowell,2023-06-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
615326,Oakfield Drive Crickhowell,2023-06-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
615326,Oakfield Drive Crickhowell,2023-06-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.26
615326,Oakfield Drive Crickhowell,2023-06-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.6
615326,Oakfield Drive Crickhowell,2023-06-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,22.18
615326,Oakfield Drive Crickhowell,2023-06-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
615326,Oakfield Drive Crickhowell,2023-06-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
615326,Oakfield Drive Crickhowell,2023-06-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
615326,Oakfield Drive Crickhowell,2023-06-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
615326,Oakfield Drive Crickhowell,2023-06-10T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-10T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-10T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-10T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.11
615326,Oakfield Drive Crickhowell,2023-06-10T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.1
615326,Oakfield Drive Crickhowell,2023-06-10T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.85
615326,Oakfield Drive Crickhowell,2023-06-10T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,8.0
615326,Oakfield Drive Crickhowell,2023-06-10T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.8
615326,Oakfield Drive Crickhowell,2023-06-10T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-10T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-10T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-10T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
615326,Oakfield Drive Crickhowell,2023-06-10T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-10T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.29
615326,Oakfield Drive Crickhowell,2023-06-10T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.85
615326,Oakfield Drive Crickhowell,2023-06-10T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.29
615326,Oakfield Drive Crickhowell,2023-06-10T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
615326,Oakfield Drive Crickhowell,2023-06-10T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
615326,Oakfield Drive Crickhowell,2023-06-10T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-10T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
615326,Oakfield Drive Crickhowell,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
615326,Oakfield Drive Crickhowell,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.12
615326,Oakfield Drive Crickhowell,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.34
615326,Oakfield Drive Crickhowell,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.85
615326,Oakfield Drive Crickhowell,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.4
615326,Oakfield Drive Crickhowell,2023-06-10T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
615326,Oakfield Drive Crickhowell,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
615326,Oakfield Drive Crickhowell,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
615326,Oakfield Drive Crickhowell,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
615326,Oakfield Drive Crickhowell,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.46
615326,Oakfield Drive Crickhowell,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.8
615326,Oakfield Drive Crickhowell,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.21
615326,Oakfield Drive Crickhowell,2023-06-10T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
615326,Oakfield Drive Crickhowell,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
615326,Oakfield Drive Crickhowell,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
615326,Oakfield Drive Crickhowell,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
615326,Oakfield Drive Crickhowell,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
615326,Oakfield Drive Crickhowell,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
615326,Oakfield Drive Crickhowell,2023-06-10T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
615326,Oakfield Drive Crickhowell,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
615326,Oakfield Drive Crickhowell,2023-06-10T01:20:00.000+00:00,transformer,,Temperature,C,28.3
615326,Oakfield Drive Crickhowell,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
615326,Oakfield Drive Crickhowell,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
615326,Oakfield Drive Crickhowell,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
615326,Oakfield Drive Crickhowell,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
615326,Oakfield Drive Crickhowell,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
615326,Oakfield Drive Crickhowell,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
615326,Oakfield Drive Crickhowell,2023-06-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
615326,Oakfield Drive Crickhowell,2023-06-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
615326,Oakfield Drive Crickhowell,2023-06-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
615326,Oakfield Drive Crickhowell,2023-06-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.77
615326,Oakfield Drive Crickhowell,2023-06-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.85
615326,Oakfield Drive Crickhowell,2023-06-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.48
615326,Oakfield Drive Crickhowell,2023-06-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
615326,Oakfield Drive Crickhowell,2023-06-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
615326,Oakfield Drive Crickhowell,2023-06-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
615326,Oakfield Drive Crickhowell,2023-06-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
615326,Oakfield Drive Crickhowell,2023-06-10T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-10T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-10T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-10T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.09
615326,Oakfield Drive Crickhowell,2023-06-10T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.82
615326,Oakfield Drive Crickhowell,2023-06-10T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.65
615326,Oakfield Drive Crickhowell,2023-06-10T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,7.7
615326,Oakfield Drive Crickhowell,2023-06-10T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
615326,Oakfield Drive Crickhowell,2023-06-10T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-10T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-10T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-10T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
615326,Oakfield Drive Crickhowell,2023-06-10T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
615326,Oakfield Drive Crickhowell,2023-06-10T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.21
615326,Oakfield Drive Crickhowell,2023-06-10T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.97
615326,Oakfield Drive Crickhowell,2023-06-10T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.73
615326,Oakfield Drive Crickhowell,2023-06-10T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-10T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
615326,Oakfield Drive Crickhowell,2023-06-10T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-10T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
615326,Oakfield Drive Crickhowell,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
615326,Oakfield Drive Crickhowell,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
615326,Oakfield Drive Crickhowell,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
615326,Oakfield Drive Crickhowell,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.15
615326,Oakfield Drive Crickhowell,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.49
615326,Oakfield Drive Crickhowell,2023-06-10T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
615326,Oakfield Drive Crickhowell,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
615326,Oakfield Drive Crickhowell,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.75
615326,Oakfield Drive Crickhowell,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.65
615326,Oakfield Drive Crickhowell,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.21
615326,Oakfield Drive Crickhowell,2023-06-10T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
615326,Oakfield Drive Crickhowell,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
615326,Oakfield Drive Crickhowell,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
615326,Oakfield Drive Crickhowell,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
615326,Oakfield Drive Crickhowell,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
615326,Oakfield Drive Crickhowell,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
615326,Oakfield Drive Crickhowell,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
615326,Oakfield Drive Crickhowell,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
615326,Oakfield Drive Crickhowell,2023-06-10T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
615326,Oakfield Drive Crickhowell,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
615326,Oakfield Drive Crickhowell,2023-06-10T01:10:00.000+00:00,transformer,,Temperature,C,28.4
615326,Oakfield Drive Crickhowell,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
615326,Oakfield Drive Crickhowell,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
615326,Oakfield Drive Crickhowell,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
615326,Oakfield Drive Crickhowell,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
615326,Oakfield Drive Crickhowell,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
615326,Oakfield Drive Crickhowell,2023-06-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
615326,Oakfield Drive Crickhowell,2023-06-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
615326,Oakfield Drive Crickhowell,2023-06-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
615326,Oakfield Drive Crickhowell,2023-06-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.98
615326,Oakfield Drive Crickhowell,2023-06-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.78
615326,Oakfield Drive Crickhowell,2023-06-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.91
615326,Oakfield Drive Crickhowell,2023-06-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
615326,Oakfield Drive Crickhowell,2023-06-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
615326,Oakfield Drive Crickhowell,2023-06-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
615326,Oakfield Drive Crickhowell,2023-06-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
615326,Oakfield Drive Crickhowell,2023-06-10T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-10T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.95
615326,Oakfield Drive Crickhowell,2023-06-10T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-10T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.07
615326,Oakfield Drive Crickhowell,2023-06-10T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.78
615326,Oakfield Drive Crickhowell,2023-06-10T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.68
615326,Oakfield Drive Crickhowell,2023-06-10T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,7.7
615326,Oakfield Drive Crickhowell,2023-06-10T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
615326,Oakfield Drive Crickhowell,2023-06-10T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-10T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.6
615326,Oakfield Drive Crickhowell,2023-06-10T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-10T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-10T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
615326,Oakfield Drive Crickhowell,2023-06-10T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.25
615326,Oakfield Drive Crickhowell,2023-06-10T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.24
615326,Oakfield Drive Crickhowell,2023-06-10T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.35
615326,Oakfield Drive Crickhowell,2023-06-10T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
615326,Oakfield Drive Crickhowell,2023-06-10T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
615326,Oakfield Drive Crickhowell,2023-06-10T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-10T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.0
615326,Oakfield Drive Crickhowell,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
615326,Oakfield Drive Crickhowell,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
615326,Oakfield Drive Crickhowell,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
615326,Oakfield Drive Crickhowell,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.3
615326,Oakfield Drive Crickhowell,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.1
615326,Oakfield Drive Crickhowell,2023-06-10T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
615326,Oakfield Drive Crickhowell,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
615326,Oakfield Drive Crickhowell,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
615326,Oakfield Drive Crickhowell,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.19
615326,Oakfield Drive Crickhowell,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.48
615326,Oakfield Drive Crickhowell,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
615326,Oakfield Drive Crickhowell,2023-06-10T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
615326,Oakfield Drive Crickhowell,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
615326,Oakfield Drive Crickhowell,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
615326,Oakfield Drive Crickhowell,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
615326,Oakfield Drive Crickhowell,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
615326,Oakfield Drive Crickhowell,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
615326,Oakfield Drive Crickhowell,2023-06-10T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
615326,Oakfield Drive Crickhowell,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
615326,Oakfield Drive Crickhowell,2023-06-10T01:00:00.000+00:00,transformer,,Temperature,C,28.4
615326,Oakfield Drive Crickhowell,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
615326,Oakfield Drive Crickhowell,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
615326,Oakfield Drive Crickhowell,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
615326,Oakfield Drive Crickhowell,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
615326,Oakfield Drive Crickhowell,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
615326,Oakfield Drive Crickhowell,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
615326,Oakfield Drive Crickhowell,2023-06-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
615326,Oakfield Drive Crickhowell,2023-06-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
615326,Oakfield Drive Crickhowell,2023-06-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
615326,Oakfield Drive Crickhowell,2023-06-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.83
615326,Oakfield Drive Crickhowell,2023-06-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.97
615326,Oakfield Drive Crickhowell,2023-06-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.98
615326,Oakfield Drive Crickhowell,2023-06-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
615326,Oakfield Drive Crickhowell,2023-06-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
615326,Oakfield Drive Crickhowell,2023-06-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
615326,Oakfield Drive Crickhowell,2023-06-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
615326,Oakfield Drive Crickhowell,2023-06-10T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-10T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-10T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-10T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.06
615326,Oakfield Drive Crickhowell,2023-06-10T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.98
615326,Oakfield Drive Crickhowell,2023-06-10T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.52
615326,Oakfield Drive Crickhowell,2023-06-10T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,7.5
615326,Oakfield Drive Crickhowell,2023-06-10T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.5
615326,Oakfield Drive Crickhowell,2023-06-10T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-10T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.1
615326,Oakfield Drive Crickhowell,2023-06-10T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-10T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
615326,Oakfield Drive Crickhowell,2023-06-10T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
615326,Oakfield Drive Crickhowell,2023-06-10T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.94
615326,Oakfield Drive Crickhowell,2023-06-10T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.3
615326,Oakfield Drive Crickhowell,2023-06-10T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.82
615326,Oakfield Drive Crickhowell,2023-06-10T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
615326,Oakfield Drive Crickhowell,2023-06-10T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-10T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-10T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.0
615326,Oakfield Drive Crickhowell,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
615326,Oakfield Drive Crickhowell,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
615326,Oakfield Drive Crickhowell,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
615326,Oakfield Drive Crickhowell,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.24
615326,Oakfield Drive Crickhowell,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.31
615326,Oakfield Drive Crickhowell,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.27
615326,Oakfield Drive Crickhowell,2023-06-10T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
615326,Oakfield Drive Crickhowell,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
615326,Oakfield Drive Crickhowell,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
615326,Oakfield Drive Crickhowell,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.42
615326,Oakfield Drive Crickhowell,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.61
615326,Oakfield Drive Crickhowell,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.08
615326,Oakfield Drive Crickhowell,2023-06-10T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
615326,Oakfield Drive Crickhowell,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
615326,Oakfield Drive Crickhowell,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
615326,Oakfield Drive Crickhowell,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
615326,Oakfield Drive Crickhowell,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
615326,Oakfield Drive Crickhowell,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
615326,Oakfield Drive Crickhowell,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
615326,Oakfield Drive Crickhowell,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
615326,Oakfield Drive Crickhowell,2023-06-10T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
615326,Oakfield Drive Crickhowell,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
615326,Oakfield Drive Crickhowell,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
615326,Oakfield Drive Crickhowell,2023-06-10T00:50:00.000+00:00,transformer,,Temperature,C,28.5
615326,Oakfield Drive Crickhowell,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
615326,Oakfield Drive Crickhowell,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
615326,Oakfield Drive Crickhowell,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
615326,Oakfield Drive Crickhowell,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
615326,Oakfield Drive Crickhowell,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
615326,Oakfield Drive Crickhowell,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
615326,Oakfield Drive Crickhowell,2023-06-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
615326,Oakfield Drive Crickhowell,2023-06-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
615326,Oakfield Drive Crickhowell,2023-06-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
615326,Oakfield Drive Crickhowell,2023-06-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.42
615326,Oakfield Drive Crickhowell,2023-06-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.12
615326,Oakfield Drive Crickhowell,2023-06-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.38
615326,Oakfield Drive Crickhowell,2023-06-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
615326,Oakfield Drive Crickhowell,2023-06-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
615326,Oakfield Drive Crickhowell,2023-06-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
615326,Oakfield Drive Crickhowell,2023-06-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
615326,Oakfield Drive Crickhowell,2023-06-10T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-10T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.01
615326,Oakfield Drive Crickhowell,2023-06-10T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-10T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.92
615326,Oakfield Drive Crickhowell,2023-06-10T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.97
615326,Oakfield Drive Crickhowell,2023-06-10T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.83
615326,Oakfield Drive Crickhowell,2023-06-10T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,8.4
615326,Oakfield Drive Crickhowell,2023-06-10T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.4
615326,Oakfield Drive Crickhowell,2023-06-10T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-10T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-10T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-10T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
615326,Oakfield Drive Crickhowell,2023-06-10T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
615326,Oakfield Drive Crickhowell,2023-06-10T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.07
615326,Oakfield Drive Crickhowell,2023-06-10T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.08
615326,Oakfield Drive Crickhowell,2023-06-10T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.99
615326,Oakfield Drive Crickhowell,2023-06-10T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
615326,Oakfield Drive Crickhowell,2023-06-10T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-10T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-10T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.2
615326,Oakfield Drive Crickhowell,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
615326,Oakfield Drive Crickhowell,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
615326,Oakfield Drive Crickhowell,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.24
615326,Oakfield Drive Crickhowell,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.21
615326,Oakfield Drive Crickhowell,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.26
615326,Oakfield Drive Crickhowell,2023-06-10T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
615326,Oakfield Drive Crickhowell,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
615326,Oakfield Drive Crickhowell,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
615326,Oakfield Drive Crickhowell,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
615326,Oakfield Drive Crickhowell,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
615326,Oakfield Drive Crickhowell,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.63
615326,Oakfield Drive Crickhowell,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.67
615326,Oakfield Drive Crickhowell,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
615326,Oakfield Drive Crickhowell,2023-06-10T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
615326,Oakfield Drive Crickhowell,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
615326,Oakfield Drive Crickhowell,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
615326,Oakfield Drive Crickhowell,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
615326,Oakfield Drive Crickhowell,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
615326,Oakfield Drive Crickhowell,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
615326,Oakfield Drive Crickhowell,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
615326,Oakfield Drive Crickhowell,2023-06-10T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
615326,Oakfield Drive Crickhowell,2023-06-10T00:40:00.000+00:00,transformer,,Temperature,C,28.5
615326,Oakfield Drive Crickhowell,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
615326,Oakfield Drive Crickhowell,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
615326,Oakfield Drive Crickhowell,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
615326,Oakfield Drive Crickhowell,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
615326,Oakfield Drive Crickhowell,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
615326,Oakfield Drive Crickhowell,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
615326,Oakfield Drive Crickhowell,2023-06-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
615326,Oakfield Drive Crickhowell,2023-06-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
615326,Oakfield Drive Crickhowell,2023-06-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
615326,Oakfield Drive Crickhowell,2023-06-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.46
615326,Oakfield Drive Crickhowell,2023-06-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.25
615326,Oakfield Drive Crickhowell,2023-06-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.64
615326,Oakfield Drive Crickhowell,2023-06-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
615326,Oakfield Drive Crickhowell,2023-06-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
615326,Oakfield Drive Crickhowell,2023-06-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
615326,Oakfield Drive Crickhowell,2023-06-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
615326,Oakfield Drive Crickhowell,2023-06-10T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-10T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-10T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-10T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.05
615326,Oakfield Drive Crickhowell,2023-06-10T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.02
615326,Oakfield Drive Crickhowell,2023-06-10T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.0
615326,Oakfield Drive Crickhowell,2023-06-10T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,8.4
615326,Oakfield Drive Crickhowell,2023-06-10T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.9
615326,Oakfield Drive Crickhowell,2023-06-10T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-10T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-10T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-10T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
615326,Oakfield Drive Crickhowell,2023-06-10T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
615326,Oakfield Drive Crickhowell,2023-06-10T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.61
615326,Oakfield Drive Crickhowell,2023-06-10T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.13
615326,Oakfield Drive Crickhowell,2023-06-10T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.01
615326,Oakfield Drive Crickhowell,2023-06-10T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-10T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-10T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-10T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.3
615326,Oakfield Drive Crickhowell,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
615326,Oakfield Drive Crickhowell,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.17
615326,Oakfield Drive Crickhowell,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.86
615326,Oakfield Drive Crickhowell,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.47
615326,Oakfield Drive Crickhowell,2023-06-10T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
615326,Oakfield Drive Crickhowell,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
615326,Oakfield Drive Crickhowell,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.0
615326,Oakfield Drive Crickhowell,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
615326,Oakfield Drive Crickhowell,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.59
615326,Oakfield Drive Crickhowell,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.96
