Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
615326,Oakfield Drive Crickhowell,2023-06-10T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
615326,Oakfield Drive Crickhowell,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
615326,Oakfield Drive Crickhowell,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
615326,Oakfield Drive Crickhowell,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
615326,Oakfield Drive Crickhowell,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.6
615326,Oakfield Drive Crickhowell,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
615326,Oakfield Drive Crickhowell,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
615326,Oakfield Drive Crickhowell,2023-06-10T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
615326,Oakfield Drive Crickhowell,2023-06-10T00:30:00.000+00:00,transformer,,Temperature,C,28.5
615326,Oakfield Drive Crickhowell,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
615326,Oakfield Drive Crickhowell,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
615326,Oakfield Drive Crickhowell,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
615326,Oakfield Drive Crickhowell,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
615326,Oakfield Drive Crickhowell,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
615326,Oakfield Drive Crickhowell,2023-06-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
615326,Oakfield Drive Crickhowell,2023-06-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
615326,Oakfield Drive Crickhowell,2023-06-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
615326,Oakfield Drive Crickhowell,2023-06-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.02
615326,Oakfield Drive Crickhowell,2023-06-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.58
615326,Oakfield Drive Crickhowell,2023-06-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.41
615326,Oakfield Drive Crickhowell,2023-06-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
615326,Oakfield Drive Crickhowell,2023-06-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
615326,Oakfield Drive Crickhowell,2023-06-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
615326,Oakfield Drive Crickhowell,2023-06-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
615326,Oakfield Drive Crickhowell,2023-06-10T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-10T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
615326,Oakfield Drive Crickhowell,2023-06-10T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-10T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.28
615326,Oakfield Drive Crickhowell,2023-06-10T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.85
615326,Oakfield Drive Crickhowell,2023-06-10T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.24
615326,Oakfield Drive Crickhowell,2023-06-10T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-10T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.5
615326,Oakfield Drive Crickhowell,2023-06-10T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.4
615326,Oakfield Drive Crickhowell,2023-06-10T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-10T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-10T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-10T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
615326,Oakfield Drive Crickhowell,2023-06-10T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.75
615326,Oakfield Drive Crickhowell,2023-06-10T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.55
615326,Oakfield Drive Crickhowell,2023-06-10T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.94
615326,Oakfield Drive Crickhowell,2023-06-10T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-10T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.3
615326,Oakfield Drive Crickhowell,2023-06-10T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-10T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.9
615326,Oakfield Drive Crickhowell,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
615326,Oakfield Drive Crickhowell,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
615326,Oakfield Drive Crickhowell,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
615326,Oakfield Drive Crickhowell,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.16
615326,Oakfield Drive Crickhowell,2023-06-10T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
615326,Oakfield Drive Crickhowell,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
615326,Oakfield Drive Crickhowell,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.83
615326,Oakfield Drive Crickhowell,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.78
615326,Oakfield Drive Crickhowell,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
615326,Oakfield Drive Crickhowell,2023-06-10T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
615326,Oakfield Drive Crickhowell,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
615326,Oakfield Drive Crickhowell,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
615326,Oakfield Drive Crickhowell,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
615326,Oakfield Drive Crickhowell,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
615326,Oakfield Drive Crickhowell,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
615326,Oakfield Drive Crickhowell,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
615326,Oakfield Drive Crickhowell,2023-06-10T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
615326,Oakfield Drive Crickhowell,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
615326,Oakfield Drive Crickhowell,2023-06-10T00:20:00.000+00:00,transformer,,Temperature,C,28.6
615326,Oakfield Drive Crickhowell,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
615326,Oakfield Drive Crickhowell,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
615326,Oakfield Drive Crickhowell,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
615326,Oakfield Drive Crickhowell,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
615326,Oakfield Drive Crickhowell,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
615326,Oakfield Drive Crickhowell,2023-06-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
615326,Oakfield Drive Crickhowell,2023-06-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
615326,Oakfield Drive Crickhowell,2023-06-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
615326,Oakfield Drive Crickhowell,2023-06-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,23.29
615326,Oakfield Drive Crickhowell,2023-06-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.39
615326,Oakfield Drive Crickhowell,2023-06-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.43
615326,Oakfield Drive Crickhowell,2023-06-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
615326,Oakfield Drive Crickhowell,2023-06-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
615326,Oakfield Drive Crickhowell,2023-06-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
615326,Oakfield Drive Crickhowell,2023-06-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
615326,Oakfield Drive Crickhowell,2023-06-10T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-10T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-10T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-10T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.16
615326,Oakfield Drive Crickhowell,2023-06-10T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.13
615326,Oakfield Drive Crickhowell,2023-06-10T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.92
615326,Oakfield Drive Crickhowell,2023-06-10T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.3
615326,Oakfield Drive Crickhowell,2023-06-10T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.0
615326,Oakfield Drive Crickhowell,2023-06-10T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-10T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-10T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-10T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-10T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
615326,Oakfield Drive Crickhowell,2023-06-10T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.32
615326,Oakfield Drive Crickhowell,2023-06-10T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.54
615326,Oakfield Drive Crickhowell,2023-06-10T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.53
615326,Oakfield Drive Crickhowell,2023-06-10T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-10T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.1
615326,Oakfield Drive Crickhowell,2023-06-10T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
615326,Oakfield Drive Crickhowell,2023-06-10T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.6
615326,Oakfield Drive Crickhowell,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
615326,Oakfield Drive Crickhowell,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
615326,Oakfield Drive Crickhowell,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
615326,Oakfield Drive Crickhowell,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
615326,Oakfield Drive Crickhowell,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.78
615326,Oakfield Drive Crickhowell,2023-06-10T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
615326,Oakfield Drive Crickhowell,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
615326,Oakfield Drive Crickhowell,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
615326,Oakfield Drive Crickhowell,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.21
615326,Oakfield Drive Crickhowell,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.78
615326,Oakfield Drive Crickhowell,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
615326,Oakfield Drive Crickhowell,2023-06-10T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
615326,Oakfield Drive Crickhowell,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
615326,Oakfield Drive Crickhowell,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
615326,Oakfield Drive Crickhowell,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
615326,Oakfield Drive Crickhowell,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
615326,Oakfield Drive Crickhowell,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
615326,Oakfield Drive Crickhowell,2023-06-10T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
615326,Oakfield Drive Crickhowell,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
615326,Oakfield Drive Crickhowell,2023-06-10T00:10:00.000+00:00,transformer,,Temperature,C,28.7
615326,Oakfield Drive Crickhowell,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
615326,Oakfield Drive Crickhowell,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
615326,Oakfield Drive Crickhowell,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
615326,Oakfield Drive Crickhowell,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
615326,Oakfield Drive Crickhowell,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
615326,Oakfield Drive Crickhowell,2023-06-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
615326,Oakfield Drive Crickhowell,2023-06-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
615326,Oakfield Drive Crickhowell,2023-06-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
615326,Oakfield Drive Crickhowell,2023-06-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.02
615326,Oakfield Drive Crickhowell,2023-06-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.32
615326,Oakfield Drive Crickhowell,2023-06-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.96
615326,Oakfield Drive Crickhowell,2023-06-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
615326,Oakfield Drive Crickhowell,2023-06-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
615326,Oakfield Drive Crickhowell,2023-06-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
615326,Oakfield Drive Crickhowell,2023-06-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
615326,Oakfield Drive Crickhowell,2023-06-10T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-10T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-10T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-10T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.29
615326,Oakfield Drive Crickhowell,2023-06-10T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.46
615326,Oakfield Drive Crickhowell,2023-06-10T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.14
615326,Oakfield Drive Crickhowell,2023-06-10T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-10T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.6
615326,Oakfield Drive Crickhowell,2023-06-10T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.1
615326,Oakfield Drive Crickhowell,2023-06-10T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-10T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-10T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-10T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
615326,Oakfield Drive Crickhowell,2023-06-10T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.23
615326,Oakfield Drive Crickhowell,2023-06-10T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.77
615326,Oakfield Drive Crickhowell,2023-06-10T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.3
615326,Oakfield Drive Crickhowell,2023-06-10T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-10T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.4
615326,Oakfield Drive Crickhowell,2023-06-10T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
615326,Oakfield Drive Crickhowell,2023-06-10T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.3
615326,Oakfield Drive Crickhowell,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
615326,Oakfield Drive Crickhowell,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
615326,Oakfield Drive Crickhowell,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
615326,Oakfield Drive Crickhowell,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
615326,Oakfield Drive Crickhowell,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.81
615326,Oakfield Drive Crickhowell,2023-06-10T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
615326,Oakfield Drive Crickhowell,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
615326,Oakfield Drive Crickhowell,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
615326,Oakfield Drive Crickhowell,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.09
615326,Oakfield Drive Crickhowell,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.78
615326,Oakfield Drive Crickhowell,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.13
615326,Oakfield Drive Crickhowell,2023-06-10T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
615326,Oakfield Drive Crickhowell,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
615326,Oakfield Drive Crickhowell,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
615326,Oakfield Drive Crickhowell,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
615326,Oakfield Drive Crickhowell,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.77
615326,Oakfield Drive Crickhowell,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
615326,Oakfield Drive Crickhowell,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
615326,Oakfield Drive Crickhowell,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
615326,Oakfield Drive Crickhowell,2023-06-10T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
615326,Oakfield Drive Crickhowell,2023-06-10T00:00:00.000+00:00,transformer,,Temperature,C,28.8
615326,Oakfield Drive Crickhowell,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
615326,Oakfield Drive Crickhowell,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
615326,Oakfield Drive Crickhowell,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
615326,Oakfield Drive Crickhowell,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
615326,Oakfield Drive Crickhowell,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
615326,Oakfield Drive Crickhowell,2023-06-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
615326,Oakfield Drive Crickhowell,2023-06-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
615326,Oakfield Drive Crickhowell,2023-06-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
615326,Oakfield Drive Crickhowell,2023-06-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.83
615326,Oakfield Drive Crickhowell,2023-06-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.95
615326,Oakfield Drive Crickhowell,2023-06-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.09
615326,Oakfield Drive Crickhowell,2023-06-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
615326,Oakfield Drive Crickhowell,2023-06-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
615326,Oakfield Drive Crickhowell,2023-06-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
615326,Oakfield Drive Crickhowell,2023-06-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
615326,Oakfield Drive Crickhowell,2023-06-12T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-12T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-12T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-12T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.04
615326,Oakfield Drive Crickhowell,2023-06-12T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.0
615326,Oakfield Drive Crickhowell,2023-06-12T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.99
615326,Oakfield Drive Crickhowell,2023-06-12T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-12T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.9
615326,Oakfield Drive Crickhowell,2023-06-12T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-12T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-12T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-12T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-12T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.87
615326,Oakfield Drive Crickhowell,2023-06-12T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.61
615326,Oakfield Drive Crickhowell,2023-06-12T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.8
615326,Oakfield Drive Crickhowell,2023-06-12T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.46
615326,Oakfield Drive Crickhowell,2023-06-12T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-12T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-12T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-12T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
615326,Oakfield Drive Crickhowell,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
615326,Oakfield Drive Crickhowell,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
615326,Oakfield Drive Crickhowell,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
615326,Oakfield Drive Crickhowell,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.81
615326,Oakfield Drive Crickhowell,2023-06-12T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
615326,Oakfield Drive Crickhowell,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.82
615326,Oakfield Drive Crickhowell,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
615326,Oakfield Drive Crickhowell,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.1
615326,Oakfield Drive Crickhowell,2023-06-12T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
615326,Oakfield Drive Crickhowell,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
615326,Oakfield Drive Crickhowell,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
615326,Oakfield Drive Crickhowell,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
615326,Oakfield Drive Crickhowell,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
615326,Oakfield Drive Crickhowell,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
615326,Oakfield Drive Crickhowell,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
615326,Oakfield Drive Crickhowell,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
615326,Oakfield Drive Crickhowell,2023-06-12T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
615326,Oakfield Drive Crickhowell,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
615326,Oakfield Drive Crickhowell,2023-06-12T23:50:00.000+00:00,transformer,,Temperature,C,30.4
615326,Oakfield Drive Crickhowell,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
615326,Oakfield Drive Crickhowell,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
615326,Oakfield Drive Crickhowell,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
615326,Oakfield Drive Crickhowell,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
615326,Oakfield Drive Crickhowell,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
615326,Oakfield Drive Crickhowell,2023-06-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
615326,Oakfield Drive Crickhowell,2023-06-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
615326,Oakfield Drive Crickhowell,2023-06-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
615326,Oakfield Drive Crickhowell,2023-06-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.15
615326,Oakfield Drive Crickhowell,2023-06-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.51
615326,Oakfield Drive Crickhowell,2023-06-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.53
615326,Oakfield Drive Crickhowell,2023-06-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
615326,Oakfield Drive Crickhowell,2023-06-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
615326,Oakfield Drive Crickhowell,2023-06-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
615326,Oakfield Drive Crickhowell,2023-06-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
615326,Oakfield Drive Crickhowell,2023-06-12T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-12T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-12T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-12T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.12
615326,Oakfield Drive Crickhowell,2023-06-12T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.76
615326,Oakfield Drive Crickhowell,2023-06-12T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.76
615326,Oakfield Drive Crickhowell,2023-06-12T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-12T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.1
615326,Oakfield Drive Crickhowell,2023-06-12T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.5
615326,Oakfield Drive Crickhowell,2023-06-12T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-12T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-12T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-12T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.57
615326,Oakfield Drive Crickhowell,2023-06-12T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.6
615326,Oakfield Drive Crickhowell,2023-06-12T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.75
615326,Oakfield Drive Crickhowell,2023-06-12T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.67
615326,Oakfield Drive Crickhowell,2023-06-12T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-12T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-12T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-12T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
615326,Oakfield Drive Crickhowell,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
615326,Oakfield Drive Crickhowell,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
615326,Oakfield Drive Crickhowell,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.65
615326,Oakfield Drive Crickhowell,2023-06-12T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
615326,Oakfield Drive Crickhowell,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
615326,Oakfield Drive Crickhowell,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
615326,Oakfield Drive Crickhowell,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.78
615326,Oakfield Drive Crickhowell,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
615326,Oakfield Drive Crickhowell,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.23
615326,Oakfield Drive Crickhowell,2023-06-12T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
615326,Oakfield Drive Crickhowell,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
615326,Oakfield Drive Crickhowell,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
615326,Oakfield Drive Crickhowell,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
615326,Oakfield Drive Crickhowell,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
615326,Oakfield Drive Crickhowell,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
615326,Oakfield Drive Crickhowell,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
615326,Oakfield Drive Crickhowell,2023-06-12T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
615326,Oakfield Drive Crickhowell,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
615326,Oakfield Drive Crickhowell,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
615326,Oakfield Drive Crickhowell,2023-06-12T23:40:00.000+00:00,transformer,,Temperature,C,30.5
615326,Oakfield Drive Crickhowell,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
615326,Oakfield Drive Crickhowell,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
615326,Oakfield Drive Crickhowell,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
615326,Oakfield Drive Crickhowell,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
615326,Oakfield Drive Crickhowell,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
615326,Oakfield Drive Crickhowell,2023-06-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
615326,Oakfield Drive Crickhowell,2023-06-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
615326,Oakfield Drive Crickhowell,2023-06-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
615326,Oakfield Drive Crickhowell,2023-06-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.54
615326,Oakfield Drive Crickhowell,2023-06-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.97
615326,Oakfield Drive Crickhowell,2023-06-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.97
615326,Oakfield Drive Crickhowell,2023-06-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
615326,Oakfield Drive Crickhowell,2023-06-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
615326,Oakfield Drive Crickhowell,2023-06-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
615326,Oakfield Drive Crickhowell,2023-06-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
615326,Oakfield Drive Crickhowell,2023-06-12T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-12T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-12T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-12T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.97
615326,Oakfield Drive Crickhowell,2023-06-12T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.7
615326,Oakfield Drive Crickhowell,2023-06-12T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.85
615326,Oakfield Drive Crickhowell,2023-06-12T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-12T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
615326,Oakfield Drive Crickhowell,2023-06-12T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.3
615326,Oakfield Drive Crickhowell,2023-06-12T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.4
615326,Oakfield Drive Crickhowell,2023-06-12T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-12T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-12T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.1
615326,Oakfield Drive Crickhowell,2023-06-12T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.71
615326,Oakfield Drive Crickhowell,2023-06-12T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.86
615326,Oakfield Drive Crickhowell,2023-06-12T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.4
615326,Oakfield Drive Crickhowell,2023-06-12T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
615326,Oakfield Drive Crickhowell,2023-06-12T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-12T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-12T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
615326,Oakfield Drive Crickhowell,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
615326,Oakfield Drive Crickhowell,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.02
615326,Oakfield Drive Crickhowell,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
615326,Oakfield Drive Crickhowell,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.8
615326,Oakfield Drive Crickhowell,2023-06-12T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
615326,Oakfield Drive Crickhowell,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
615326,Oakfield Drive Crickhowell,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.57
615326,Oakfield Drive Crickhowell,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
615326,Oakfield Drive Crickhowell,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.49
615326,Oakfield Drive Crickhowell,2023-06-12T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
615326,Oakfield Drive Crickhowell,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
615326,Oakfield Drive Crickhowell,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
615326,Oakfield Drive Crickhowell,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
615326,Oakfield Drive Crickhowell,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
615326,Oakfield Drive Crickhowell,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
615326,Oakfield Drive Crickhowell,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
615326,Oakfield Drive Crickhowell,2023-06-12T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
615326,Oakfield Drive Crickhowell,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
615326,Oakfield Drive Crickhowell,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
615326,Oakfield Drive Crickhowell,2023-06-12T23:30:00.000+00:00,transformer,,Temperature,C,30.6
615326,Oakfield Drive Crickhowell,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
615326,Oakfield Drive Crickhowell,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
615326,Oakfield Drive Crickhowell,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
615326,Oakfield Drive Crickhowell,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
615326,Oakfield Drive Crickhowell,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
615326,Oakfield Drive Crickhowell,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
615326,Oakfield Drive Crickhowell,2023-06-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
615326,Oakfield Drive Crickhowell,2023-06-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
615326,Oakfield Drive Crickhowell,2023-06-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
615326,Oakfield Drive Crickhowell,2023-06-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.22
615326,Oakfield Drive Crickhowell,2023-06-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.66
615326,Oakfield Drive Crickhowell,2023-06-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.49
615326,Oakfield Drive Crickhowell,2023-06-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
615326,Oakfield Drive Crickhowell,2023-06-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
615326,Oakfield Drive Crickhowell,2023-06-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
615326,Oakfield Drive Crickhowell,2023-06-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
615326,Oakfield Drive Crickhowell,2023-06-12T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-12T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-12T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-12T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.03
615326,Oakfield Drive Crickhowell,2023-06-12T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.86
615326,Oakfield Drive Crickhowell,2023-06-12T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.95
615326,Oakfield Drive Crickhowell,2023-06-12T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-12T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
615326,Oakfield Drive Crickhowell,2023-06-12T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-12T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-12T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-12T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-12T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.07
615326,Oakfield Drive Crickhowell,2023-06-12T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.62
615326,Oakfield Drive Crickhowell,2023-06-12T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.01
615326,Oakfield Drive Crickhowell,2023-06-12T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.62
615326,Oakfield Drive Crickhowell,2023-06-12T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-12T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
615326,Oakfield Drive Crickhowell,2023-06-12T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-12T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
615326,Oakfield Drive Crickhowell,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
615326,Oakfield Drive Crickhowell,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
615326,Oakfield Drive Crickhowell,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
615326,Oakfield Drive Crickhowell,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.81
615326,Oakfield Drive Crickhowell,2023-06-12T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
615326,Oakfield Drive Crickhowell,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
615326,Oakfield Drive Crickhowell,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
615326,Oakfield Drive Crickhowell,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.8
615326,Oakfield Drive Crickhowell,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
615326,Oakfield Drive Crickhowell,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
615326,Oakfield Drive Crickhowell,2023-06-12T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
615326,Oakfield Drive Crickhowell,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
615326,Oakfield Drive Crickhowell,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
