Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
615326,Oakfield Drive Crickhowell,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
615326,Oakfield Drive Crickhowell,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
615326,Oakfield Drive Crickhowell,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
615326,Oakfield Drive Crickhowell,2023-06-12T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
615326,Oakfield Drive Crickhowell,2023-06-12T23:20:00.000+00:00,transformer,,Temperature,C,30.7
615326,Oakfield Drive Crickhowell,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
615326,Oakfield Drive Crickhowell,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
615326,Oakfield Drive Crickhowell,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
615326,Oakfield Drive Crickhowell,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
615326,Oakfield Drive Crickhowell,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
615326,Oakfield Drive Crickhowell,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
615326,Oakfield Drive Crickhowell,2023-06-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
615326,Oakfield Drive Crickhowell,2023-06-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
615326,Oakfield Drive Crickhowell,2023-06-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
615326,Oakfield Drive Crickhowell,2023-06-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.89
615326,Oakfield Drive Crickhowell,2023-06-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.11
615326,Oakfield Drive Crickhowell,2023-06-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.98
615326,Oakfield Drive Crickhowell,2023-06-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
615326,Oakfield Drive Crickhowell,2023-06-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
615326,Oakfield Drive Crickhowell,2023-06-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
615326,Oakfield Drive Crickhowell,2023-06-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
615326,Oakfield Drive Crickhowell,2023-06-12T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-12T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-12T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-12T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.19
615326,Oakfield Drive Crickhowell,2023-06-12T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.07
615326,Oakfield Drive Crickhowell,2023-06-12T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.11
615326,Oakfield Drive Crickhowell,2023-06-12T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-12T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.2
615326,Oakfield Drive Crickhowell,2023-06-12T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.7
615326,Oakfield Drive Crickhowell,2023-06-12T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-12T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-12T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-12T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.02
615326,Oakfield Drive Crickhowell,2023-06-12T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.29
615326,Oakfield Drive Crickhowell,2023-06-12T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.07
615326,Oakfield Drive Crickhowell,2023-06-12T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.62
615326,Oakfield Drive Crickhowell,2023-06-12T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-12T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
615326,Oakfield Drive Crickhowell,2023-06-12T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-12T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
615326,Oakfield Drive Crickhowell,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
615326,Oakfield Drive Crickhowell,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.47
615326,Oakfield Drive Crickhowell,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.77
615326,Oakfield Drive Crickhowell,2023-06-12T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
615326,Oakfield Drive Crickhowell,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
615326,Oakfield Drive Crickhowell,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
615326,Oakfield Drive Crickhowell,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
615326,Oakfield Drive Crickhowell,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.76
615326,Oakfield Drive Crickhowell,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
615326,Oakfield Drive Crickhowell,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
615326,Oakfield Drive Crickhowell,2023-06-12T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
615326,Oakfield Drive Crickhowell,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
615326,Oakfield Drive Crickhowell,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.31
615326,Oakfield Drive Crickhowell,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
615326,Oakfield Drive Crickhowell,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
615326,Oakfield Drive Crickhowell,2023-06-12T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
615326,Oakfield Drive Crickhowell,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
615326,Oakfield Drive Crickhowell,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
615326,Oakfield Drive Crickhowell,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
615326,Oakfield Drive Crickhowell,2023-06-12T23:10:00.000+00:00,transformer,,Temperature,C,30.8
615326,Oakfield Drive Crickhowell,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
615326,Oakfield Drive Crickhowell,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
615326,Oakfield Drive Crickhowell,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
615326,Oakfield Drive Crickhowell,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
615326,Oakfield Drive Crickhowell,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
615326,Oakfield Drive Crickhowell,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
615326,Oakfield Drive Crickhowell,2023-06-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
615326,Oakfield Drive Crickhowell,2023-06-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
615326,Oakfield Drive Crickhowell,2023-06-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
615326,Oakfield Drive Crickhowell,2023-06-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.76
615326,Oakfield Drive Crickhowell,2023-06-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.99
615326,Oakfield Drive Crickhowell,2023-06-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.23
615326,Oakfield Drive Crickhowell,2023-06-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
615326,Oakfield Drive Crickhowell,2023-06-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
615326,Oakfield Drive Crickhowell,2023-06-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
615326,Oakfield Drive Crickhowell,2023-06-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
615326,Oakfield Drive Crickhowell,2023-06-12T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-12T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-12T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-12T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.53
615326,Oakfield Drive Crickhowell,2023-06-12T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.21
615326,Oakfield Drive Crickhowell,2023-06-12T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.94
615326,Oakfield Drive Crickhowell,2023-06-12T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,26.0
615326,Oakfield Drive Crickhowell,2023-06-12T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.8
615326,Oakfield Drive Crickhowell,2023-06-12T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.8
615326,Oakfield Drive Crickhowell,2023-06-12T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.2
615326,Oakfield Drive Crickhowell,2023-06-12T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-12T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-12T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
615326,Oakfield Drive Crickhowell,2023-06-12T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.65
615326,Oakfield Drive Crickhowell,2023-06-12T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.84
615326,Oakfield Drive Crickhowell,2023-06-12T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.67
615326,Oakfield Drive Crickhowell,2023-06-12T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
615326,Oakfield Drive Crickhowell,2023-06-12T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-12T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-12T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
615326,Oakfield Drive Crickhowell,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
615326,Oakfield Drive Crickhowell,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
615326,Oakfield Drive Crickhowell,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.58
615326,Oakfield Drive Crickhowell,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.91
615326,Oakfield Drive Crickhowell,2023-06-12T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
615326,Oakfield Drive Crickhowell,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
615326,Oakfield Drive Crickhowell,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.46
615326,Oakfield Drive Crickhowell,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.11
615326,Oakfield Drive Crickhowell,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
615326,Oakfield Drive Crickhowell,2023-06-12T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
615326,Oakfield Drive Crickhowell,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
615326,Oakfield Drive Crickhowell,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
615326,Oakfield Drive Crickhowell,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
615326,Oakfield Drive Crickhowell,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.28
615326,Oakfield Drive Crickhowell,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
615326,Oakfield Drive Crickhowell,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
615326,Oakfield Drive Crickhowell,2023-06-12T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
615326,Oakfield Drive Crickhowell,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-12T23:00:00.000+00:00,transformer,,Temperature,C,30.9
615326,Oakfield Drive Crickhowell,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
615326,Oakfield Drive Crickhowell,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
615326,Oakfield Drive Crickhowell,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
615326,Oakfield Drive Crickhowell,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
615326,Oakfield Drive Crickhowell,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
615326,Oakfield Drive Crickhowell,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
615326,Oakfield Drive Crickhowell,2023-06-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
615326,Oakfield Drive Crickhowell,2023-06-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
615326,Oakfield Drive Crickhowell,2023-06-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
615326,Oakfield Drive Crickhowell,2023-06-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.95
615326,Oakfield Drive Crickhowell,2023-06-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.61
615326,Oakfield Drive Crickhowell,2023-06-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.93
615326,Oakfield Drive Crickhowell,2023-06-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
615326,Oakfield Drive Crickhowell,2023-06-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
615326,Oakfield Drive Crickhowell,2023-06-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
615326,Oakfield Drive Crickhowell,2023-06-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
615326,Oakfield Drive Crickhowell,2023-06-12T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-12T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-12T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
615326,Oakfield Drive Crickhowell,2023-06-12T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.21
615326,Oakfield Drive Crickhowell,2023-06-12T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.21
615326,Oakfield Drive Crickhowell,2023-06-12T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.04
615326,Oakfield Drive Crickhowell,2023-06-12T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,25.6
615326,Oakfield Drive Crickhowell,2023-06-12T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-12T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.8
615326,Oakfield Drive Crickhowell,2023-06-12T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-12T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-12T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-12T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.72
615326,Oakfield Drive Crickhowell,2023-06-12T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.88
615326,Oakfield Drive Crickhowell,2023-06-12T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.04
615326,Oakfield Drive Crickhowell,2023-06-12T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.84
615326,Oakfield Drive Crickhowell,2023-06-12T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-12T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
615326,Oakfield Drive Crickhowell,2023-06-12T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-12T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
615326,Oakfield Drive Crickhowell,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
615326,Oakfield Drive Crickhowell,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.46
615326,Oakfield Drive Crickhowell,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
615326,Oakfield Drive Crickhowell,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.34
615326,Oakfield Drive Crickhowell,2023-06-12T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
615326,Oakfield Drive Crickhowell,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.0
615326,Oakfield Drive Crickhowell,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
615326,Oakfield Drive Crickhowell,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
615326,Oakfield Drive Crickhowell,2023-06-12T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
615326,Oakfield Drive Crickhowell,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
615326,Oakfield Drive Crickhowell,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
615326,Oakfield Drive Crickhowell,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
615326,Oakfield Drive Crickhowell,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
615326,Oakfield Drive Crickhowell,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
615326,Oakfield Drive Crickhowell,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
615326,Oakfield Drive Crickhowell,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
615326,Oakfield Drive Crickhowell,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
615326,Oakfield Drive Crickhowell,2023-06-12T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-12T22:50:00.000+00:00,transformer,,Temperature,C,31.0
615326,Oakfield Drive Crickhowell,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
615326,Oakfield Drive Crickhowell,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
615326,Oakfield Drive Crickhowell,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
615326,Oakfield Drive Crickhowell,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
615326,Oakfield Drive Crickhowell,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
615326,Oakfield Drive Crickhowell,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
615326,Oakfield Drive Crickhowell,2023-06-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
615326,Oakfield Drive Crickhowell,2023-06-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
615326,Oakfield Drive Crickhowell,2023-06-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
615326,Oakfield Drive Crickhowell,2023-06-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.98
615326,Oakfield Drive Crickhowell,2023-06-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.74
615326,Oakfield Drive Crickhowell,2023-06-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.14
615326,Oakfield Drive Crickhowell,2023-06-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
615326,Oakfield Drive Crickhowell,2023-06-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
615326,Oakfield Drive Crickhowell,2023-06-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
615326,Oakfield Drive Crickhowell,2023-06-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
615326,Oakfield Drive Crickhowell,2023-06-12T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-12T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-12T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-12T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.57
615326,Oakfield Drive Crickhowell,2023-06-12T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.13
615326,Oakfield Drive Crickhowell,2023-06-12T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.43
615326,Oakfield Drive Crickhowell,2023-06-12T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.5
615326,Oakfield Drive Crickhowell,2023-06-12T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.9
615326,Oakfield Drive Crickhowell,2023-06-12T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.1
615326,Oakfield Drive Crickhowell,2023-06-12T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.7
615326,Oakfield Drive Crickhowell,2023-06-12T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-12T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-12T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.84
615326,Oakfield Drive Crickhowell,2023-06-12T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.69
615326,Oakfield Drive Crickhowell,2023-06-12T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.23
615326,Oakfield Drive Crickhowell,2023-06-12T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.67
615326,Oakfield Drive Crickhowell,2023-06-12T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-12T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-12T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-12T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
615326,Oakfield Drive Crickhowell,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
615326,Oakfield Drive Crickhowell,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
615326,Oakfield Drive Crickhowell,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
615326,Oakfield Drive Crickhowell,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.31
615326,Oakfield Drive Crickhowell,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.45
615326,Oakfield Drive Crickhowell,2023-06-12T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
615326,Oakfield Drive Crickhowell,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
615326,Oakfield Drive Crickhowell,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
615326,Oakfield Drive Crickhowell,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.32
615326,Oakfield Drive Crickhowell,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
615326,Oakfield Drive Crickhowell,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
615326,Oakfield Drive Crickhowell,2023-06-12T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
615326,Oakfield Drive Crickhowell,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
615326,Oakfield Drive Crickhowell,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
615326,Oakfield Drive Crickhowell,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
615326,Oakfield Drive Crickhowell,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
615326,Oakfield Drive Crickhowell,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
615326,Oakfield Drive Crickhowell,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
615326,Oakfield Drive Crickhowell,2023-06-12T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
615326,Oakfield Drive Crickhowell,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
615326,Oakfield Drive Crickhowell,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
615326,Oakfield Drive Crickhowell,2023-06-12T22:40:00.000+00:00,transformer,,Temperature,C,31.1
615326,Oakfield Drive Crickhowell,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
615326,Oakfield Drive Crickhowell,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
615326,Oakfield Drive Crickhowell,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
615326,Oakfield Drive Crickhowell,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
615326,Oakfield Drive Crickhowell,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
615326,Oakfield Drive Crickhowell,2023-06-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
615326,Oakfield Drive Crickhowell,2023-06-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
615326,Oakfield Drive Crickhowell,2023-06-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
615326,Oakfield Drive Crickhowell,2023-06-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.86
615326,Oakfield Drive Crickhowell,2023-06-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.86
615326,Oakfield Drive Crickhowell,2023-06-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.27
615326,Oakfield Drive Crickhowell,2023-06-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
615326,Oakfield Drive Crickhowell,2023-06-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
615326,Oakfield Drive Crickhowell,2023-06-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
615326,Oakfield Drive Crickhowell,2023-06-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
615326,Oakfield Drive Crickhowell,2023-06-12T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-12T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-12T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
615326,Oakfield Drive Crickhowell,2023-06-12T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.28
615326,Oakfield Drive Crickhowell,2023-06-12T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.61
615326,Oakfield Drive Crickhowell,2023-06-12T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.29
615326,Oakfield Drive Crickhowell,2023-06-12T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.9
615326,Oakfield Drive Crickhowell,2023-06-12T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.9
615326,Oakfield Drive Crickhowell,2023-06-12T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.2
615326,Oakfield Drive Crickhowell,2023-06-12T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-12T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-12T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-12T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
615326,Oakfield Drive Crickhowell,2023-06-12T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.83
615326,Oakfield Drive Crickhowell,2023-06-12T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.88
615326,Oakfield Drive Crickhowell,2023-06-12T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.78
615326,Oakfield Drive Crickhowell,2023-06-12T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-12T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-12T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-12T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
615326,Oakfield Drive Crickhowell,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
615326,Oakfield Drive Crickhowell,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
615326,Oakfield Drive Crickhowell,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.26
615326,Oakfield Drive Crickhowell,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.62
615326,Oakfield Drive Crickhowell,2023-06-12T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
615326,Oakfield Drive Crickhowell,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
615326,Oakfield Drive Crickhowell,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.43
615326,Oakfield Drive Crickhowell,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
615326,Oakfield Drive Crickhowell,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
615326,Oakfield Drive Crickhowell,2023-06-12T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
615326,Oakfield Drive Crickhowell,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
615326,Oakfield Drive Crickhowell,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
615326,Oakfield Drive Crickhowell,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
615326,Oakfield Drive Crickhowell,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
615326,Oakfield Drive Crickhowell,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
615326,Oakfield Drive Crickhowell,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
615326,Oakfield Drive Crickhowell,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
615326,Oakfield Drive Crickhowell,2023-06-12T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
615326,Oakfield Drive Crickhowell,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
615326,Oakfield Drive Crickhowell,2023-06-12T22:30:00.000+00:00,transformer,,Temperature,C,31.1
615326,Oakfield Drive Crickhowell,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
615326,Oakfield Drive Crickhowell,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
615326,Oakfield Drive Crickhowell,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
615326,Oakfield Drive Crickhowell,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
615326,Oakfield Drive Crickhowell,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
615326,Oakfield Drive Crickhowell,2023-06-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
615326,Oakfield Drive Crickhowell,2023-06-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
615326,Oakfield Drive Crickhowell,2023-06-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
615326,Oakfield Drive Crickhowell,2023-06-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.74
615326,Oakfield Drive Crickhowell,2023-06-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.56
615326,Oakfield Drive Crickhowell,2023-06-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.32
615326,Oakfield Drive Crickhowell,2023-06-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
615326,Oakfield Drive Crickhowell,2023-06-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
615326,Oakfield Drive Crickhowell,2023-06-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
615326,Oakfield Drive Crickhowell,2023-06-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
615326,Oakfield Drive Crickhowell,2023-06-12T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-12T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-12T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-12T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.45
615326,Oakfield Drive Crickhowell,2023-06-12T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.09
615326,Oakfield Drive Crickhowell,2023-06-12T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.88
615326,Oakfield Drive Crickhowell,2023-06-12T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.7
615326,Oakfield Drive Crickhowell,2023-06-12T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.6
615326,Oakfield Drive Crickhowell,2023-06-12T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.1
615326,Oakfield Drive Crickhowell,2023-06-12T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-12T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-12T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-12T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.93
615326,Oakfield Drive Crickhowell,2023-06-12T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.62
615326,Oakfield Drive Crickhowell,2023-06-12T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.65
615326,Oakfield Drive Crickhowell,2023-06-12T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.95
615326,Oakfield Drive Crickhowell,2023-06-12T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-12T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
615326,Oakfield Drive Crickhowell,2023-06-12T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-12T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
615326,Oakfield Drive Crickhowell,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
615326,Oakfield Drive Crickhowell,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
615326,Oakfield Drive Crickhowell,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
615326,Oakfield Drive Crickhowell,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.26
615326,Oakfield Drive Crickhowell,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
615326,Oakfield Drive Crickhowell,2023-06-12T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
615326,Oakfield Drive Crickhowell,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
615326,Oakfield Drive Crickhowell,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
615326,Oakfield Drive Crickhowell,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
615326,Oakfield Drive Crickhowell,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.11
615326,Oakfield Drive Crickhowell,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.86
615326,Oakfield Drive Crickhowell,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.07
615326,Oakfield Drive Crickhowell,2023-06-12T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
615326,Oakfield Drive Crickhowell,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
615326,Oakfield Drive Crickhowell,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
615326,Oakfield Drive Crickhowell,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
615326,Oakfield Drive Crickhowell,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
615326,Oakfield Drive Crickhowell,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
615326,Oakfield Drive Crickhowell,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
615326,Oakfield Drive Crickhowell,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
615326,Oakfield Drive Crickhowell,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
615326,Oakfield Drive Crickhowell,2023-06-12T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
615326,Oakfield Drive Crickhowell,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
615326,Oakfield Drive Crickhowell,2023-06-12T22:20:00.000+00:00,transformer,,Temperature,C,31.2
615326,Oakfield Drive Crickhowell,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
615326,Oakfield Drive Crickhowell,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
615326,Oakfield Drive Crickhowell,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
615326,Oakfield Drive Crickhowell,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
615326,Oakfield Drive Crickhowell,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
615326,Oakfield Drive Crickhowell,2023-06-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
615326,Oakfield Drive Crickhowell,2023-06-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
615326,Oakfield Drive Crickhowell,2023-06-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
615326,Oakfield Drive Crickhowell,2023-06-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.88
615326,Oakfield Drive Crickhowell,2023-06-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.82
615326,Oakfield Drive Crickhowell,2023-06-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.97
615326,Oakfield Drive Crickhowell,2023-06-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
615326,Oakfield Drive Crickhowell,2023-06-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
615326,Oakfield Drive Crickhowell,2023-06-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
615326,Oakfield Drive Crickhowell,2023-06-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
615326,Oakfield Drive Crickhowell,2023-06-12T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-12T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.95
615326,Oakfield Drive Crickhowell,2023-06-12T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-12T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.33
615326,Oakfield Drive Crickhowell,2023-06-12T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.24
615326,Oakfield Drive Crickhowell,2023-06-12T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.46
615326,Oakfield Drive Crickhowell,2023-06-12T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-12T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.3
615326,Oakfield Drive Crickhowell,2023-06-12T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.6
615326,Oakfield Drive Crickhowell,2023-06-12T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-12T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-12T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
615326,Oakfield Drive Crickhowell,2023-06-12T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.57
615326,Oakfield Drive Crickhowell,2023-06-12T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.88
615326,Oakfield Drive Crickhowell,2023-06-12T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.63
615326,Oakfield Drive Crickhowell,2023-06-12T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.94
615326,Oakfield Drive Crickhowell,2023-06-12T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-12T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.9
615326,Oakfield Drive Crickhowell,2023-06-12T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
615326,Oakfield Drive Crickhowell,2023-06-12T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
615326,Oakfield Drive Crickhowell,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
615326,Oakfield Drive Crickhowell,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.8
615326,Oakfield Drive Crickhowell,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.91
615326,Oakfield Drive Crickhowell,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.29
615326,Oakfield Drive Crickhowell,2023-06-12T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
615326,Oakfield Drive Crickhowell,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
615326,Oakfield Drive Crickhowell,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
615326,Oakfield Drive Crickhowell,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
615326,Oakfield Drive Crickhowell,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.36
615326,Oakfield Drive Crickhowell,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
615326,Oakfield Drive Crickhowell,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
615326,Oakfield Drive Crickhowell,2023-06-12T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
615326,Oakfield Drive Crickhowell,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
615326,Oakfield Drive Crickhowell,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
615326,Oakfield Drive Crickhowell,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
615326,Oakfield Drive Crickhowell,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
615326,Oakfield Drive Crickhowell,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
615326,Oakfield Drive Crickhowell,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
