Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
615326,Oakfield Drive Crickhowell,2023-06-12T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
615326,Oakfield Drive Crickhowell,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-12T22:10:00.000+00:00,transformer,,Temperature,C,31.3
615326,Oakfield Drive Crickhowell,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
615326,Oakfield Drive Crickhowell,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
615326,Oakfield Drive Crickhowell,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
615326,Oakfield Drive Crickhowell,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
615326,Oakfield Drive Crickhowell,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
615326,Oakfield Drive Crickhowell,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
615326,Oakfield Drive Crickhowell,2023-06-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
615326,Oakfield Drive Crickhowell,2023-06-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
615326,Oakfield Drive Crickhowell,2023-06-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
615326,Oakfield Drive Crickhowell,2023-06-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.61
615326,Oakfield Drive Crickhowell,2023-06-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.31
615326,Oakfield Drive Crickhowell,2023-06-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.99
615326,Oakfield Drive Crickhowell,2023-06-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
615326,Oakfield Drive Crickhowell,2023-06-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
615326,Oakfield Drive Crickhowell,2023-06-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
615326,Oakfield Drive Crickhowell,2023-06-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
615326,Oakfield Drive Crickhowell,2023-06-12T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-12T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-12T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-12T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.33
615326,Oakfield Drive Crickhowell,2023-06-12T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.57
615326,Oakfield Drive Crickhowell,2023-06-12T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.77
615326,Oakfield Drive Crickhowell,2023-06-12T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-12T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.3
615326,Oakfield Drive Crickhowell,2023-06-12T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.9
615326,Oakfield Drive Crickhowell,2023-06-12T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-12T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-12T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-12T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.96
615326,Oakfield Drive Crickhowell,2023-06-12T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.6
615326,Oakfield Drive Crickhowell,2023-06-12T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.74
615326,Oakfield Drive Crickhowell,2023-06-12T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.77
615326,Oakfield Drive Crickhowell,2023-06-12T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-12T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
615326,Oakfield Drive Crickhowell,2023-06-12T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
615326,Oakfield Drive Crickhowell,2023-06-12T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
615326,Oakfield Drive Crickhowell,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
615326,Oakfield Drive Crickhowell,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
615326,Oakfield Drive Crickhowell,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.63
615326,Oakfield Drive Crickhowell,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.54
615326,Oakfield Drive Crickhowell,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.65
615326,Oakfield Drive Crickhowell,2023-06-12T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
615326,Oakfield Drive Crickhowell,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
615326,Oakfield Drive Crickhowell,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
615326,Oakfield Drive Crickhowell,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.84
615326,Oakfield Drive Crickhowell,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
615326,Oakfield Drive Crickhowell,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
615326,Oakfield Drive Crickhowell,2023-06-12T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
615326,Oakfield Drive Crickhowell,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
615326,Oakfield Drive Crickhowell,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
615326,Oakfield Drive Crickhowell,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
615326,Oakfield Drive Crickhowell,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
615326,Oakfield Drive Crickhowell,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
615326,Oakfield Drive Crickhowell,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
615326,Oakfield Drive Crickhowell,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
615326,Oakfield Drive Crickhowell,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
615326,Oakfield Drive Crickhowell,2023-06-12T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
615326,Oakfield Drive Crickhowell,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
615326,Oakfield Drive Crickhowell,2023-06-12T22:00:00.000+00:00,transformer,,Temperature,C,31.4
615326,Oakfield Drive Crickhowell,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
615326,Oakfield Drive Crickhowell,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
615326,Oakfield Drive Crickhowell,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
615326,Oakfield Drive Crickhowell,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
615326,Oakfield Drive Crickhowell,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
615326,Oakfield Drive Crickhowell,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
615326,Oakfield Drive Crickhowell,2023-06-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
615326,Oakfield Drive Crickhowell,2023-06-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
615326,Oakfield Drive Crickhowell,2023-06-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
615326,Oakfield Drive Crickhowell,2023-06-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.57
615326,Oakfield Drive Crickhowell,2023-06-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.11
615326,Oakfield Drive Crickhowell,2023-06-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.93
615326,Oakfield Drive Crickhowell,2023-06-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
615326,Oakfield Drive Crickhowell,2023-06-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
615326,Oakfield Drive Crickhowell,2023-06-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
615326,Oakfield Drive Crickhowell,2023-06-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
615326,Oakfield Drive Crickhowell,2023-06-12T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-12T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-12T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-12T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.57
615326,Oakfield Drive Crickhowell,2023-06-12T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.29
615326,Oakfield Drive Crickhowell,2023-06-12T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.36
615326,Oakfield Drive Crickhowell,2023-06-12T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.5
615326,Oakfield Drive Crickhowell,2023-06-12T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.1
615326,Oakfield Drive Crickhowell,2023-06-12T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.0
615326,Oakfield Drive Crickhowell,2023-06-12T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-12T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-12T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-12T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.87
615326,Oakfield Drive Crickhowell,2023-06-12T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.15
615326,Oakfield Drive Crickhowell,2023-06-12T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.53
615326,Oakfield Drive Crickhowell,2023-06-12T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.47
615326,Oakfield Drive Crickhowell,2023-06-12T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-12T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-12T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
615326,Oakfield Drive Crickhowell,2023-06-12T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
615326,Oakfield Drive Crickhowell,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
615326,Oakfield Drive Crickhowell,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.05
615326,Oakfield Drive Crickhowell,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.94
615326,Oakfield Drive Crickhowell,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.05
615326,Oakfield Drive Crickhowell,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.48
615326,Oakfield Drive Crickhowell,2023-06-12T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
615326,Oakfield Drive Crickhowell,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
615326,Oakfield Drive Crickhowell,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
615326,Oakfield Drive Crickhowell,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
615326,Oakfield Drive Crickhowell,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.04
615326,Oakfield Drive Crickhowell,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
615326,Oakfield Drive Crickhowell,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.92
615326,Oakfield Drive Crickhowell,2023-06-12T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
615326,Oakfield Drive Crickhowell,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
615326,Oakfield Drive Crickhowell,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
615326,Oakfield Drive Crickhowell,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
615326,Oakfield Drive Crickhowell,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
615326,Oakfield Drive Crickhowell,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.7
615326,Oakfield Drive Crickhowell,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
615326,Oakfield Drive Crickhowell,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
615326,Oakfield Drive Crickhowell,2023-06-12T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
615326,Oakfield Drive Crickhowell,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
615326,Oakfield Drive Crickhowell,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
615326,Oakfield Drive Crickhowell,2023-06-12T21:50:00.000+00:00,transformer,,Temperature,C,31.4
615326,Oakfield Drive Crickhowell,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
615326,Oakfield Drive Crickhowell,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
615326,Oakfield Drive Crickhowell,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
615326,Oakfield Drive Crickhowell,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
615326,Oakfield Drive Crickhowell,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
615326,Oakfield Drive Crickhowell,2023-06-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
615326,Oakfield Drive Crickhowell,2023-06-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
615326,Oakfield Drive Crickhowell,2023-06-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
615326,Oakfield Drive Crickhowell,2023-06-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.4
615326,Oakfield Drive Crickhowell,2023-06-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.9
615326,Oakfield Drive Crickhowell,2023-06-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.88
615326,Oakfield Drive Crickhowell,2023-06-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
615326,Oakfield Drive Crickhowell,2023-06-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
615326,Oakfield Drive Crickhowell,2023-06-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
615326,Oakfield Drive Crickhowell,2023-06-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
615326,Oakfield Drive Crickhowell,2023-06-12T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-12T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-12T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-12T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.54
615326,Oakfield Drive Crickhowell,2023-06-12T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.79
615326,Oakfield Drive Crickhowell,2023-06-12T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.65
615326,Oakfield Drive Crickhowell,2023-06-12T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,26.8
615326,Oakfield Drive Crickhowell,2023-06-12T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.3
615326,Oakfield Drive Crickhowell,2023-06-12T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.3
615326,Oakfield Drive Crickhowell,2023-06-12T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.1
615326,Oakfield Drive Crickhowell,2023-06-12T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-12T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-12T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.82
615326,Oakfield Drive Crickhowell,2023-06-12T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.6
615326,Oakfield Drive Crickhowell,2023-06-12T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.92
615326,Oakfield Drive Crickhowell,2023-06-12T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.41
615326,Oakfield Drive Crickhowell,2023-06-12T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-12T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
615326,Oakfield Drive Crickhowell,2023-06-12T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-12T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
615326,Oakfield Drive Crickhowell,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
615326,Oakfield Drive Crickhowell,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.35
615326,Oakfield Drive Crickhowell,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.75
615326,Oakfield Drive Crickhowell,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.74
615326,Oakfield Drive Crickhowell,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.05
615326,Oakfield Drive Crickhowell,2023-06-12T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
615326,Oakfield Drive Crickhowell,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
615326,Oakfield Drive Crickhowell,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
615326,Oakfield Drive Crickhowell,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
615326,Oakfield Drive Crickhowell,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
615326,Oakfield Drive Crickhowell,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.45
615326,Oakfield Drive Crickhowell,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.86
615326,Oakfield Drive Crickhowell,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.08
615326,Oakfield Drive Crickhowell,2023-06-12T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
615326,Oakfield Drive Crickhowell,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
615326,Oakfield Drive Crickhowell,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
615326,Oakfield Drive Crickhowell,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
615326,Oakfield Drive Crickhowell,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
615326,Oakfield Drive Crickhowell,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
615326,Oakfield Drive Crickhowell,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
615326,Oakfield Drive Crickhowell,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
615326,Oakfield Drive Crickhowell,2023-06-12T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-12T21:40:00.000+00:00,transformer,,Temperature,C,31.5
615326,Oakfield Drive Crickhowell,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
615326,Oakfield Drive Crickhowell,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
615326,Oakfield Drive Crickhowell,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
615326,Oakfield Drive Crickhowell,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
615326,Oakfield Drive Crickhowell,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
615326,Oakfield Drive Crickhowell,2023-06-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
615326,Oakfield Drive Crickhowell,2023-06-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
615326,Oakfield Drive Crickhowell,2023-06-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
615326,Oakfield Drive Crickhowell,2023-06-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.28
615326,Oakfield Drive Crickhowell,2023-06-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,27.17
615326,Oakfield Drive Crickhowell,2023-06-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.92
615326,Oakfield Drive Crickhowell,2023-06-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
615326,Oakfield Drive Crickhowell,2023-06-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
615326,Oakfield Drive Crickhowell,2023-06-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
615326,Oakfield Drive Crickhowell,2023-06-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
615326,Oakfield Drive Crickhowell,2023-06-12T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-12T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
615326,Oakfield Drive Crickhowell,2023-06-12T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-12T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.87
615326,Oakfield Drive Crickhowell,2023-06-12T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.71
615326,Oakfield Drive Crickhowell,2023-06-12T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.4
615326,Oakfield Drive Crickhowell,2023-06-12T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.0
615326,Oakfield Drive Crickhowell,2023-06-12T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-12T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.9
615326,Oakfield Drive Crickhowell,2023-06-12T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.7
615326,Oakfield Drive Crickhowell,2023-06-12T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-12T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-12T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.67
615326,Oakfield Drive Crickhowell,2023-06-12T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.01
615326,Oakfield Drive Crickhowell,2023-06-12T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.8
615326,Oakfield Drive Crickhowell,2023-06-12T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.55
615326,Oakfield Drive Crickhowell,2023-06-12T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
615326,Oakfield Drive Crickhowell,2023-06-12T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.5
615326,Oakfield Drive Crickhowell,2023-06-12T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-12T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.1
615326,Oakfield Drive Crickhowell,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
615326,Oakfield Drive Crickhowell,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.6
615326,Oakfield Drive Crickhowell,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.59
615326,Oakfield Drive Crickhowell,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.53
615326,Oakfield Drive Crickhowell,2023-06-12T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
615326,Oakfield Drive Crickhowell,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.5
615326,Oakfield Drive Crickhowell,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
615326,Oakfield Drive Crickhowell,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
615326,Oakfield Drive Crickhowell,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
615326,Oakfield Drive Crickhowell,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.74
615326,Oakfield Drive Crickhowell,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.6
615326,Oakfield Drive Crickhowell,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
615326,Oakfield Drive Crickhowell,2023-06-12T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
615326,Oakfield Drive Crickhowell,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.5
615326,Oakfield Drive Crickhowell,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
615326,Oakfield Drive Crickhowell,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
615326,Oakfield Drive Crickhowell,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
615326,Oakfield Drive Crickhowell,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
615326,Oakfield Drive Crickhowell,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
615326,Oakfield Drive Crickhowell,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
615326,Oakfield Drive Crickhowell,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.81
615326,Oakfield Drive Crickhowell,2023-06-12T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
615326,Oakfield Drive Crickhowell,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
615326,Oakfield Drive Crickhowell,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
615326,Oakfield Drive Crickhowell,2023-06-12T21:30:00.000+00:00,transformer,,Temperature,C,31.5
615326,Oakfield Drive Crickhowell,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
615326,Oakfield Drive Crickhowell,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
615326,Oakfield Drive Crickhowell,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
615326,Oakfield Drive Crickhowell,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
615326,Oakfield Drive Crickhowell,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
615326,Oakfield Drive Crickhowell,2023-06-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
615326,Oakfield Drive Crickhowell,2023-06-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
615326,Oakfield Drive Crickhowell,2023-06-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
615326,Oakfield Drive Crickhowell,2023-06-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,33.41
615326,Oakfield Drive Crickhowell,2023-06-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.32
615326,Oakfield Drive Crickhowell,2023-06-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.49
615326,Oakfield Drive Crickhowell,2023-06-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,79.5
615326,Oakfield Drive Crickhowell,2023-06-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
615326,Oakfield Drive Crickhowell,2023-06-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
615326,Oakfield Drive Crickhowell,2023-06-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
615326,Oakfield Drive Crickhowell,2023-06-12T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-12T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.02
615326,Oakfield Drive Crickhowell,2023-06-12T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-12T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.87
615326,Oakfield Drive Crickhowell,2023-06-12T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.63
615326,Oakfield Drive Crickhowell,2023-06-12T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.27
615326,Oakfield Drive Crickhowell,2023-06-12T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.5
615326,Oakfield Drive Crickhowell,2023-06-12T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-12T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.6
615326,Oakfield Drive Crickhowell,2023-06-12T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-12T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-12T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-12T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
615326,Oakfield Drive Crickhowell,2023-06-12T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.05
615326,Oakfield Drive Crickhowell,2023-06-12T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.39
615326,Oakfield Drive Crickhowell,2023-06-12T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.04
615326,Oakfield Drive Crickhowell,2023-06-12T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
615326,Oakfield Drive Crickhowell,2023-06-12T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.9
615326,Oakfield Drive Crickhowell,2023-06-12T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-12T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.5
615326,Oakfield Drive Crickhowell,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
615326,Oakfield Drive Crickhowell,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.43
615326,Oakfield Drive Crickhowell,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.33
615326,Oakfield Drive Crickhowell,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.48
615326,Oakfield Drive Crickhowell,2023-06-12T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
615326,Oakfield Drive Crickhowell,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
615326,Oakfield Drive Crickhowell,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
615326,Oakfield Drive Crickhowell,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.4
615326,Oakfield Drive Crickhowell,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
615326,Oakfield Drive Crickhowell,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.9
615326,Oakfield Drive Crickhowell,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.11
615326,Oakfield Drive Crickhowell,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.47
615326,Oakfield Drive Crickhowell,2023-06-12T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
615326,Oakfield Drive Crickhowell,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.8
615326,Oakfield Drive Crickhowell,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
615326,Oakfield Drive Crickhowell,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
615326,Oakfield Drive Crickhowell,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
615326,Oakfield Drive Crickhowell,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
615326,Oakfield Drive Crickhowell,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
615326,Oakfield Drive Crickhowell,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.46
615326,Oakfield Drive Crickhowell,2023-06-12T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
615326,Oakfield Drive Crickhowell,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
615326,Oakfield Drive Crickhowell,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
615326,Oakfield Drive Crickhowell,2023-06-12T21:20:00.000+00:00,transformer,,Temperature,C,31.6
615326,Oakfield Drive Crickhowell,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
615326,Oakfield Drive Crickhowell,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
615326,Oakfield Drive Crickhowell,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
615326,Oakfield Drive Crickhowell,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
615326,Oakfield Drive Crickhowell,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
615326,Oakfield Drive Crickhowell,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
615326,Oakfield Drive Crickhowell,2023-06-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
615326,Oakfield Drive Crickhowell,2023-06-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
615326,Oakfield Drive Crickhowell,2023-06-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
615326,Oakfield Drive Crickhowell,2023-06-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.33
615326,Oakfield Drive Crickhowell,2023-06-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.53
615326,Oakfield Drive Crickhowell,2023-06-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,35.71
615326,Oakfield Drive Crickhowell,2023-06-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,78.6
615326,Oakfield Drive Crickhowell,2023-06-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
615326,Oakfield Drive Crickhowell,2023-06-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
615326,Oakfield Drive Crickhowell,2023-06-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
615326,Oakfield Drive Crickhowell,2023-06-12T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-12T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-12T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-12T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.17
615326,Oakfield Drive Crickhowell,2023-06-12T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.17
615326,Oakfield Drive Crickhowell,2023-06-12T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.57
615326,Oakfield Drive Crickhowell,2023-06-12T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.8
615326,Oakfield Drive Crickhowell,2023-06-12T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-12T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.8
615326,Oakfield Drive Crickhowell,2023-06-12T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.5
615326,Oakfield Drive Crickhowell,2023-06-12T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-12T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-12T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
615326,Oakfield Drive Crickhowell,2023-06-12T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.01
615326,Oakfield Drive Crickhowell,2023-06-12T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.44
615326,Oakfield Drive Crickhowell,2023-06-12T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.07
615326,Oakfield Drive Crickhowell,2023-06-12T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
615326,Oakfield Drive Crickhowell,2023-06-12T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.4
615326,Oakfield Drive Crickhowell,2023-06-12T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-12T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.2
615326,Oakfield Drive Crickhowell,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
615326,Oakfield Drive Crickhowell,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.15
615326,Oakfield Drive Crickhowell,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.0
615326,Oakfield Drive Crickhowell,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.43
615326,Oakfield Drive Crickhowell,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.06
615326,Oakfield Drive Crickhowell,2023-06-12T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
615326,Oakfield Drive Crickhowell,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
615326,Oakfield Drive Crickhowell,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
615326,Oakfield Drive Crickhowell,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
615326,Oakfield Drive Crickhowell,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.1
615326,Oakfield Drive Crickhowell,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.07
615326,Oakfield Drive Crickhowell,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
615326,Oakfield Drive Crickhowell,2023-06-12T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
615326,Oakfield Drive Crickhowell,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.4
615326,Oakfield Drive Crickhowell,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
615326,Oakfield Drive Crickhowell,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
615326,Oakfield Drive Crickhowell,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
615326,Oakfield Drive Crickhowell,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
615326,Oakfield Drive Crickhowell,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
615326,Oakfield Drive Crickhowell,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
615326,Oakfield Drive Crickhowell,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.83
615326,Oakfield Drive Crickhowell,2023-06-12T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
615326,Oakfield Drive Crickhowell,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
615326,Oakfield Drive Crickhowell,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
615326,Oakfield Drive Crickhowell,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
615326,Oakfield Drive Crickhowell,2023-06-12T21:10:00.000+00:00,transformer,,Temperature,C,31.6
615326,Oakfield Drive Crickhowell,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
615326,Oakfield Drive Crickhowell,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
615326,Oakfield Drive Crickhowell,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
615326,Oakfield Drive Crickhowell,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
615326,Oakfield Drive Crickhowell,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
615326,Oakfield Drive Crickhowell,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
615326,Oakfield Drive Crickhowell,2023-06-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
615326,Oakfield Drive Crickhowell,2023-06-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
615326,Oakfield Drive Crickhowell,2023-06-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
615326,Oakfield Drive Crickhowell,2023-06-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,30.38
615326,Oakfield Drive Crickhowell,2023-06-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.02
615326,Oakfield Drive Crickhowell,2023-06-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,31.4
615326,Oakfield Drive Crickhowell,2023-06-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,73.6
615326,Oakfield Drive Crickhowell,2023-06-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
615326,Oakfield Drive Crickhowell,2023-06-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
615326,Oakfield Drive Crickhowell,2023-06-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
615326,Oakfield Drive Crickhowell,2023-06-12T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-12T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-12T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-12T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.24
615326,Oakfield Drive Crickhowell,2023-06-12T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.61
615326,Oakfield Drive Crickhowell,2023-06-12T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.94
615326,Oakfield Drive Crickhowell,2023-06-12T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,29.8
615326,Oakfield Drive Crickhowell,2023-06-12T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-12T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.1
615326,Oakfield Drive Crickhowell,2023-06-12T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.7
615326,Oakfield Drive Crickhowell,2023-06-12T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-12T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-12T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
615326,Oakfield Drive Crickhowell,2023-06-12T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.92
615326,Oakfield Drive Crickhowell,2023-06-12T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.07
615326,Oakfield Drive Crickhowell,2023-06-12T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.68
615326,Oakfield Drive Crickhowell,2023-06-12T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
615326,Oakfield Drive Crickhowell,2023-06-12T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-12T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
615326,Oakfield Drive Crickhowell,2023-06-12T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.1
615326,Oakfield Drive Crickhowell,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
615326,Oakfield Drive Crickhowell,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
615326,Oakfield Drive Crickhowell,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.64
615326,Oakfield Drive Crickhowell,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.48
615326,Oakfield Drive Crickhowell,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.17
615326,Oakfield Drive Crickhowell,2023-06-12T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
615326,Oakfield Drive Crickhowell,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
615326,Oakfield Drive Crickhowell,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
615326,Oakfield Drive Crickhowell,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
615326,Oakfield Drive Crickhowell,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
615326,Oakfield Drive Crickhowell,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.52
615326,Oakfield Drive Crickhowell,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.38
615326,Oakfield Drive Crickhowell,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
615326,Oakfield Drive Crickhowell,2023-06-12T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
615326,Oakfield Drive Crickhowell,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.5
615326,Oakfield Drive Crickhowell,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
615326,Oakfield Drive Crickhowell,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
615326,Oakfield Drive Crickhowell,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
615326,Oakfield Drive Crickhowell,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
615326,Oakfield Drive Crickhowell,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
615326,Oakfield Drive Crickhowell,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
615326,Oakfield Drive Crickhowell,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
615326,Oakfield Drive Crickhowell,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.77
615326,Oakfield Drive Crickhowell,2023-06-12T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
615326,Oakfield Drive Crickhowell,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
615326,Oakfield Drive Crickhowell,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.8
