Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-12T21:00:00.000+00:00,transformer,,Temperature,C,31.7
615326,Oakfield Drive Crickhowell,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
615326,Oakfield Drive Crickhowell,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
615326,Oakfield Drive Crickhowell,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
615326,Oakfield Drive Crickhowell,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
615326,Oakfield Drive Crickhowell,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
615326,Oakfield Drive Crickhowell,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
615326,Oakfield Drive Crickhowell,2023-06-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
615326,Oakfield Drive Crickhowell,2023-06-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
615326,Oakfield Drive Crickhowell,2023-06-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
615326,Oakfield Drive Crickhowell,2023-06-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,29.15
615326,Oakfield Drive Crickhowell,2023-06-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,32.02
615326,Oakfield Drive Crickhowell,2023-06-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,37.31
615326,Oakfield Drive Crickhowell,2023-06-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,73.5
615326,Oakfield Drive Crickhowell,2023-06-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
615326,Oakfield Drive Crickhowell,2023-06-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
615326,Oakfield Drive Crickhowell,2023-06-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
615326,Oakfield Drive Crickhowell,2023-06-12T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-12T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-12T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-12T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.67
615326,Oakfield Drive Crickhowell,2023-06-12T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.14
615326,Oakfield Drive Crickhowell,2023-06-12T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.07
615326,Oakfield Drive Crickhowell,2023-06-12T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,31.4
615326,Oakfield Drive Crickhowell,2023-06-12T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-12T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.9
615326,Oakfield Drive Crickhowell,2023-06-12T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-12T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-12T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-12T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.74
615326,Oakfield Drive Crickhowell,2023-06-12T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.94
615326,Oakfield Drive Crickhowell,2023-06-12T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.9
615326,Oakfield Drive Crickhowell,2023-06-12T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.17
615326,Oakfield Drive Crickhowell,2023-06-12T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
615326,Oakfield Drive Crickhowell,2023-06-12T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
615326,Oakfield Drive Crickhowell,2023-06-12T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-12T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.4
615326,Oakfield Drive Crickhowell,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
615326,Oakfield Drive Crickhowell,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.1
615326,Oakfield Drive Crickhowell,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.56
615326,Oakfield Drive Crickhowell,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.65
615326,Oakfield Drive Crickhowell,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.42
615326,Oakfield Drive Crickhowell,2023-06-12T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
615326,Oakfield Drive Crickhowell,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
615326,Oakfield Drive Crickhowell,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
615326,Oakfield Drive Crickhowell,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
615326,Oakfield Drive Crickhowell,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
615326,Oakfield Drive Crickhowell,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.11
615326,Oakfield Drive Crickhowell,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.1
615326,Oakfield Drive Crickhowell,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.18
615326,Oakfield Drive Crickhowell,2023-06-12T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
615326,Oakfield Drive Crickhowell,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.9
615326,Oakfield Drive Crickhowell,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
615326,Oakfield Drive Crickhowell,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
615326,Oakfield Drive Crickhowell,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.24
615326,Oakfield Drive Crickhowell,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
615326,Oakfield Drive Crickhowell,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
615326,Oakfield Drive Crickhowell,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
615326,Oakfield Drive Crickhowell,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.88
615326,Oakfield Drive Crickhowell,2023-06-12T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
615326,Oakfield Drive Crickhowell,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
615326,Oakfield Drive Crickhowell,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.4
615326,Oakfield Drive Crickhowell,2023-06-12T20:50:00.000+00:00,transformer,,Temperature,C,31.7
615326,Oakfield Drive Crickhowell,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
615326,Oakfield Drive Crickhowell,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
615326,Oakfield Drive Crickhowell,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
615326,Oakfield Drive Crickhowell,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
615326,Oakfield Drive Crickhowell,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
615326,Oakfield Drive Crickhowell,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
615326,Oakfield Drive Crickhowell,2023-06-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
615326,Oakfield Drive Crickhowell,2023-06-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
615326,Oakfield Drive Crickhowell,2023-06-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
615326,Oakfield Drive Crickhowell,2023-06-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,28.92
615326,Oakfield Drive Crickhowell,2023-06-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,33.89
615326,Oakfield Drive Crickhowell,2023-06-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,36.71
615326,Oakfield Drive Crickhowell,2023-06-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
615326,Oakfield Drive Crickhowell,2023-06-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
615326,Oakfield Drive Crickhowell,2023-06-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
615326,Oakfield Drive Crickhowell,2023-06-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
615326,Oakfield Drive Crickhowell,2023-06-12T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-12T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-12T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.2
615326,Oakfield Drive Crickhowell,2023-06-12T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.73
615326,Oakfield Drive Crickhowell,2023-06-12T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.82
615326,Oakfield Drive Crickhowell,2023-06-12T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.78
615326,Oakfield Drive Crickhowell,2023-06-12T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,28.4
615326,Oakfield Drive Crickhowell,2023-06-12T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-12T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.8
615326,Oakfield Drive Crickhowell,2023-06-12T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.3
615326,Oakfield Drive Crickhowell,2023-06-12T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-12T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-12T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
615326,Oakfield Drive Crickhowell,2023-06-12T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.5
615326,Oakfield Drive Crickhowell,2023-06-12T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.67
615326,Oakfield Drive Crickhowell,2023-06-12T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.56
615326,Oakfield Drive Crickhowell,2023-06-12T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-12T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
615326,Oakfield Drive Crickhowell,2023-06-12T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.2
615326,Oakfield Drive Crickhowell,2023-06-12T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.9
615326,Oakfield Drive Crickhowell,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
615326,Oakfield Drive Crickhowell,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.2
615326,Oakfield Drive Crickhowell,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.96
615326,Oakfield Drive Crickhowell,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.0
615326,Oakfield Drive Crickhowell,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.8
615326,Oakfield Drive Crickhowell,2023-06-12T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
615326,Oakfield Drive Crickhowell,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
615326,Oakfield Drive Crickhowell,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.8
615326,Oakfield Drive Crickhowell,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
615326,Oakfield Drive Crickhowell,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
615326,Oakfield Drive Crickhowell,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
615326,Oakfield Drive Crickhowell,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.07
615326,Oakfield Drive Crickhowell,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.96
615326,Oakfield Drive Crickhowell,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.03
615326,Oakfield Drive Crickhowell,2023-06-12T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
615326,Oakfield Drive Crickhowell,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.5
615326,Oakfield Drive Crickhowell,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
615326,Oakfield Drive Crickhowell,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
615326,Oakfield Drive Crickhowell,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
615326,Oakfield Drive Crickhowell,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
615326,Oakfield Drive Crickhowell,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
615326,Oakfield Drive Crickhowell,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
615326,Oakfield Drive Crickhowell,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.17
615326,Oakfield Drive Crickhowell,2023-06-12T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
615326,Oakfield Drive Crickhowell,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
615326,Oakfield Drive Crickhowell,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
615326,Oakfield Drive Crickhowell,2023-06-12T20:40:00.000+00:00,transformer,,Temperature,C,31.7
615326,Oakfield Drive Crickhowell,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
615326,Oakfield Drive Crickhowell,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
615326,Oakfield Drive Crickhowell,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
615326,Oakfield Drive Crickhowell,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
615326,Oakfield Drive Crickhowell,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
615326,Oakfield Drive Crickhowell,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
615326,Oakfield Drive Crickhowell,2023-06-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
615326,Oakfield Drive Crickhowell,2023-06-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
615326,Oakfield Drive Crickhowell,2023-06-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
615326,Oakfield Drive Crickhowell,2023-06-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.2
615326,Oakfield Drive Crickhowell,2023-06-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,34.95
615326,Oakfield Drive Crickhowell,2023-06-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,32.34
615326,Oakfield Drive Crickhowell,2023-06-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
615326,Oakfield Drive Crickhowell,2023-06-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
615326,Oakfield Drive Crickhowell,2023-06-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
615326,Oakfield Drive Crickhowell,2023-06-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
615326,Oakfield Drive Crickhowell,2023-06-12T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-12T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-12T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.31
615326,Oakfield Drive Crickhowell,2023-06-12T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.7
615326,Oakfield Drive Crickhowell,2023-06-12T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.4
615326,Oakfield Drive Crickhowell,2023-06-12T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.4
615326,Oakfield Drive Crickhowell,2023-06-12T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,24.9
615326,Oakfield Drive Crickhowell,2023-06-12T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.8
615326,Oakfield Drive Crickhowell,2023-06-12T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.6
615326,Oakfield Drive Crickhowell,2023-06-12T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.8
615326,Oakfield Drive Crickhowell,2023-06-12T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-12T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-12T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
615326,Oakfield Drive Crickhowell,2023-06-12T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.45
615326,Oakfield Drive Crickhowell,2023-06-12T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.54
615326,Oakfield Drive Crickhowell,2023-06-12T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.75
615326,Oakfield Drive Crickhowell,2023-06-12T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
615326,Oakfield Drive Crickhowell,2023-06-12T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.9
615326,Oakfield Drive Crickhowell,2023-06-12T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-12T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.7
615326,Oakfield Drive Crickhowell,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
615326,Oakfield Drive Crickhowell,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.28
615326,Oakfield Drive Crickhowell,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.96
615326,Oakfield Drive Crickhowell,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.43
615326,Oakfield Drive Crickhowell,2023-06-12T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
615326,Oakfield Drive Crickhowell,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
615326,Oakfield Drive Crickhowell,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
615326,Oakfield Drive Crickhowell,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
615326,Oakfield Drive Crickhowell,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
615326,Oakfield Drive Crickhowell,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
615326,Oakfield Drive Crickhowell,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.09
615326,Oakfield Drive Crickhowell,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.83
615326,Oakfield Drive Crickhowell,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
615326,Oakfield Drive Crickhowell,2023-06-12T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,49.6
615326,Oakfield Drive Crickhowell,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.2
615326,Oakfield Drive Crickhowell,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
615326,Oakfield Drive Crickhowell,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
615326,Oakfield Drive Crickhowell,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
615326,Oakfield Drive Crickhowell,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
615326,Oakfield Drive Crickhowell,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
615326,Oakfield Drive Crickhowell,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.37
615326,Oakfield Drive Crickhowell,2023-06-12T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
615326,Oakfield Drive Crickhowell,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
615326,Oakfield Drive Crickhowell,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
615326,Oakfield Drive Crickhowell,2023-06-12T20:30:00.000+00:00,transformer,,Temperature,C,31.7
615326,Oakfield Drive Crickhowell,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
615326,Oakfield Drive Crickhowell,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
615326,Oakfield Drive Crickhowell,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
615326,Oakfield Drive Crickhowell,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
615326,Oakfield Drive Crickhowell,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
615326,Oakfield Drive Crickhowell,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
615326,Oakfield Drive Crickhowell,2023-06-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
615326,Oakfield Drive Crickhowell,2023-06-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
615326,Oakfield Drive Crickhowell,2023-06-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
615326,Oakfield Drive Crickhowell,2023-06-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,33.25
615326,Oakfield Drive Crickhowell,2023-06-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.85
615326,Oakfield Drive Crickhowell,2023-06-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,36.71
615326,Oakfield Drive Crickhowell,2023-06-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,78.9
615326,Oakfield Drive Crickhowell,2023-06-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
615326,Oakfield Drive Crickhowell,2023-06-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
615326,Oakfield Drive Crickhowell,2023-06-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
615326,Oakfield Drive Crickhowell,2023-06-12T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-12T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-12T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.29
615326,Oakfield Drive Crickhowell,2023-06-12T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.96
615326,Oakfield Drive Crickhowell,2023-06-12T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.67
615326,Oakfield Drive Crickhowell,2023-06-12T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.13
615326,Oakfield Drive Crickhowell,2023-06-12T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,30.4
615326,Oakfield Drive Crickhowell,2023-06-12T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.5
615326,Oakfield Drive Crickhowell,2023-06-12T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.9
615326,Oakfield Drive Crickhowell,2023-06-12T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-12T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-12T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-12T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
615326,Oakfield Drive Crickhowell,2023-06-12T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.24
615326,Oakfield Drive Crickhowell,2023-06-12T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.99
615326,Oakfield Drive Crickhowell,2023-06-12T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.92
615326,Oakfield Drive Crickhowell,2023-06-12T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
615326,Oakfield Drive Crickhowell,2023-06-12T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-12T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
615326,Oakfield Drive Crickhowell,2023-06-12T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.4
615326,Oakfield Drive Crickhowell,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
615326,Oakfield Drive Crickhowell,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.36
615326,Oakfield Drive Crickhowell,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.09
615326,Oakfield Drive Crickhowell,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.6
615326,Oakfield Drive Crickhowell,2023-06-12T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
615326,Oakfield Drive Crickhowell,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.7
615326,Oakfield Drive Crickhowell,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
615326,Oakfield Drive Crickhowell,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
615326,Oakfield Drive Crickhowell,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
615326,Oakfield Drive Crickhowell,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.15
615326,Oakfield Drive Crickhowell,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
615326,Oakfield Drive Crickhowell,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.1
615326,Oakfield Drive Crickhowell,2023-06-12T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,48.8
615326,Oakfield Drive Crickhowell,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.0
615326,Oakfield Drive Crickhowell,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
615326,Oakfield Drive Crickhowell,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
615326,Oakfield Drive Crickhowell,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.13
615326,Oakfield Drive Crickhowell,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
615326,Oakfield Drive Crickhowell,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
615326,Oakfield Drive Crickhowell,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.02
615326,Oakfield Drive Crickhowell,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.27
615326,Oakfield Drive Crickhowell,2023-06-12T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
615326,Oakfield Drive Crickhowell,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
615326,Oakfield Drive Crickhowell,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
615326,Oakfield Drive Crickhowell,2023-06-12T20:20:00.000+00:00,transformer,,Temperature,C,31.7
615326,Oakfield Drive Crickhowell,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
615326,Oakfield Drive Crickhowell,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
615326,Oakfield Drive Crickhowell,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
615326,Oakfield Drive Crickhowell,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
615326,Oakfield Drive Crickhowell,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
615326,Oakfield Drive Crickhowell,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
615326,Oakfield Drive Crickhowell,2023-06-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
615326,Oakfield Drive Crickhowell,2023-06-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
615326,Oakfield Drive Crickhowell,2023-06-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
615326,Oakfield Drive Crickhowell,2023-06-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,33.87
615326,Oakfield Drive Crickhowell,2023-06-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.99
615326,Oakfield Drive Crickhowell,2023-06-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,33.03
615326,Oakfield Drive Crickhowell,2023-06-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,75.1
615326,Oakfield Drive Crickhowell,2023-06-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
615326,Oakfield Drive Crickhowell,2023-06-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
615326,Oakfield Drive Crickhowell,2023-06-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
615326,Oakfield Drive Crickhowell,2023-06-12T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-12T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-12T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
615326,Oakfield Drive Crickhowell,2023-06-12T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.39
615326,Oakfield Drive Crickhowell,2023-06-12T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.31
615326,Oakfield Drive Crickhowell,2023-06-12T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.62
615326,Oakfield Drive Crickhowell,2023-06-12T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,24.0
615326,Oakfield Drive Crickhowell,2023-06-12T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-12T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.3
615326,Oakfield Drive Crickhowell,2023-06-12T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-12T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-12T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-12T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-12T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.18
615326,Oakfield Drive Crickhowell,2023-06-12T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.38
615326,Oakfield Drive Crickhowell,2023-06-12T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.36
615326,Oakfield Drive Crickhowell,2023-06-12T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-12T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.9
615326,Oakfield Drive Crickhowell,2023-06-12T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-12T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.3
615326,Oakfield Drive Crickhowell,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.24
615326,Oakfield Drive Crickhowell,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.12
615326,Oakfield Drive Crickhowell,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.13
615326,Oakfield Drive Crickhowell,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.64
615326,Oakfield Drive Crickhowell,2023-06-12T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
615326,Oakfield Drive Crickhowell,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.8
615326,Oakfield Drive Crickhowell,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
615326,Oakfield Drive Crickhowell,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
615326,Oakfield Drive Crickhowell,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
615326,Oakfield Drive Crickhowell,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.64
615326,Oakfield Drive Crickhowell,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.61
615326,Oakfield Drive Crickhowell,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.63
615326,Oakfield Drive Crickhowell,2023-06-12T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,74.9
615326,Oakfield Drive Crickhowell,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,95.5
615326,Oakfield Drive Crickhowell,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
615326,Oakfield Drive Crickhowell,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
615326,Oakfield Drive Crickhowell,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
615326,Oakfield Drive Crickhowell,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
615326,Oakfield Drive Crickhowell,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.52
615326,Oakfield Drive Crickhowell,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.08
615326,Oakfield Drive Crickhowell,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
615326,Oakfield Drive Crickhowell,2023-06-12T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
615326,Oakfield Drive Crickhowell,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
615326,Oakfield Drive Crickhowell,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
615326,Oakfield Drive Crickhowell,2023-06-12T20:10:00.000+00:00,transformer,,Temperature,C,31.7
615326,Oakfield Drive Crickhowell,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
615326,Oakfield Drive Crickhowell,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
615326,Oakfield Drive Crickhowell,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
615326,Oakfield Drive Crickhowell,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
615326,Oakfield Drive Crickhowell,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
615326,Oakfield Drive Crickhowell,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
615326,Oakfield Drive Crickhowell,2023-06-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
615326,Oakfield Drive Crickhowell,2023-06-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
615326,Oakfield Drive Crickhowell,2023-06-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
615326,Oakfield Drive Crickhowell,2023-06-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,49.85
615326,Oakfield Drive Crickhowell,2023-06-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.52
615326,Oakfield Drive Crickhowell,2023-06-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,31.45
615326,Oakfield Drive Crickhowell,2023-06-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,115.7
615326,Oakfield Drive Crickhowell,2023-06-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
615326,Oakfield Drive Crickhowell,2023-06-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
615326,Oakfield Drive Crickhowell,2023-06-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
615326,Oakfield Drive Crickhowell,2023-06-12T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-12T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-12T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.21
615326,Oakfield Drive Crickhowell,2023-06-12T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.78
615326,Oakfield Drive Crickhowell,2023-06-12T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.67
615326,Oakfield Drive Crickhowell,2023-06-12T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.41
615326,Oakfield Drive Crickhowell,2023-06-12T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,29.8
615326,Oakfield Drive Crickhowell,2023-06-12T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.9
615326,Oakfield Drive Crickhowell,2023-06-12T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.2
615326,Oakfield Drive Crickhowell,2023-06-12T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.6
615326,Oakfield Drive Crickhowell,2023-06-12T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
615326,Oakfield Drive Crickhowell,2023-06-12T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-12T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
615326,Oakfield Drive Crickhowell,2023-06-12T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.39
615326,Oakfield Drive Crickhowell,2023-06-12T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.53
615326,Oakfield Drive Crickhowell,2023-06-12T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.32
615326,Oakfield Drive Crickhowell,2023-06-12T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-12T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.9
615326,Oakfield Drive Crickhowell,2023-06-12T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-12T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
615326,Oakfield Drive Crickhowell,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
615326,Oakfield Drive Crickhowell,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.67
615326,Oakfield Drive Crickhowell,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.45
615326,Oakfield Drive Crickhowell,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.75
615326,Oakfield Drive Crickhowell,2023-06-12T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
615326,Oakfield Drive Crickhowell,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
615326,Oakfield Drive Crickhowell,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
615326,Oakfield Drive Crickhowell,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
615326,Oakfield Drive Crickhowell,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
615326,Oakfield Drive Crickhowell,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.1
615326,Oakfield Drive Crickhowell,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
615326,Oakfield Drive Crickhowell,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.4
615326,Oakfield Drive Crickhowell,2023-06-12T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
615326,Oakfield Drive Crickhowell,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.9
615326,Oakfield Drive Crickhowell,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
615326,Oakfield Drive Crickhowell,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
615326,Oakfield Drive Crickhowell,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
615326,Oakfield Drive Crickhowell,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
615326,Oakfield Drive Crickhowell,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.64
615326,Oakfield Drive Crickhowell,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.66
615326,Oakfield Drive Crickhowell,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
615326,Oakfield Drive Crickhowell,2023-06-12T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
615326,Oakfield Drive Crickhowell,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
615326,Oakfield Drive Crickhowell,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
615326,Oakfield Drive Crickhowell,2023-06-12T20:00:00.000+00:00,transformer,,Temperature,C,31.7
615326,Oakfield Drive Crickhowell,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
615326,Oakfield Drive Crickhowell,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
615326,Oakfield Drive Crickhowell,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
615326,Oakfield Drive Crickhowell,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
615326,Oakfield Drive Crickhowell,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
615326,Oakfield Drive Crickhowell,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
615326,Oakfield Drive Crickhowell,2023-06-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
615326,Oakfield Drive Crickhowell,2023-06-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
615326,Oakfield Drive Crickhowell,2023-06-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
615326,Oakfield Drive Crickhowell,2023-06-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,32.59
615326,Oakfield Drive Crickhowell,2023-06-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.12
615326,Oakfield Drive Crickhowell,2023-06-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,29.07
615326,Oakfield Drive Crickhowell,2023-06-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,75.5
615326,Oakfield Drive Crickhowell,2023-06-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
615326,Oakfield Drive Crickhowell,2023-06-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
615326,Oakfield Drive Crickhowell,2023-06-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
615326,Oakfield Drive Crickhowell,2023-06-12T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-12T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-12T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.35
615326,Oakfield Drive Crickhowell,2023-06-12T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.84
615326,Oakfield Drive Crickhowell,2023-06-12T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.03
615326,Oakfield Drive Crickhowell,2023-06-12T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.51
615326,Oakfield Drive Crickhowell,2023-06-12T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,35.8
615326,Oakfield Drive Crickhowell,2023-06-12T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-12T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.8
615326,Oakfield Drive Crickhowell,2023-06-12T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.8
615326,Oakfield Drive Crickhowell,2023-06-12T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
615326,Oakfield Drive Crickhowell,2023-06-12T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-12T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
615326,Oakfield Drive Crickhowell,2023-06-12T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.39
615326,Oakfield Drive Crickhowell,2023-06-12T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.34
615326,Oakfield Drive Crickhowell,2023-06-12T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.48
615326,Oakfield Drive Crickhowell,2023-06-12T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-12T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.3
615326,Oakfield Drive Crickhowell,2023-06-12T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-12T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.4
615326,Oakfield Drive Crickhowell,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
615326,Oakfield Drive Crickhowell,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.39
615326,Oakfield Drive Crickhowell,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.59
615326,Oakfield Drive Crickhowell,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.5
615326,Oakfield Drive Crickhowell,2023-06-12T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
615326,Oakfield Drive Crickhowell,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
615326,Oakfield Drive Crickhowell,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
615326,Oakfield Drive Crickhowell,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
615326,Oakfield Drive Crickhowell,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
615326,Oakfield Drive Crickhowell,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
615326,Oakfield Drive Crickhowell,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.19
615326,Oakfield Drive Crickhowell,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
615326,Oakfield Drive Crickhowell,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.17
615326,Oakfield Drive Crickhowell,2023-06-12T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
615326,Oakfield Drive Crickhowell,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.6
615326,Oakfield Drive Crickhowell,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
615326,Oakfield Drive Crickhowell,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
615326,Oakfield Drive Crickhowell,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
615326,Oakfield Drive Crickhowell,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
615326,Oakfield Drive Crickhowell,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
615326,Oakfield Drive Crickhowell,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
615326,Oakfield Drive Crickhowell,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
615326,Oakfield Drive Crickhowell,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.8
615326,Oakfield Drive Crickhowell,2023-06-12T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
615326,Oakfield Drive Crickhowell,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
615326,Oakfield Drive Crickhowell,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-12T19:50:00.000+00:00,transformer,,Temperature,C,31.7
615326,Oakfield Drive Crickhowell,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
615326,Oakfield Drive Crickhowell,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
615326,Oakfield Drive Crickhowell,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
615326,Oakfield Drive Crickhowell,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
