Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
615326,Oakfield Drive Crickhowell,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
615326,Oakfield Drive Crickhowell,2023-06-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
615326,Oakfield Drive Crickhowell,2023-06-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
615326,Oakfield Drive Crickhowell,2023-06-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
615326,Oakfield Drive Crickhowell,2023-06-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,34.07
615326,Oakfield Drive Crickhowell,2023-06-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.07
615326,Oakfield Drive Crickhowell,2023-06-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,31.47
615326,Oakfield Drive Crickhowell,2023-06-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,77.9
615326,Oakfield Drive Crickhowell,2023-06-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
615326,Oakfield Drive Crickhowell,2023-06-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
615326,Oakfield Drive Crickhowell,2023-06-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
615326,Oakfield Drive Crickhowell,2023-06-12T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-12T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-12T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
615326,Oakfield Drive Crickhowell,2023-06-12T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.84
615326,Oakfield Drive Crickhowell,2023-06-12T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.48
615326,Oakfield Drive Crickhowell,2023-06-12T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.5
615326,Oakfield Drive Crickhowell,2023-06-12T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,43.1
615326,Oakfield Drive Crickhowell,2023-06-12T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-12T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.7
615326,Oakfield Drive Crickhowell,2023-06-12T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.9
615326,Oakfield Drive Crickhowell,2023-06-12T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-12T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-12T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-12T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.0
615326,Oakfield Drive Crickhowell,2023-06-12T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.47
615326,Oakfield Drive Crickhowell,2023-06-12T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.22
615326,Oakfield Drive Crickhowell,2023-06-12T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
615326,Oakfield Drive Crickhowell,2023-06-12T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.4
615326,Oakfield Drive Crickhowell,2023-06-12T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
615326,Oakfield Drive Crickhowell,2023-06-12T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.7
615326,Oakfield Drive Crickhowell,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
615326,Oakfield Drive Crickhowell,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
615326,Oakfield Drive Crickhowell,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.19
615326,Oakfield Drive Crickhowell,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.12
615326,Oakfield Drive Crickhowell,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.64
615326,Oakfield Drive Crickhowell,2023-06-12T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
615326,Oakfield Drive Crickhowell,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.5
615326,Oakfield Drive Crickhowell,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.7
615326,Oakfield Drive Crickhowell,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
615326,Oakfield Drive Crickhowell,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
615326,Oakfield Drive Crickhowell,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.08
615326,Oakfield Drive Crickhowell,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.43
615326,Oakfield Drive Crickhowell,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.87
615326,Oakfield Drive Crickhowell,2023-06-12T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
615326,Oakfield Drive Crickhowell,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.6
615326,Oakfield Drive Crickhowell,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
615326,Oakfield Drive Crickhowell,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
615326,Oakfield Drive Crickhowell,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
615326,Oakfield Drive Crickhowell,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
615326,Oakfield Drive Crickhowell,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.88
615326,Oakfield Drive Crickhowell,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.58
615326,Oakfield Drive Crickhowell,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
615326,Oakfield Drive Crickhowell,2023-06-12T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
615326,Oakfield Drive Crickhowell,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
615326,Oakfield Drive Crickhowell,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
615326,Oakfield Drive Crickhowell,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
615326,Oakfield Drive Crickhowell,2023-06-12T19:40:00.000+00:00,transformer,,Temperature,C,31.8
615326,Oakfield Drive Crickhowell,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
615326,Oakfield Drive Crickhowell,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
615326,Oakfield Drive Crickhowell,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
615326,Oakfield Drive Crickhowell,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
615326,Oakfield Drive Crickhowell,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
615326,Oakfield Drive Crickhowell,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
615326,Oakfield Drive Crickhowell,2023-06-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
615326,Oakfield Drive Crickhowell,2023-06-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
615326,Oakfield Drive Crickhowell,2023-06-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
615326,Oakfield Drive Crickhowell,2023-06-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,38.98
615326,Oakfield Drive Crickhowell,2023-06-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,39.08
615326,Oakfield Drive Crickhowell,2023-06-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,30.76
615326,Oakfield Drive Crickhowell,2023-06-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,84.4
615326,Oakfield Drive Crickhowell,2023-06-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
615326,Oakfield Drive Crickhowell,2023-06-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
615326,Oakfield Drive Crickhowell,2023-06-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
615326,Oakfield Drive Crickhowell,2023-06-12T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-12T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-12T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-12T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.95
615326,Oakfield Drive Crickhowell,2023-06-12T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.05
615326,Oakfield Drive Crickhowell,2023-06-12T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.62
615326,Oakfield Drive Crickhowell,2023-06-12T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,24.3
615326,Oakfield Drive Crickhowell,2023-06-12T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-12T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.6
615326,Oakfield Drive Crickhowell,2023-06-12T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.3
615326,Oakfield Drive Crickhowell,2023-06-12T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-12T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-12T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-12T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.82
615326,Oakfield Drive Crickhowell,2023-06-12T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.45
615326,Oakfield Drive Crickhowell,2023-06-12T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.27
615326,Oakfield Drive Crickhowell,2023-06-12T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
615326,Oakfield Drive Crickhowell,2023-06-12T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.3
615326,Oakfield Drive Crickhowell,2023-06-12T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-12T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.8
615326,Oakfield Drive Crickhowell,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
615326,Oakfield Drive Crickhowell,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
615326,Oakfield Drive Crickhowell,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.82
615326,Oakfield Drive Crickhowell,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.98
615326,Oakfield Drive Crickhowell,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.42
615326,Oakfield Drive Crickhowell,2023-06-12T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
615326,Oakfield Drive Crickhowell,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.9
615326,Oakfield Drive Crickhowell,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.6
615326,Oakfield Drive Crickhowell,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.3
615326,Oakfield Drive Crickhowell,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
615326,Oakfield Drive Crickhowell,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.0
615326,Oakfield Drive Crickhowell,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
615326,Oakfield Drive Crickhowell,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.07
615326,Oakfield Drive Crickhowell,2023-06-12T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
615326,Oakfield Drive Crickhowell,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.4
615326,Oakfield Drive Crickhowell,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
615326,Oakfield Drive Crickhowell,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
615326,Oakfield Drive Crickhowell,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
615326,Oakfield Drive Crickhowell,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
615326,Oakfield Drive Crickhowell,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.33
615326,Oakfield Drive Crickhowell,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.51
615326,Oakfield Drive Crickhowell,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
615326,Oakfield Drive Crickhowell,2023-06-12T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
615326,Oakfield Drive Crickhowell,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
615326,Oakfield Drive Crickhowell,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-12T19:30:00.000+00:00,transformer,,Temperature,C,31.7
615326,Oakfield Drive Crickhowell,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
615326,Oakfield Drive Crickhowell,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
615326,Oakfield Drive Crickhowell,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
615326,Oakfield Drive Crickhowell,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
615326,Oakfield Drive Crickhowell,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
615326,Oakfield Drive Crickhowell,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
615326,Oakfield Drive Crickhowell,2023-06-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
615326,Oakfield Drive Crickhowell,2023-06-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
615326,Oakfield Drive Crickhowell,2023-06-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
615326,Oakfield Drive Crickhowell,2023-06-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,40.93
615326,Oakfield Drive Crickhowell,2023-06-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.31
615326,Oakfield Drive Crickhowell,2023-06-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.16
615326,Oakfield Drive Crickhowell,2023-06-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,90.0
615326,Oakfield Drive Crickhowell,2023-06-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
615326,Oakfield Drive Crickhowell,2023-06-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
615326,Oakfield Drive Crickhowell,2023-06-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
615326,Oakfield Drive Crickhowell,2023-06-12T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.38
615326,Oakfield Drive Crickhowell,2023-06-12T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-12T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.32
615326,Oakfield Drive Crickhowell,2023-06-12T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.8
615326,Oakfield Drive Crickhowell,2023-06-12T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.41
615326,Oakfield Drive Crickhowell,2023-06-12T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.44
615326,Oakfield Drive Crickhowell,2023-06-12T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,51.8
615326,Oakfield Drive Crickhowell,2023-06-12T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.9
615326,Oakfield Drive Crickhowell,2023-06-12T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.1
615326,Oakfield Drive Crickhowell,2023-06-12T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.9
615326,Oakfield Drive Crickhowell,2023-06-12T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-12T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-12T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-12T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.64
615326,Oakfield Drive Crickhowell,2023-06-12T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.39
615326,Oakfield Drive Crickhowell,2023-06-12T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.34
615326,Oakfield Drive Crickhowell,2023-06-12T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
615326,Oakfield Drive Crickhowell,2023-06-12T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.1
615326,Oakfield Drive Crickhowell,2023-06-12T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.1
615326,Oakfield Drive Crickhowell,2023-06-12T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.9
615326,Oakfield Drive Crickhowell,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
615326,Oakfield Drive Crickhowell,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.24
615326,Oakfield Drive Crickhowell,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.14
615326,Oakfield Drive Crickhowell,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.5
615326,Oakfield Drive Crickhowell,2023-06-12T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
615326,Oakfield Drive Crickhowell,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.9
615326,Oakfield Drive Crickhowell,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.8
615326,Oakfield Drive Crickhowell,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
615326,Oakfield Drive Crickhowell,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
615326,Oakfield Drive Crickhowell,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
615326,Oakfield Drive Crickhowell,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.53
615326,Oakfield Drive Crickhowell,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.31
615326,Oakfield Drive Crickhowell,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.34
615326,Oakfield Drive Crickhowell,2023-06-12T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
615326,Oakfield Drive Crickhowell,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.1
615326,Oakfield Drive Crickhowell,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
615326,Oakfield Drive Crickhowell,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.1
615326,Oakfield Drive Crickhowell,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
615326,Oakfield Drive Crickhowell,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
615326,Oakfield Drive Crickhowell,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
615326,Oakfield Drive Crickhowell,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.34
615326,Oakfield Drive Crickhowell,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
615326,Oakfield Drive Crickhowell,2023-06-12T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.7
615326,Oakfield Drive Crickhowell,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
615326,Oakfield Drive Crickhowell,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.0
615326,Oakfield Drive Crickhowell,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
615326,Oakfield Drive Crickhowell,2023-06-12T19:20:00.000+00:00,transformer,,Temperature,C,31.6
615326,Oakfield Drive Crickhowell,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
615326,Oakfield Drive Crickhowell,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
615326,Oakfield Drive Crickhowell,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
615326,Oakfield Drive Crickhowell,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
615326,Oakfield Drive Crickhowell,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
615326,Oakfield Drive Crickhowell,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
615326,Oakfield Drive Crickhowell,2023-06-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
615326,Oakfield Drive Crickhowell,2023-06-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
615326,Oakfield Drive Crickhowell,2023-06-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
615326,Oakfield Drive Crickhowell,2023-06-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,42.96
615326,Oakfield Drive Crickhowell,2023-06-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,48.58
615326,Oakfield Drive Crickhowell,2023-06-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,32.35
615326,Oakfield Drive Crickhowell,2023-06-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,94.2
615326,Oakfield Drive Crickhowell,2023-06-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
615326,Oakfield Drive Crickhowell,2023-06-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
615326,Oakfield Drive Crickhowell,2023-06-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
615326,Oakfield Drive Crickhowell,2023-06-12T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.33
615326,Oakfield Drive Crickhowell,2023-06-12T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-12T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.19
615326,Oakfield Drive Crickhowell,2023-06-12T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.43
615326,Oakfield Drive Crickhowell,2023-06-12T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.97
615326,Oakfield Drive Crickhowell,2023-06-12T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.12
615326,Oakfield Drive Crickhowell,2023-06-12T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,64.9
615326,Oakfield Drive Crickhowell,2023-06-12T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-12T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,79.6
615326,Oakfield Drive Crickhowell,2023-06-12T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.2
615326,Oakfield Drive Crickhowell,2023-06-12T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-12T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-12T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-12T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.19
615326,Oakfield Drive Crickhowell,2023-06-12T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.52
615326,Oakfield Drive Crickhowell,2023-06-12T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.62
615326,Oakfield Drive Crickhowell,2023-06-12T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
615326,Oakfield Drive Crickhowell,2023-06-12T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.0
615326,Oakfield Drive Crickhowell,2023-06-12T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.2
615326,Oakfield Drive Crickhowell,2023-06-12T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.7
615326,Oakfield Drive Crickhowell,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
615326,Oakfield Drive Crickhowell,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.09
615326,Oakfield Drive Crickhowell,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.76
615326,Oakfield Drive Crickhowell,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.71
615326,Oakfield Drive Crickhowell,2023-06-12T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
615326,Oakfield Drive Crickhowell,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.3
615326,Oakfield Drive Crickhowell,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.2
615326,Oakfield Drive Crickhowell,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
615326,Oakfield Drive Crickhowell,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.85
615326,Oakfield Drive Crickhowell,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
615326,Oakfield Drive Crickhowell,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.36
615326,Oakfield Drive Crickhowell,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
615326,Oakfield Drive Crickhowell,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.18
615326,Oakfield Drive Crickhowell,2023-06-12T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.7
615326,Oakfield Drive Crickhowell,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.9
615326,Oakfield Drive Crickhowell,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
615326,Oakfield Drive Crickhowell,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
615326,Oakfield Drive Crickhowell,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
615326,Oakfield Drive Crickhowell,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
615326,Oakfield Drive Crickhowell,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
615326,Oakfield Drive Crickhowell,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.25
615326,Oakfield Drive Crickhowell,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
615326,Oakfield Drive Crickhowell,2023-06-12T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
615326,Oakfield Drive Crickhowell,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
615326,Oakfield Drive Crickhowell,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.1
615326,Oakfield Drive Crickhowell,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-12T19:10:00.000+00:00,transformer,,Temperature,C,31.6
615326,Oakfield Drive Crickhowell,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
615326,Oakfield Drive Crickhowell,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
615326,Oakfield Drive Crickhowell,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
615326,Oakfield Drive Crickhowell,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
615326,Oakfield Drive Crickhowell,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
615326,Oakfield Drive Crickhowell,2023-06-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
615326,Oakfield Drive Crickhowell,2023-06-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
615326,Oakfield Drive Crickhowell,2023-06-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
615326,Oakfield Drive Crickhowell,2023-06-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,36.82
615326,Oakfield Drive Crickhowell,2023-06-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,51.58
615326,Oakfield Drive Crickhowell,2023-06-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,33.71
615326,Oakfield Drive Crickhowell,2023-06-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,97.1
615326,Oakfield Drive Crickhowell,2023-06-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
615326,Oakfield Drive Crickhowell,2023-06-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.7
615326,Oakfield Drive Crickhowell,2023-06-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
615326,Oakfield Drive Crickhowell,2023-06-12T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.08
615326,Oakfield Drive Crickhowell,2023-06-12T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-12T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.13
615326,Oakfield Drive Crickhowell,2023-06-12T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.47
615326,Oakfield Drive Crickhowell,2023-06-12T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.13
615326,Oakfield Drive Crickhowell,2023-06-12T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.56
615326,Oakfield Drive Crickhowell,2023-06-12T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,60.4
615326,Oakfield Drive Crickhowell,2023-06-12T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.9
615326,Oakfield Drive Crickhowell,2023-06-12T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,74.1
615326,Oakfield Drive Crickhowell,2023-06-12T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.6
615326,Oakfield Drive Crickhowell,2023-06-12T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-12T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-12T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-12T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.94
615326,Oakfield Drive Crickhowell,2023-06-12T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.59
615326,Oakfield Drive Crickhowell,2023-06-12T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.68
615326,Oakfield Drive Crickhowell,2023-06-12T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
615326,Oakfield Drive Crickhowell,2023-06-12T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.0
615326,Oakfield Drive Crickhowell,2023-06-12T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.6
615326,Oakfield Drive Crickhowell,2023-06-12T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.7
615326,Oakfield Drive Crickhowell,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
615326,Oakfield Drive Crickhowell,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.0
615326,Oakfield Drive Crickhowell,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.75
615326,Oakfield Drive Crickhowell,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.38
615326,Oakfield Drive Crickhowell,2023-06-12T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
615326,Oakfield Drive Crickhowell,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.9
615326,Oakfield Drive Crickhowell,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.0
615326,Oakfield Drive Crickhowell,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
615326,Oakfield Drive Crickhowell,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
615326,Oakfield Drive Crickhowell,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
615326,Oakfield Drive Crickhowell,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.77
615326,Oakfield Drive Crickhowell,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.58
615326,Oakfield Drive Crickhowell,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.42
615326,Oakfield Drive Crickhowell,2023-06-12T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
615326,Oakfield Drive Crickhowell,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.4
615326,Oakfield Drive Crickhowell,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.1
615326,Oakfield Drive Crickhowell,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.1
615326,Oakfield Drive Crickhowell,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.38
615326,Oakfield Drive Crickhowell,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
615326,Oakfield Drive Crickhowell,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
615326,Oakfield Drive Crickhowell,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.21
615326,Oakfield Drive Crickhowell,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
615326,Oakfield Drive Crickhowell,2023-06-12T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
615326,Oakfield Drive Crickhowell,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
615326,Oakfield Drive Crickhowell,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
615326,Oakfield Drive Crickhowell,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
615326,Oakfield Drive Crickhowell,2023-06-12T19:00:00.000+00:00,transformer,,Temperature,C,31.5
615326,Oakfield Drive Crickhowell,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
615326,Oakfield Drive Crickhowell,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
615326,Oakfield Drive Crickhowell,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
615326,Oakfield Drive Crickhowell,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
615326,Oakfield Drive Crickhowell,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
615326,Oakfield Drive Crickhowell,2023-06-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
615326,Oakfield Drive Crickhowell,2023-06-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
615326,Oakfield Drive Crickhowell,2023-06-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
615326,Oakfield Drive Crickhowell,2023-06-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,33.47
615326,Oakfield Drive Crickhowell,2023-06-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,48.25
615326,Oakfield Drive Crickhowell,2023-06-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,41.29
615326,Oakfield Drive Crickhowell,2023-06-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,86.7
615326,Oakfield Drive Crickhowell,2023-06-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
615326,Oakfield Drive Crickhowell,2023-06-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.9
615326,Oakfield Drive Crickhowell,2023-06-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
615326,Oakfield Drive Crickhowell,2023-06-12T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-12T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.19
615326,Oakfield Drive Crickhowell,2023-06-12T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-12T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.75
615326,Oakfield Drive Crickhowell,2023-06-12T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.39
615326,Oakfield Drive Crickhowell,2023-06-12T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.79
615326,Oakfield Drive Crickhowell,2023-06-12T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,27.2
615326,Oakfield Drive Crickhowell,2023-06-12T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.9
615326,Oakfield Drive Crickhowell,2023-06-12T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.6
615326,Oakfield Drive Crickhowell,2023-06-12T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.7
615326,Oakfield Drive Crickhowell,2023-06-12T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-12T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-12T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-12T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.18
615326,Oakfield Drive Crickhowell,2023-06-12T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.05
615326,Oakfield Drive Crickhowell,2023-06-12T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.99
615326,Oakfield Drive Crickhowell,2023-06-12T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
615326,Oakfield Drive Crickhowell,2023-06-12T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.1
615326,Oakfield Drive Crickhowell,2023-06-12T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.2
615326,Oakfield Drive Crickhowell,2023-06-12T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.9
615326,Oakfield Drive Crickhowell,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
615326,Oakfield Drive Crickhowell,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
615326,Oakfield Drive Crickhowell,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.61
615326,Oakfield Drive Crickhowell,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.61
615326,Oakfield Drive Crickhowell,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.73
615326,Oakfield Drive Crickhowell,2023-06-12T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
615326,Oakfield Drive Crickhowell,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.8
615326,Oakfield Drive Crickhowell,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
615326,Oakfield Drive Crickhowell,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
615326,Oakfield Drive Crickhowell,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
615326,Oakfield Drive Crickhowell,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
615326,Oakfield Drive Crickhowell,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.21
615326,Oakfield Drive Crickhowell,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.27
615326,Oakfield Drive Crickhowell,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.22
615326,Oakfield Drive Crickhowell,2023-06-12T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
615326,Oakfield Drive Crickhowell,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
615326,Oakfield Drive Crickhowell,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
615326,Oakfield Drive Crickhowell,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.4
615326,Oakfield Drive Crickhowell,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
615326,Oakfield Drive Crickhowell,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
615326,Oakfield Drive Crickhowell,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
615326,Oakfield Drive Crickhowell,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.96
615326,Oakfield Drive Crickhowell,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.76
615326,Oakfield Drive Crickhowell,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.02
615326,Oakfield Drive Crickhowell,2023-06-12T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
615326,Oakfield Drive Crickhowell,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
615326,Oakfield Drive Crickhowell,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
615326,Oakfield Drive Crickhowell,2023-06-12T18:50:00.000+00:00,transformer,,Temperature,C,31.5
615326,Oakfield Drive Crickhowell,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
615326,Oakfield Drive Crickhowell,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
615326,Oakfield Drive Crickhowell,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
615326,Oakfield Drive Crickhowell,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
615326,Oakfield Drive Crickhowell,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
615326,Oakfield Drive Crickhowell,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
615326,Oakfield Drive Crickhowell,2023-06-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
615326,Oakfield Drive Crickhowell,2023-06-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
615326,Oakfield Drive Crickhowell,2023-06-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
615326,Oakfield Drive Crickhowell,2023-06-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,31.71
615326,Oakfield Drive Crickhowell,2023-06-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,36.09
615326,Oakfield Drive Crickhowell,2023-06-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,41.76
615326,Oakfield Drive Crickhowell,2023-06-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,82.2
615326,Oakfield Drive Crickhowell,2023-06-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
615326,Oakfield Drive Crickhowell,2023-06-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
615326,Oakfield Drive Crickhowell,2023-06-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
615326,Oakfield Drive Crickhowell,2023-06-12T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-12T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.98
615326,Oakfield Drive Crickhowell,2023-06-12T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
615326,Oakfield Drive Crickhowell,2023-06-12T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.3
615326,Oakfield Drive Crickhowell,2023-06-12T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.63
615326,Oakfield Drive Crickhowell,2023-06-12T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.38
615326,Oakfield Drive Crickhowell,2023-06-12T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,22.9
615326,Oakfield Drive Crickhowell,2023-06-12T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-12T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.2
615326,Oakfield Drive Crickhowell,2023-06-12T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.4
615326,Oakfield Drive Crickhowell,2023-06-12T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-12T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-12T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-12T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.53
615326,Oakfield Drive Crickhowell,2023-06-12T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.37
615326,Oakfield Drive Crickhowell,2023-06-12T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.37
615326,Oakfield Drive Crickhowell,2023-06-12T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-12T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-12T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.2
615326,Oakfield Drive Crickhowell,2023-06-12T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.2
615326,Oakfield Drive Crickhowell,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
615326,Oakfield Drive Crickhowell,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
615326,Oakfield Drive Crickhowell,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.35
615326,Oakfield Drive Crickhowell,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.65
615326,Oakfield Drive Crickhowell,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.28
615326,Oakfield Drive Crickhowell,2023-06-12T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
615326,Oakfield Drive Crickhowell,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.4
615326,Oakfield Drive Crickhowell,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.1
615326,Oakfield Drive Crickhowell,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
615326,Oakfield Drive Crickhowell,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.07
615326,Oakfield Drive Crickhowell,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
615326,Oakfield Drive Crickhowell,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.89
615326,Oakfield Drive Crickhowell,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.01
615326,Oakfield Drive Crickhowell,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.75
615326,Oakfield Drive Crickhowell,2023-06-12T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
615326,Oakfield Drive Crickhowell,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.5
615326,Oakfield Drive Crickhowell,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
615326,Oakfield Drive Crickhowell,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.5
615326,Oakfield Drive Crickhowell,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
615326,Oakfield Drive Crickhowell,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
615326,Oakfield Drive Crickhowell,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.34
615326,Oakfield Drive Crickhowell,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
615326,Oakfield Drive Crickhowell,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
615326,Oakfield Drive Crickhowell,2023-06-12T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
615326,Oakfield Drive Crickhowell,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
615326,Oakfield Drive Crickhowell,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
615326,Oakfield Drive Crickhowell,2023-06-12T18:40:00.000+00:00,transformer,,Temperature,C,31.5
615326,Oakfield Drive Crickhowell,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
615326,Oakfield Drive Crickhowell,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
615326,Oakfield Drive Crickhowell,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
615326,Oakfield Drive Crickhowell,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
615326,Oakfield Drive Crickhowell,2023-06-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
615326,Oakfield Drive Crickhowell,2023-06-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
615326,Oakfield Drive Crickhowell,2023-06-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
