Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,35.42
615326,Oakfield Drive Crickhowell,2023-06-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,34.17
615326,Oakfield Drive Crickhowell,2023-06-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,37.87
615326,Oakfield Drive Crickhowell,2023-06-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,76.4
615326,Oakfield Drive Crickhowell,2023-06-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
615326,Oakfield Drive Crickhowell,2023-06-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
615326,Oakfield Drive Crickhowell,2023-06-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
615326,Oakfield Drive Crickhowell,2023-06-12T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-12T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-12T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.56
615326,Oakfield Drive Crickhowell,2023-06-12T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.72
615326,Oakfield Drive Crickhowell,2023-06-12T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.77
615326,Oakfield Drive Crickhowell,2023-06-12T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.34
615326,Oakfield Drive Crickhowell,2023-06-12T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,32.0
615326,Oakfield Drive Crickhowell,2023-06-12T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-12T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.2
615326,Oakfield Drive Crickhowell,2023-06-12T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.0
615326,Oakfield Drive Crickhowell,2023-06-12T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-12T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-12T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
615326,Oakfield Drive Crickhowell,2023-06-12T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.94
615326,Oakfield Drive Crickhowell,2023-06-12T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.04
615326,Oakfield Drive Crickhowell,2023-06-12T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.92
615326,Oakfield Drive Crickhowell,2023-06-12T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
615326,Oakfield Drive Crickhowell,2023-06-12T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.6
615326,Oakfield Drive Crickhowell,2023-06-12T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.9
615326,Oakfield Drive Crickhowell,2023-06-12T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.9
615326,Oakfield Drive Crickhowell,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
615326,Oakfield Drive Crickhowell,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
615326,Oakfield Drive Crickhowell,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.27
615326,Oakfield Drive Crickhowell,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.5
615326,Oakfield Drive Crickhowell,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.37
615326,Oakfield Drive Crickhowell,2023-06-12T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
615326,Oakfield Drive Crickhowell,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.8
615326,Oakfield Drive Crickhowell,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.2
615326,Oakfield Drive Crickhowell,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.0
615326,Oakfield Drive Crickhowell,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.76
615326,Oakfield Drive Crickhowell,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
615326,Oakfield Drive Crickhowell,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.77
615326,Oakfield Drive Crickhowell,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.88
615326,Oakfield Drive Crickhowell,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.07
615326,Oakfield Drive Crickhowell,2023-06-12T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
615326,Oakfield Drive Crickhowell,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.0
615326,Oakfield Drive Crickhowell,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
615326,Oakfield Drive Crickhowell,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.5
615326,Oakfield Drive Crickhowell,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
615326,Oakfield Drive Crickhowell,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
615326,Oakfield Drive Crickhowell,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
615326,Oakfield Drive Crickhowell,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.73
615326,Oakfield Drive Crickhowell,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
615326,Oakfield Drive Crickhowell,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
615326,Oakfield Drive Crickhowell,2023-06-12T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
615326,Oakfield Drive Crickhowell,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
615326,Oakfield Drive Crickhowell,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-12T18:30:00.000+00:00,transformer,,Temperature,C,31.5
615326,Oakfield Drive Crickhowell,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
615326,Oakfield Drive Crickhowell,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
615326,Oakfield Drive Crickhowell,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
615326,Oakfield Drive Crickhowell,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
615326,Oakfield Drive Crickhowell,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
615326,Oakfield Drive Crickhowell,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
615326,Oakfield Drive Crickhowell,2023-06-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
615326,Oakfield Drive Crickhowell,2023-06-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
615326,Oakfield Drive Crickhowell,2023-06-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,48.44
615326,Oakfield Drive Crickhowell,2023-06-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,39.54
615326,Oakfield Drive Crickhowell,2023-06-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,39.22
615326,Oakfield Drive Crickhowell,2023-06-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,84.6
615326,Oakfield Drive Crickhowell,2023-06-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.7
615326,Oakfield Drive Crickhowell,2023-06-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
615326,Oakfield Drive Crickhowell,2023-06-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
615326,Oakfield Drive Crickhowell,2023-06-12T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-12T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-12T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
615326,Oakfield Drive Crickhowell,2023-06-12T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.5
615326,Oakfield Drive Crickhowell,2023-06-12T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.51
615326,Oakfield Drive Crickhowell,2023-06-12T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.79
615326,Oakfield Drive Crickhowell,2023-06-12T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,25.9
615326,Oakfield Drive Crickhowell,2023-06-12T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.9
615326,Oakfield Drive Crickhowell,2023-06-12T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.8
615326,Oakfield Drive Crickhowell,2023-06-12T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.4
615326,Oakfield Drive Crickhowell,2023-06-12T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-12T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-12T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
615326,Oakfield Drive Crickhowell,2023-06-12T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.44
615326,Oakfield Drive Crickhowell,2023-06-12T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.45
615326,Oakfield Drive Crickhowell,2023-06-12T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.97
615326,Oakfield Drive Crickhowell,2023-06-12T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
615326,Oakfield Drive Crickhowell,2023-06-12T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
615326,Oakfield Drive Crickhowell,2023-06-12T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.0
615326,Oakfield Drive Crickhowell,2023-06-12T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.6
615326,Oakfield Drive Crickhowell,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
615326,Oakfield Drive Crickhowell,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
615326,Oakfield Drive Crickhowell,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.47
615326,Oakfield Drive Crickhowell,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.25
615326,Oakfield Drive Crickhowell,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.26
615326,Oakfield Drive Crickhowell,2023-06-12T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
615326,Oakfield Drive Crickhowell,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.7
615326,Oakfield Drive Crickhowell,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.7
615326,Oakfield Drive Crickhowell,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.8
615326,Oakfield Drive Crickhowell,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.19
615326,Oakfield Drive Crickhowell,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
615326,Oakfield Drive Crickhowell,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.03
615326,Oakfield Drive Crickhowell,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.43
615326,Oakfield Drive Crickhowell,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.87
615326,Oakfield Drive Crickhowell,2023-06-12T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
615326,Oakfield Drive Crickhowell,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.1
615326,Oakfield Drive Crickhowell,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
615326,Oakfield Drive Crickhowell,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
615326,Oakfield Drive Crickhowell,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
615326,Oakfield Drive Crickhowell,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
615326,Oakfield Drive Crickhowell,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
615326,Oakfield Drive Crickhowell,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.59
615326,Oakfield Drive Crickhowell,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
615326,Oakfield Drive Crickhowell,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.97
615326,Oakfield Drive Crickhowell,2023-06-12T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
615326,Oakfield Drive Crickhowell,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.5
615326,Oakfield Drive Crickhowell,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
615326,Oakfield Drive Crickhowell,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.8
615326,Oakfield Drive Crickhowell,2023-06-12T18:20:00.000+00:00,transformer,,Temperature,C,31.4
615326,Oakfield Drive Crickhowell,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
615326,Oakfield Drive Crickhowell,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
615326,Oakfield Drive Crickhowell,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
615326,Oakfield Drive Crickhowell,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
615326,Oakfield Drive Crickhowell,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
615326,Oakfield Drive Crickhowell,2023-06-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
615326,Oakfield Drive Crickhowell,2023-06-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
615326,Oakfield Drive Crickhowell,2023-06-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
615326,Oakfield Drive Crickhowell,2023-06-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,40.04
615326,Oakfield Drive Crickhowell,2023-06-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,42.36
615326,Oakfield Drive Crickhowell,2023-06-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,40.85
615326,Oakfield Drive Crickhowell,2023-06-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
615326,Oakfield Drive Crickhowell,2023-06-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
615326,Oakfield Drive Crickhowell,2023-06-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
615326,Oakfield Drive Crickhowell,2023-06-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
615326,Oakfield Drive Crickhowell,2023-06-12T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-12T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-12T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-12T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.53
615326,Oakfield Drive Crickhowell,2023-06-12T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.62
615326,Oakfield Drive Crickhowell,2023-06-12T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.81
615326,Oakfield Drive Crickhowell,2023-06-12T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-12T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-12T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.5
615326,Oakfield Drive Crickhowell,2023-06-12T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.8
615326,Oakfield Drive Crickhowell,2023-06-12T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-12T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-12T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
615326,Oakfield Drive Crickhowell,2023-06-12T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.17
615326,Oakfield Drive Crickhowell,2023-06-12T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.59
615326,Oakfield Drive Crickhowell,2023-06-12T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.56
615326,Oakfield Drive Crickhowell,2023-06-12T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-12T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-12T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
615326,Oakfield Drive Crickhowell,2023-06-12T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.0
615326,Oakfield Drive Crickhowell,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
615326,Oakfield Drive Crickhowell,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
615326,Oakfield Drive Crickhowell,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.76
615326,Oakfield Drive Crickhowell,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.99
615326,Oakfield Drive Crickhowell,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.75
615326,Oakfield Drive Crickhowell,2023-06-12T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
615326,Oakfield Drive Crickhowell,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.8
615326,Oakfield Drive Crickhowell,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.1
615326,Oakfield Drive Crickhowell,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.2
615326,Oakfield Drive Crickhowell,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.28
615326,Oakfield Drive Crickhowell,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.33
615326,Oakfield Drive Crickhowell,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.84
615326,Oakfield Drive Crickhowell,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
615326,Oakfield Drive Crickhowell,2023-06-12T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,56.0
615326,Oakfield Drive Crickhowell,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.6
615326,Oakfield Drive Crickhowell,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
615326,Oakfield Drive Crickhowell,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
615326,Oakfield Drive Crickhowell,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.18
615326,Oakfield Drive Crickhowell,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
615326,Oakfield Drive Crickhowell,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
615326,Oakfield Drive Crickhowell,2023-06-12T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
615326,Oakfield Drive Crickhowell,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
615326,Oakfield Drive Crickhowell,2023-06-12T18:10:00.000+00:00,transformer,,Temperature,C,31.4
615326,Oakfield Drive Crickhowell,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
615326,Oakfield Drive Crickhowell,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
615326,Oakfield Drive Crickhowell,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
615326,Oakfield Drive Crickhowell,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
615326,Oakfield Drive Crickhowell,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
615326,Oakfield Drive Crickhowell,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
615326,Oakfield Drive Crickhowell,2023-06-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
615326,Oakfield Drive Crickhowell,2023-06-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
615326,Oakfield Drive Crickhowell,2023-06-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
615326,Oakfield Drive Crickhowell,2023-06-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,40.97
615326,Oakfield Drive Crickhowell,2023-06-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.53
615326,Oakfield Drive Crickhowell,2023-06-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,33.34
615326,Oakfield Drive Crickhowell,2023-06-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,89.0
615326,Oakfield Drive Crickhowell,2023-06-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
615326,Oakfield Drive Crickhowell,2023-06-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
615326,Oakfield Drive Crickhowell,2023-06-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
615326,Oakfield Drive Crickhowell,2023-06-12T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-12T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.02
615326,Oakfield Drive Crickhowell,2023-06-12T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-12T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.92
615326,Oakfield Drive Crickhowell,2023-06-12T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.2
615326,Oakfield Drive Crickhowell,2023-06-12T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.2
615326,Oakfield Drive Crickhowell,2023-06-12T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,23.8
615326,Oakfield Drive Crickhowell,2023-06-12T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.5
615326,Oakfield Drive Crickhowell,2023-06-12T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.8
615326,Oakfield Drive Crickhowell,2023-06-12T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.4
615326,Oakfield Drive Crickhowell,2023-06-12T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-12T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-12T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
615326,Oakfield Drive Crickhowell,2023-06-12T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.84
615326,Oakfield Drive Crickhowell,2023-06-12T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.92
615326,Oakfield Drive Crickhowell,2023-06-12T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.61
615326,Oakfield Drive Crickhowell,2023-06-12T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-12T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.6
615326,Oakfield Drive Crickhowell,2023-06-12T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.8
615326,Oakfield Drive Crickhowell,2023-06-12T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.9
615326,Oakfield Drive Crickhowell,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
615326,Oakfield Drive Crickhowell,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
615326,Oakfield Drive Crickhowell,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.51
615326,Oakfield Drive Crickhowell,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.79
615326,Oakfield Drive Crickhowell,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.4
615326,Oakfield Drive Crickhowell,2023-06-12T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
615326,Oakfield Drive Crickhowell,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.8
615326,Oakfield Drive Crickhowell,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.2
615326,Oakfield Drive Crickhowell,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.8
615326,Oakfield Drive Crickhowell,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
615326,Oakfield Drive Crickhowell,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
615326,Oakfield Drive Crickhowell,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.91
615326,Oakfield Drive Crickhowell,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.13
615326,Oakfield Drive Crickhowell,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.9
615326,Oakfield Drive Crickhowell,2023-06-12T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
615326,Oakfield Drive Crickhowell,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.4
615326,Oakfield Drive Crickhowell,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
615326,Oakfield Drive Crickhowell,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
615326,Oakfield Drive Crickhowell,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
615326,Oakfield Drive Crickhowell,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.2
615326,Oakfield Drive Crickhowell,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
615326,Oakfield Drive Crickhowell,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.33
615326,Oakfield Drive Crickhowell,2023-06-12T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
615326,Oakfield Drive Crickhowell,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
615326,Oakfield Drive Crickhowell,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
615326,Oakfield Drive Crickhowell,2023-06-12T18:00:00.000+00:00,transformer,,Temperature,C,31.3
615326,Oakfield Drive Crickhowell,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
615326,Oakfield Drive Crickhowell,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
615326,Oakfield Drive Crickhowell,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
615326,Oakfield Drive Crickhowell,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
615326,Oakfield Drive Crickhowell,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
615326,Oakfield Drive Crickhowell,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
615326,Oakfield Drive Crickhowell,2023-06-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
615326,Oakfield Drive Crickhowell,2023-06-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
615326,Oakfield Drive Crickhowell,2023-06-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,37.38
615326,Oakfield Drive Crickhowell,2023-06-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,35.5
615326,Oakfield Drive Crickhowell,2023-06-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,34.44
615326,Oakfield Drive Crickhowell,2023-06-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,69.9
615326,Oakfield Drive Crickhowell,2023-06-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
615326,Oakfield Drive Crickhowell,2023-06-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
615326,Oakfield Drive Crickhowell,2023-06-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
615326,Oakfield Drive Crickhowell,2023-06-12T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-12T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-12T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-12T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.03
615326,Oakfield Drive Crickhowell,2023-06-12T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.33
615326,Oakfield Drive Crickhowell,2023-06-12T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.54
615326,Oakfield Drive Crickhowell,2023-06-12T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,22.9
615326,Oakfield Drive Crickhowell,2023-06-12T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.1
615326,Oakfield Drive Crickhowell,2023-06-12T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.6
615326,Oakfield Drive Crickhowell,2023-06-12T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.7
615326,Oakfield Drive Crickhowell,2023-06-12T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-12T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-12T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
615326,Oakfield Drive Crickhowell,2023-06-12T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.21
615326,Oakfield Drive Crickhowell,2023-06-12T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.19
615326,Oakfield Drive Crickhowell,2023-06-12T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.16
615326,Oakfield Drive Crickhowell,2023-06-12T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.5
615326,Oakfield Drive Crickhowell,2023-06-12T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.7
615326,Oakfield Drive Crickhowell,2023-06-12T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.0
615326,Oakfield Drive Crickhowell,2023-06-12T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.7
615326,Oakfield Drive Crickhowell,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
615326,Oakfield Drive Crickhowell,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.91
615326,Oakfield Drive Crickhowell,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.19
615326,Oakfield Drive Crickhowell,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.4
615326,Oakfield Drive Crickhowell,2023-06-12T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
615326,Oakfield Drive Crickhowell,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
615326,Oakfield Drive Crickhowell,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
615326,Oakfield Drive Crickhowell,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.0
615326,Oakfield Drive Crickhowell,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
615326,Oakfield Drive Crickhowell,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
615326,Oakfield Drive Crickhowell,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.89
615326,Oakfield Drive Crickhowell,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
615326,Oakfield Drive Crickhowell,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.06
615326,Oakfield Drive Crickhowell,2023-06-12T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
615326,Oakfield Drive Crickhowell,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.3
615326,Oakfield Drive Crickhowell,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
615326,Oakfield Drive Crickhowell,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
615326,Oakfield Drive Crickhowell,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
615326,Oakfield Drive Crickhowell,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.21
615326,Oakfield Drive Crickhowell,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.2
615326,Oakfield Drive Crickhowell,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.62
615326,Oakfield Drive Crickhowell,2023-06-12T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
615326,Oakfield Drive Crickhowell,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
615326,Oakfield Drive Crickhowell,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
615326,Oakfield Drive Crickhowell,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
615326,Oakfield Drive Crickhowell,2023-06-12T17:50:00.000+00:00,transformer,,Temperature,C,31.3
615326,Oakfield Drive Crickhowell,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
615326,Oakfield Drive Crickhowell,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
615326,Oakfield Drive Crickhowell,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
615326,Oakfield Drive Crickhowell,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
615326,Oakfield Drive Crickhowell,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
615326,Oakfield Drive Crickhowell,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
615326,Oakfield Drive Crickhowell,2023-06-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
615326,Oakfield Drive Crickhowell,2023-06-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,35.26
615326,Oakfield Drive Crickhowell,2023-06-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.34
615326,Oakfield Drive Crickhowell,2023-06-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,40.79
615326,Oakfield Drive Crickhowell,2023-06-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,79.3
615326,Oakfield Drive Crickhowell,2023-06-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
615326,Oakfield Drive Crickhowell,2023-06-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
615326,Oakfield Drive Crickhowell,2023-06-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
615326,Oakfield Drive Crickhowell,2023-06-12T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-12T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-12T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-12T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.48
615326,Oakfield Drive Crickhowell,2023-06-12T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.14
615326,Oakfield Drive Crickhowell,2023-06-12T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.12
615326,Oakfield Drive Crickhowell,2023-06-12T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-12T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-12T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.5
615326,Oakfield Drive Crickhowell,2023-06-12T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.5
615326,Oakfield Drive Crickhowell,2023-06-12T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-12T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-12T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.25
615326,Oakfield Drive Crickhowell,2023-06-12T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.54
615326,Oakfield Drive Crickhowell,2023-06-12T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.08
615326,Oakfield Drive Crickhowell,2023-06-12T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.26
615326,Oakfield Drive Crickhowell,2023-06-12T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.7
615326,Oakfield Drive Crickhowell,2023-06-12T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.8
615326,Oakfield Drive Crickhowell,2023-06-12T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
615326,Oakfield Drive Crickhowell,2023-06-12T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.5
615326,Oakfield Drive Crickhowell,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
615326,Oakfield Drive Crickhowell,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.64
615326,Oakfield Drive Crickhowell,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.14
615326,Oakfield Drive Crickhowell,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.01
615326,Oakfield Drive Crickhowell,2023-06-12T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
615326,Oakfield Drive Crickhowell,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
615326,Oakfield Drive Crickhowell,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.7
615326,Oakfield Drive Crickhowell,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
615326,Oakfield Drive Crickhowell,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.72
615326,Oakfield Drive Crickhowell,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
615326,Oakfield Drive Crickhowell,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
615326,Oakfield Drive Crickhowell,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.3
615326,Oakfield Drive Crickhowell,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
615326,Oakfield Drive Crickhowell,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.78
615326,Oakfield Drive Crickhowell,2023-06-12T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,52.2
615326,Oakfield Drive Crickhowell,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.0
615326,Oakfield Drive Crickhowell,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
615326,Oakfield Drive Crickhowell,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
615326,Oakfield Drive Crickhowell,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
615326,Oakfield Drive Crickhowell,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
615326,Oakfield Drive Crickhowell,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.81
615326,Oakfield Drive Crickhowell,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
615326,Oakfield Drive Crickhowell,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.07
615326,Oakfield Drive Crickhowell,2023-06-12T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
615326,Oakfield Drive Crickhowell,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
615326,Oakfield Drive Crickhowell,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
615326,Oakfield Drive Crickhowell,2023-06-12T17:40:00.000+00:00,transformer,,Temperature,C,31.3
615326,Oakfield Drive Crickhowell,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
615326,Oakfield Drive Crickhowell,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
615326,Oakfield Drive Crickhowell,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
615326,Oakfield Drive Crickhowell,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
615326,Oakfield Drive Crickhowell,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
615326,Oakfield Drive Crickhowell,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
615326,Oakfield Drive Crickhowell,2023-06-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
615326,Oakfield Drive Crickhowell,2023-06-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
615326,Oakfield Drive Crickhowell,2023-06-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
615326,Oakfield Drive Crickhowell,2023-06-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,40.78
615326,Oakfield Drive Crickhowell,2023-06-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.33
615326,Oakfield Drive Crickhowell,2023-06-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,36.25
615326,Oakfield Drive Crickhowell,2023-06-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,87.1
615326,Oakfield Drive Crickhowell,2023-06-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
615326,Oakfield Drive Crickhowell,2023-06-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
615326,Oakfield Drive Crickhowell,2023-06-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
615326,Oakfield Drive Crickhowell,2023-06-12T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-12T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-12T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-12T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.24
615326,Oakfield Drive Crickhowell,2023-06-12T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.47
615326,Oakfield Drive Crickhowell,2023-06-12T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.42
615326,Oakfield Drive Crickhowell,2023-06-12T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,26.7
615326,Oakfield Drive Crickhowell,2023-06-12T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.3
615326,Oakfield Drive Crickhowell,2023-06-12T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.9
615326,Oakfield Drive Crickhowell,2023-06-12T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.4
615326,Oakfield Drive Crickhowell,2023-06-12T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-12T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-12T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
615326,Oakfield Drive Crickhowell,2023-06-12T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.67
615326,Oakfield Drive Crickhowell,2023-06-12T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.55
615326,Oakfield Drive Crickhowell,2023-06-12T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.73
615326,Oakfield Drive Crickhowell,2023-06-12T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
615326,Oakfield Drive Crickhowell,2023-06-12T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.5
615326,Oakfield Drive Crickhowell,2023-06-12T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
615326,Oakfield Drive Crickhowell,2023-06-12T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.6
615326,Oakfield Drive Crickhowell,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
615326,Oakfield Drive Crickhowell,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
615326,Oakfield Drive Crickhowell,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.72
615326,Oakfield Drive Crickhowell,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.99
615326,Oakfield Drive Crickhowell,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.06
615326,Oakfield Drive Crickhowell,2023-06-12T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
615326,Oakfield Drive Crickhowell,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.7
615326,Oakfield Drive Crickhowell,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.2
615326,Oakfield Drive Crickhowell,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.8
615326,Oakfield Drive Crickhowell,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
615326,Oakfield Drive Crickhowell,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
615326,Oakfield Drive Crickhowell,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.11
615326,Oakfield Drive Crickhowell,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
615326,Oakfield Drive Crickhowell,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.87
615326,Oakfield Drive Crickhowell,2023-06-12T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,54.0
615326,Oakfield Drive Crickhowell,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.8
615326,Oakfield Drive Crickhowell,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
615326,Oakfield Drive Crickhowell,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.6
615326,Oakfield Drive Crickhowell,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
615326,Oakfield Drive Crickhowell,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
615326,Oakfield Drive Crickhowell,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.89
615326,Oakfield Drive Crickhowell,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
615326,Oakfield Drive Crickhowell,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.46
615326,Oakfield Drive Crickhowell,2023-06-12T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
615326,Oakfield Drive Crickhowell,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
615326,Oakfield Drive Crickhowell,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
615326,Oakfield Drive Crickhowell,2023-06-12T17:30:00.000+00:00,transformer,,Temperature,C,31.2
615326,Oakfield Drive Crickhowell,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
615326,Oakfield Drive Crickhowell,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
615326,Oakfield Drive Crickhowell,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
615326,Oakfield Drive Crickhowell,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
615326,Oakfield Drive Crickhowell,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
615326,Oakfield Drive Crickhowell,2023-06-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
615326,Oakfield Drive Crickhowell,2023-06-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,43.63
615326,Oakfield Drive Crickhowell,2023-06-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.71
615326,Oakfield Drive Crickhowell,2023-06-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,36.55
615326,Oakfield Drive Crickhowell,2023-06-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,95.9
615326,Oakfield Drive Crickhowell,2023-06-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
