Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
615326,Oakfield Drive Crickhowell,2023-06-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
615326,Oakfield Drive Crickhowell,2023-06-12T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-12T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-12T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-12T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.91
615326,Oakfield Drive Crickhowell,2023-06-12T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.06
615326,Oakfield Drive Crickhowell,2023-06-12T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.5
615326,Oakfield Drive Crickhowell,2023-06-12T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-12T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-12T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-12T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-12T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-12T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-12T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
615326,Oakfield Drive Crickhowell,2023-06-12T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.32
615326,Oakfield Drive Crickhowell,2023-06-12T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.06
615326,Oakfield Drive Crickhowell,2023-06-12T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.3
615326,Oakfield Drive Crickhowell,2023-06-12T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-12T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.8
615326,Oakfield Drive Crickhowell,2023-06-12T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.7
615326,Oakfield Drive Crickhowell,2023-06-12T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.2
615326,Oakfield Drive Crickhowell,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
615326,Oakfield Drive Crickhowell,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
615326,Oakfield Drive Crickhowell,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.21
615326,Oakfield Drive Crickhowell,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.53
615326,Oakfield Drive Crickhowell,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.39
615326,Oakfield Drive Crickhowell,2023-06-12T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
615326,Oakfield Drive Crickhowell,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.9
615326,Oakfield Drive Crickhowell,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.9
615326,Oakfield Drive Crickhowell,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.3
615326,Oakfield Drive Crickhowell,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
615326,Oakfield Drive Crickhowell,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.9
615326,Oakfield Drive Crickhowell,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.74
615326,Oakfield Drive Crickhowell,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.45
615326,Oakfield Drive Crickhowell,2023-06-12T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,55.3
615326,Oakfield Drive Crickhowell,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.6
615326,Oakfield Drive Crickhowell,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.5
615326,Oakfield Drive Crickhowell,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
615326,Oakfield Drive Crickhowell,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
615326,Oakfield Drive Crickhowell,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
615326,Oakfield Drive Crickhowell,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.4
615326,Oakfield Drive Crickhowell,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
615326,Oakfield Drive Crickhowell,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.84
615326,Oakfield Drive Crickhowell,2023-06-12T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
615326,Oakfield Drive Crickhowell,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
615326,Oakfield Drive Crickhowell,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
615326,Oakfield Drive Crickhowell,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
615326,Oakfield Drive Crickhowell,2023-06-12T17:20:00.000+00:00,transformer,,Temperature,C,31.1
615326,Oakfield Drive Crickhowell,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
615326,Oakfield Drive Crickhowell,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
615326,Oakfield Drive Crickhowell,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
615326,Oakfield Drive Crickhowell,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
615326,Oakfield Drive Crickhowell,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
615326,Oakfield Drive Crickhowell,2023-06-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
615326,Oakfield Drive Crickhowell,2023-06-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,45.74
615326,Oakfield Drive Crickhowell,2023-06-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.72
615326,Oakfield Drive Crickhowell,2023-06-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.48
615326,Oakfield Drive Crickhowell,2023-06-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,85.1
615326,Oakfield Drive Crickhowell,2023-06-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
615326,Oakfield Drive Crickhowell,2023-06-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
615326,Oakfield Drive Crickhowell,2023-06-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
615326,Oakfield Drive Crickhowell,2023-06-12T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-12T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.16
615326,Oakfield Drive Crickhowell,2023-06-12T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-12T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.8
615326,Oakfield Drive Crickhowell,2023-06-12T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.51
615326,Oakfield Drive Crickhowell,2023-06-12T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.01
615326,Oakfield Drive Crickhowell,2023-06-12T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,23.0
615326,Oakfield Drive Crickhowell,2023-06-12T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-12T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.2
615326,Oakfield Drive Crickhowell,2023-06-12T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-12T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-12T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-12T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
615326,Oakfield Drive Crickhowell,2023-06-12T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.12
615326,Oakfield Drive Crickhowell,2023-06-12T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.46
615326,Oakfield Drive Crickhowell,2023-06-12T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.84
615326,Oakfield Drive Crickhowell,2023-06-12T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.1
615326,Oakfield Drive Crickhowell,2023-06-12T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
615326,Oakfield Drive Crickhowell,2023-06-12T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.3
615326,Oakfield Drive Crickhowell,2023-06-12T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.6
615326,Oakfield Drive Crickhowell,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
615326,Oakfield Drive Crickhowell,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
615326,Oakfield Drive Crickhowell,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.96
615326,Oakfield Drive Crickhowell,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.71
615326,Oakfield Drive Crickhowell,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.0
615326,Oakfield Drive Crickhowell,2023-06-12T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
615326,Oakfield Drive Crickhowell,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.8
615326,Oakfield Drive Crickhowell,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.5
615326,Oakfield Drive Crickhowell,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.8
615326,Oakfield Drive Crickhowell,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.15
615326,Oakfield Drive Crickhowell,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.71
615326,Oakfield Drive Crickhowell,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.38
615326,Oakfield Drive Crickhowell,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.58
615326,Oakfield Drive Crickhowell,2023-06-12T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
615326,Oakfield Drive Crickhowell,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.8
615326,Oakfield Drive Crickhowell,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
615326,Oakfield Drive Crickhowell,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.5
615326,Oakfield Drive Crickhowell,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
615326,Oakfield Drive Crickhowell,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
615326,Oakfield Drive Crickhowell,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
615326,Oakfield Drive Crickhowell,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.47
615326,Oakfield Drive Crickhowell,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.26
615326,Oakfield Drive Crickhowell,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.48
615326,Oakfield Drive Crickhowell,2023-06-12T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
615326,Oakfield Drive Crickhowell,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
615326,Oakfield Drive Crickhowell,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
615326,Oakfield Drive Crickhowell,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
615326,Oakfield Drive Crickhowell,2023-06-12T17:10:00.000+00:00,transformer,,Temperature,C,31.0
615326,Oakfield Drive Crickhowell,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
615326,Oakfield Drive Crickhowell,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
615326,Oakfield Drive Crickhowell,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
615326,Oakfield Drive Crickhowell,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
615326,Oakfield Drive Crickhowell,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
615326,Oakfield Drive Crickhowell,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
615326,Oakfield Drive Crickhowell,2023-06-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
615326,Oakfield Drive Crickhowell,2023-06-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,38.06
615326,Oakfield Drive Crickhowell,2023-06-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,34.31
615326,Oakfield Drive Crickhowell,2023-06-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,39.92
615326,Oakfield Drive Crickhowell,2023-06-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
615326,Oakfield Drive Crickhowell,2023-06-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
615326,Oakfield Drive Crickhowell,2023-06-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
615326,Oakfield Drive Crickhowell,2023-06-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
615326,Oakfield Drive Crickhowell,2023-06-12T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-12T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-12T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-12T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.58
615326,Oakfield Drive Crickhowell,2023-06-12T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.85
615326,Oakfield Drive Crickhowell,2023-06-12T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.46
615326,Oakfield Drive Crickhowell,2023-06-12T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,23.1
615326,Oakfield Drive Crickhowell,2023-06-12T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-12T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.3
615326,Oakfield Drive Crickhowell,2023-06-12T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-12T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-12T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-12T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-12T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.51
615326,Oakfield Drive Crickhowell,2023-06-12T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.26
615326,Oakfield Drive Crickhowell,2023-06-12T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.84
615326,Oakfield Drive Crickhowell,2023-06-12T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
615326,Oakfield Drive Crickhowell,2023-06-12T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
615326,Oakfield Drive Crickhowell,2023-06-12T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.0
615326,Oakfield Drive Crickhowell,2023-06-12T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.8
615326,Oakfield Drive Crickhowell,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
615326,Oakfield Drive Crickhowell,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
615326,Oakfield Drive Crickhowell,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.72
615326,Oakfield Drive Crickhowell,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.48
615326,Oakfield Drive Crickhowell,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.34
615326,Oakfield Drive Crickhowell,2023-06-12T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
615326,Oakfield Drive Crickhowell,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.3
615326,Oakfield Drive Crickhowell,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.8
615326,Oakfield Drive Crickhowell,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.6
615326,Oakfield Drive Crickhowell,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
615326,Oakfield Drive Crickhowell,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.47
615326,Oakfield Drive Crickhowell,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.67
615326,Oakfield Drive Crickhowell,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.42
615326,Oakfield Drive Crickhowell,2023-06-12T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
615326,Oakfield Drive Crickhowell,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.4
615326,Oakfield Drive Crickhowell,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.5
615326,Oakfield Drive Crickhowell,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.7
615326,Oakfield Drive Crickhowell,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
615326,Oakfield Drive Crickhowell,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
615326,Oakfield Drive Crickhowell,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.15
615326,Oakfield Drive Crickhowell,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
615326,Oakfield Drive Crickhowell,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
615326,Oakfield Drive Crickhowell,2023-06-12T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
615326,Oakfield Drive Crickhowell,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
615326,Oakfield Drive Crickhowell,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
615326,Oakfield Drive Crickhowell,2023-06-12T17:00:00.000+00:00,transformer,,Temperature,C,31.0
615326,Oakfield Drive Crickhowell,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
615326,Oakfield Drive Crickhowell,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
615326,Oakfield Drive Crickhowell,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
615326,Oakfield Drive Crickhowell,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
615326,Oakfield Drive Crickhowell,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
615326,Oakfield Drive Crickhowell,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
615326,Oakfield Drive Crickhowell,2023-06-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
615326,Oakfield Drive Crickhowell,2023-06-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
615326,Oakfield Drive Crickhowell,2023-06-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,38.43
615326,Oakfield Drive Crickhowell,2023-06-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,38.32
615326,Oakfield Drive Crickhowell,2023-06-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,41.97
615326,Oakfield Drive Crickhowell,2023-06-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,81.5
615326,Oakfield Drive Crickhowell,2023-06-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
615326,Oakfield Drive Crickhowell,2023-06-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
615326,Oakfield Drive Crickhowell,2023-06-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
615326,Oakfield Drive Crickhowell,2023-06-12T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-12T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-12T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-12T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.38
615326,Oakfield Drive Crickhowell,2023-06-12T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.37
615326,Oakfield Drive Crickhowell,2023-06-12T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.92
615326,Oakfield Drive Crickhowell,2023-06-12T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,27.8
615326,Oakfield Drive Crickhowell,2023-06-12T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-12T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.4
615326,Oakfield Drive Crickhowell,2023-06-12T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-12T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-12T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
615326,Oakfield Drive Crickhowell,2023-06-12T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-12T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.46
615326,Oakfield Drive Crickhowell,2023-06-12T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.42
615326,Oakfield Drive Crickhowell,2023-06-12T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.28
615326,Oakfield Drive Crickhowell,2023-06-12T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-12T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
615326,Oakfield Drive Crickhowell,2023-06-12T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.6
615326,Oakfield Drive Crickhowell,2023-06-12T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.5
615326,Oakfield Drive Crickhowell,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.09
615326,Oakfield Drive Crickhowell,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.18
615326,Oakfield Drive Crickhowell,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.86
615326,Oakfield Drive Crickhowell,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.67
615326,Oakfield Drive Crickhowell,2023-06-12T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,44.6
615326,Oakfield Drive Crickhowell,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,77.9
615326,Oakfield Drive Crickhowell,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.6
615326,Oakfield Drive Crickhowell,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.4
615326,Oakfield Drive Crickhowell,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.09
615326,Oakfield Drive Crickhowell,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
615326,Oakfield Drive Crickhowell,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.22
615326,Oakfield Drive Crickhowell,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.15
615326,Oakfield Drive Crickhowell,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.19
615326,Oakfield Drive Crickhowell,2023-06-12T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
615326,Oakfield Drive Crickhowell,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.9
615326,Oakfield Drive Crickhowell,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.4
615326,Oakfield Drive Crickhowell,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.6
615326,Oakfield Drive Crickhowell,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
615326,Oakfield Drive Crickhowell,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.14
615326,Oakfield Drive Crickhowell,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
615326,Oakfield Drive Crickhowell,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.88
615326,Oakfield Drive Crickhowell,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.19
615326,Oakfield Drive Crickhowell,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.55
615326,Oakfield Drive Crickhowell,2023-06-12T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
615326,Oakfield Drive Crickhowell,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
615326,Oakfield Drive Crickhowell,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
615326,Oakfield Drive Crickhowell,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
615326,Oakfield Drive Crickhowell,2023-06-12T16:50:00.000+00:00,transformer,,Temperature,C,30.9
615326,Oakfield Drive Crickhowell,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
615326,Oakfield Drive Crickhowell,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
615326,Oakfield Drive Crickhowell,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
615326,Oakfield Drive Crickhowell,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
615326,Oakfield Drive Crickhowell,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
615326,Oakfield Drive Crickhowell,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
615326,Oakfield Drive Crickhowell,2023-06-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
615326,Oakfield Drive Crickhowell,2023-06-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
615326,Oakfield Drive Crickhowell,2023-06-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,48.12
615326,Oakfield Drive Crickhowell,2023-06-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,42.99
615326,Oakfield Drive Crickhowell,2023-06-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,43.61
615326,Oakfield Drive Crickhowell,2023-06-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,92.8
615326,Oakfield Drive Crickhowell,2023-06-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.6
615326,Oakfield Drive Crickhowell,2023-06-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
615326,Oakfield Drive Crickhowell,2023-06-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
615326,Oakfield Drive Crickhowell,2023-06-12T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.07
615326,Oakfield Drive Crickhowell,2023-06-12T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-12T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-12T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.96
615326,Oakfield Drive Crickhowell,2023-06-12T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.71
615326,Oakfield Drive Crickhowell,2023-06-12T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.22
615326,Oakfield Drive Crickhowell,2023-06-12T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,23.0
615326,Oakfield Drive Crickhowell,2023-06-12T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.8
615326,Oakfield Drive Crickhowell,2023-06-12T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.0
615326,Oakfield Drive Crickhowell,2023-06-12T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-12T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
615326,Oakfield Drive Crickhowell,2023-06-12T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-12T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-12T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.34
615326,Oakfield Drive Crickhowell,2023-06-12T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.25
615326,Oakfield Drive Crickhowell,2023-06-12T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.18
615326,Oakfield Drive Crickhowell,2023-06-12T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
615326,Oakfield Drive Crickhowell,2023-06-12T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.8
615326,Oakfield Drive Crickhowell,2023-06-12T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.6
615326,Oakfield Drive Crickhowell,2023-06-12T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.0
615326,Oakfield Drive Crickhowell,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
615326,Oakfield Drive Crickhowell,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.12
615326,Oakfield Drive Crickhowell,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.87
615326,Oakfield Drive Crickhowell,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.09
615326,Oakfield Drive Crickhowell,2023-06-12T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
615326,Oakfield Drive Crickhowell,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.4
615326,Oakfield Drive Crickhowell,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.1
615326,Oakfield Drive Crickhowell,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
615326,Oakfield Drive Crickhowell,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.93
615326,Oakfield Drive Crickhowell,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.05
615326,Oakfield Drive Crickhowell,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.67
615326,Oakfield Drive Crickhowell,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
615326,Oakfield Drive Crickhowell,2023-06-12T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
615326,Oakfield Drive Crickhowell,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.4
615326,Oakfield Drive Crickhowell,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.9
615326,Oakfield Drive Crickhowell,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
615326,Oakfield Drive Crickhowell,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
615326,Oakfield Drive Crickhowell,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
615326,Oakfield Drive Crickhowell,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.2
615326,Oakfield Drive Crickhowell,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.23
615326,Oakfield Drive Crickhowell,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.94
615326,Oakfield Drive Crickhowell,2023-06-12T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
615326,Oakfield Drive Crickhowell,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
615326,Oakfield Drive Crickhowell,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
615326,Oakfield Drive Crickhowell,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
615326,Oakfield Drive Crickhowell,2023-06-12T16:40:00.000+00:00,transformer,,Temperature,C,30.9
615326,Oakfield Drive Crickhowell,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
615326,Oakfield Drive Crickhowell,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
615326,Oakfield Drive Crickhowell,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
615326,Oakfield Drive Crickhowell,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
615326,Oakfield Drive Crickhowell,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
615326,Oakfield Drive Crickhowell,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
615326,Oakfield Drive Crickhowell,2023-06-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
615326,Oakfield Drive Crickhowell,2023-06-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
615326,Oakfield Drive Crickhowell,2023-06-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,48.68
615326,Oakfield Drive Crickhowell,2023-06-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,37.73
615326,Oakfield Drive Crickhowell,2023-06-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,31.59
615326,Oakfield Drive Crickhowell,2023-06-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,104.7
615326,Oakfield Drive Crickhowell,2023-06-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
615326,Oakfield Drive Crickhowell,2023-06-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
615326,Oakfield Drive Crickhowell,2023-06-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
615326,Oakfield Drive Crickhowell,2023-06-12T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.12
615326,Oakfield Drive Crickhowell,2023-06-12T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-12T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-12T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.93
615326,Oakfield Drive Crickhowell,2023-06-12T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.03
615326,Oakfield Drive Crickhowell,2023-06-12T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.62
615326,Oakfield Drive Crickhowell,2023-06-12T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,24.3
615326,Oakfield Drive Crickhowell,2023-06-12T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.2
615326,Oakfield Drive Crickhowell,2023-06-12T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.3
615326,Oakfield Drive Crickhowell,2023-06-12T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.7
615326,Oakfield Drive Crickhowell,2023-06-12T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
615326,Oakfield Drive Crickhowell,2023-06-12T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-12T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-12T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.72
615326,Oakfield Drive Crickhowell,2023-06-12T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.36
615326,Oakfield Drive Crickhowell,2023-06-12T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.91
615326,Oakfield Drive Crickhowell,2023-06-12T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-12T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.9
615326,Oakfield Drive Crickhowell,2023-06-12T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.9
615326,Oakfield Drive Crickhowell,2023-06-12T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.0
615326,Oakfield Drive Crickhowell,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
615326,Oakfield Drive Crickhowell,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.25
615326,Oakfield Drive Crickhowell,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.19
615326,Oakfield Drive Crickhowell,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.97
615326,Oakfield Drive Crickhowell,2023-06-12T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
615326,Oakfield Drive Crickhowell,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.0
615326,Oakfield Drive Crickhowell,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.5
615326,Oakfield Drive Crickhowell,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
615326,Oakfield Drive Crickhowell,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
615326,Oakfield Drive Crickhowell,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.72
615326,Oakfield Drive Crickhowell,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.92
615326,Oakfield Drive Crickhowell,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.02
615326,Oakfield Drive Crickhowell,2023-06-12T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
615326,Oakfield Drive Crickhowell,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.7
615326,Oakfield Drive Crickhowell,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
615326,Oakfield Drive Crickhowell,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
615326,Oakfield Drive Crickhowell,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
615326,Oakfield Drive Crickhowell,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.1
615326,Oakfield Drive Crickhowell,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.81
615326,Oakfield Drive Crickhowell,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.68
615326,Oakfield Drive Crickhowell,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.85
615326,Oakfield Drive Crickhowell,2023-06-12T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
615326,Oakfield Drive Crickhowell,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
615326,Oakfield Drive Crickhowell,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
615326,Oakfield Drive Crickhowell,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
615326,Oakfield Drive Crickhowell,2023-06-12T16:30:00.000+00:00,transformer,,Temperature,C,30.9
615326,Oakfield Drive Crickhowell,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
615326,Oakfield Drive Crickhowell,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
615326,Oakfield Drive Crickhowell,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
615326,Oakfield Drive Crickhowell,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
615326,Oakfield Drive Crickhowell,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
615326,Oakfield Drive Crickhowell,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
615326,Oakfield Drive Crickhowell,2023-06-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
615326,Oakfield Drive Crickhowell,2023-06-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
615326,Oakfield Drive Crickhowell,2023-06-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,46.44
615326,Oakfield Drive Crickhowell,2023-06-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,37.17
615326,Oakfield Drive Crickhowell,2023-06-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,34.38
615326,Oakfield Drive Crickhowell,2023-06-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
615326,Oakfield Drive Crickhowell,2023-06-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
615326,Oakfield Drive Crickhowell,2023-06-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
615326,Oakfield Drive Crickhowell,2023-06-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
615326,Oakfield Drive Crickhowell,2023-06-12T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-12T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-12T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
615326,Oakfield Drive Crickhowell,2023-06-12T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.87
615326,Oakfield Drive Crickhowell,2023-06-12T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.59
615326,Oakfield Drive Crickhowell,2023-06-12T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.62
615326,Oakfield Drive Crickhowell,2023-06-12T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,25.2
615326,Oakfield Drive Crickhowell,2023-06-12T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.0
615326,Oakfield Drive Crickhowell,2023-06-12T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,49.7
615326,Oakfield Drive Crickhowell,2023-06-12T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.3
615326,Oakfield Drive Crickhowell,2023-06-12T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-12T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-12T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-12T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.38
615326,Oakfield Drive Crickhowell,2023-06-12T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.0
615326,Oakfield Drive Crickhowell,2023-06-12T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.04
615326,Oakfield Drive Crickhowell,2023-06-12T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-12T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.8
615326,Oakfield Drive Crickhowell,2023-06-12T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
615326,Oakfield Drive Crickhowell,2023-06-12T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.6
615326,Oakfield Drive Crickhowell,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
615326,Oakfield Drive Crickhowell,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
615326,Oakfield Drive Crickhowell,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.41
615326,Oakfield Drive Crickhowell,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.17
615326,Oakfield Drive Crickhowell,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.14
615326,Oakfield Drive Crickhowell,2023-06-12T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
615326,Oakfield Drive Crickhowell,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.2
615326,Oakfield Drive Crickhowell,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.6
615326,Oakfield Drive Crickhowell,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
615326,Oakfield Drive Crickhowell,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.31
615326,Oakfield Drive Crickhowell,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.46
615326,Oakfield Drive Crickhowell,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.68
615326,Oakfield Drive Crickhowell,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
615326,Oakfield Drive Crickhowell,2023-06-12T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
615326,Oakfield Drive Crickhowell,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.8
615326,Oakfield Drive Crickhowell,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
615326,Oakfield Drive Crickhowell,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
615326,Oakfield Drive Crickhowell,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
615326,Oakfield Drive Crickhowell,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
615326,Oakfield Drive Crickhowell,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
615326,Oakfield Drive Crickhowell,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.32
615326,Oakfield Drive Crickhowell,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.11
615326,Oakfield Drive Crickhowell,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.96
615326,Oakfield Drive Crickhowell,2023-06-12T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
615326,Oakfield Drive Crickhowell,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
615326,Oakfield Drive Crickhowell,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
615326,Oakfield Drive Crickhowell,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
615326,Oakfield Drive Crickhowell,2023-06-12T16:20:00.000+00:00,transformer,,Temperature,C,30.9
615326,Oakfield Drive Crickhowell,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
615326,Oakfield Drive Crickhowell,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
615326,Oakfield Drive Crickhowell,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
615326,Oakfield Drive Crickhowell,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
615326,Oakfield Drive Crickhowell,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
615326,Oakfield Drive Crickhowell,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
615326,Oakfield Drive Crickhowell,2023-06-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
615326,Oakfield Drive Crickhowell,2023-06-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
615326,Oakfield Drive Crickhowell,2023-06-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,38.44
615326,Oakfield Drive Crickhowell,2023-06-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,36.56
615326,Oakfield Drive Crickhowell,2023-06-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,35.25
615326,Oakfield Drive Crickhowell,2023-06-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
615326,Oakfield Drive Crickhowell,2023-06-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
615326,Oakfield Drive Crickhowell,2023-06-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
615326,Oakfield Drive Crickhowell,2023-06-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
615326,Oakfield Drive Crickhowell,2023-06-12T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-12T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-12T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
