Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-12T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.35
615326,Oakfield Drive Crickhowell,2023-06-12T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.87
615326,Oakfield Drive Crickhowell,2023-06-12T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.34
615326,Oakfield Drive Crickhowell,2023-06-12T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.1
615326,Oakfield Drive Crickhowell,2023-06-12T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-12T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.9
615326,Oakfield Drive Crickhowell,2023-06-12T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.6
615326,Oakfield Drive Crickhowell,2023-06-12T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-12T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-12T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
615326,Oakfield Drive Crickhowell,2023-06-12T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.11
615326,Oakfield Drive Crickhowell,2023-06-12T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.57
615326,Oakfield Drive Crickhowell,2023-06-12T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.85
615326,Oakfield Drive Crickhowell,2023-06-12T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-12T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.8
615326,Oakfield Drive Crickhowell,2023-06-12T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
615326,Oakfield Drive Crickhowell,2023-06-12T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.5
615326,Oakfield Drive Crickhowell,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
615326,Oakfield Drive Crickhowell,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.38
615326,Oakfield Drive Crickhowell,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.91
615326,Oakfield Drive Crickhowell,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.4
615326,Oakfield Drive Crickhowell,2023-06-12T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
615326,Oakfield Drive Crickhowell,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.3
615326,Oakfield Drive Crickhowell,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
615326,Oakfield Drive Crickhowell,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.5
615326,Oakfield Drive Crickhowell,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.97
615326,Oakfield Drive Crickhowell,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.15
615326,Oakfield Drive Crickhowell,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
615326,Oakfield Drive Crickhowell,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
615326,Oakfield Drive Crickhowell,2023-06-12T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
615326,Oakfield Drive Crickhowell,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.7
615326,Oakfield Drive Crickhowell,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
615326,Oakfield Drive Crickhowell,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
615326,Oakfield Drive Crickhowell,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
615326,Oakfield Drive Crickhowell,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
615326,Oakfield Drive Crickhowell,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.08
615326,Oakfield Drive Crickhowell,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
615326,Oakfield Drive Crickhowell,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
615326,Oakfield Drive Crickhowell,2023-06-12T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
615326,Oakfield Drive Crickhowell,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
615326,Oakfield Drive Crickhowell,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
615326,Oakfield Drive Crickhowell,2023-06-12T16:10:00.000+00:00,transformer,,Temperature,C,30.9
615326,Oakfield Drive Crickhowell,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
615326,Oakfield Drive Crickhowell,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
615326,Oakfield Drive Crickhowell,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
615326,Oakfield Drive Crickhowell,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
615326,Oakfield Drive Crickhowell,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
615326,Oakfield Drive Crickhowell,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
615326,Oakfield Drive Crickhowell,2023-06-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
615326,Oakfield Drive Crickhowell,2023-06-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
615326,Oakfield Drive Crickhowell,2023-06-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,36.06
615326,Oakfield Drive Crickhowell,2023-06-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,29.8
615326,Oakfield Drive Crickhowell,2023-06-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,32.22
615326,Oakfield Drive Crickhowell,2023-06-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,74.1
615326,Oakfield Drive Crickhowell,2023-06-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
615326,Oakfield Drive Crickhowell,2023-06-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
615326,Oakfield Drive Crickhowell,2023-06-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
615326,Oakfield Drive Crickhowell,2023-06-12T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-12T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-12T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-12T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.95
615326,Oakfield Drive Crickhowell,2023-06-12T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.28
615326,Oakfield Drive Crickhowell,2023-06-12T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.47
615326,Oakfield Drive Crickhowell,2023-06-12T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.5
615326,Oakfield Drive Crickhowell,2023-06-12T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.6
615326,Oakfield Drive Crickhowell,2023-06-12T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.9
615326,Oakfield Drive Crickhowell,2023-06-12T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.7
615326,Oakfield Drive Crickhowell,2023-06-12T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-12T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-12T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
615326,Oakfield Drive Crickhowell,2023-06-12T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.35
615326,Oakfield Drive Crickhowell,2023-06-12T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.28
615326,Oakfield Drive Crickhowell,2023-06-12T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.11
615326,Oakfield Drive Crickhowell,2023-06-12T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-12T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.0
615326,Oakfield Drive Crickhowell,2023-06-12T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
615326,Oakfield Drive Crickhowell,2023-06-12T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.7
615326,Oakfield Drive Crickhowell,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
615326,Oakfield Drive Crickhowell,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.51
615326,Oakfield Drive Crickhowell,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.39
615326,Oakfield Drive Crickhowell,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.63
615326,Oakfield Drive Crickhowell,2023-06-12T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.8
615326,Oakfield Drive Crickhowell,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.5
615326,Oakfield Drive Crickhowell,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.8
615326,Oakfield Drive Crickhowell,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.74
615326,Oakfield Drive Crickhowell,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.86
615326,Oakfield Drive Crickhowell,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
615326,Oakfield Drive Crickhowell,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
615326,Oakfield Drive Crickhowell,2023-06-12T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
615326,Oakfield Drive Crickhowell,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
615326,Oakfield Drive Crickhowell,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
615326,Oakfield Drive Crickhowell,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
615326,Oakfield Drive Crickhowell,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
615326,Oakfield Drive Crickhowell,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
615326,Oakfield Drive Crickhowell,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.24
615326,Oakfield Drive Crickhowell,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.56
615326,Oakfield Drive Crickhowell,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.1
615326,Oakfield Drive Crickhowell,2023-06-12T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
615326,Oakfield Drive Crickhowell,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
615326,Oakfield Drive Crickhowell,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
615326,Oakfield Drive Crickhowell,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-12T16:00:00.000+00:00,transformer,,Temperature,C,30.9
615326,Oakfield Drive Crickhowell,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
615326,Oakfield Drive Crickhowell,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
615326,Oakfield Drive Crickhowell,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
615326,Oakfield Drive Crickhowell,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
615326,Oakfield Drive Crickhowell,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
615326,Oakfield Drive Crickhowell,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
615326,Oakfield Drive Crickhowell,2023-06-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
615326,Oakfield Drive Crickhowell,2023-06-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
615326,Oakfield Drive Crickhowell,2023-06-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,36.91
615326,Oakfield Drive Crickhowell,2023-06-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,33.07
615326,Oakfield Drive Crickhowell,2023-06-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.33
615326,Oakfield Drive Crickhowell,2023-06-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,74.1
615326,Oakfield Drive Crickhowell,2023-06-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
615326,Oakfield Drive Crickhowell,2023-06-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
615326,Oakfield Drive Crickhowell,2023-06-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
615326,Oakfield Drive Crickhowell,2023-06-12T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-12T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-12T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-12T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.87
615326,Oakfield Drive Crickhowell,2023-06-12T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.7
615326,Oakfield Drive Crickhowell,2023-06-12T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.1
615326,Oakfield Drive Crickhowell,2023-06-12T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.4
615326,Oakfield Drive Crickhowell,2023-06-12T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-12T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.4
615326,Oakfield Drive Crickhowell,2023-06-12T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-12T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-12T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-12T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
615326,Oakfield Drive Crickhowell,2023-06-12T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.9
615326,Oakfield Drive Crickhowell,2023-06-12T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.37
615326,Oakfield Drive Crickhowell,2023-06-12T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.6
615326,Oakfield Drive Crickhowell,2023-06-12T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
615326,Oakfield Drive Crickhowell,2023-06-12T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.8
615326,Oakfield Drive Crickhowell,2023-06-12T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.3
615326,Oakfield Drive Crickhowell,2023-06-12T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.4
615326,Oakfield Drive Crickhowell,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
615326,Oakfield Drive Crickhowell,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.88
615326,Oakfield Drive Crickhowell,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.82
615326,Oakfield Drive Crickhowell,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.06
615326,Oakfield Drive Crickhowell,2023-06-12T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.3
615326,Oakfield Drive Crickhowell,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.0
615326,Oakfield Drive Crickhowell,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.0
615326,Oakfield Drive Crickhowell,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
615326,Oakfield Drive Crickhowell,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.74
615326,Oakfield Drive Crickhowell,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.94
615326,Oakfield Drive Crickhowell,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
615326,Oakfield Drive Crickhowell,2023-06-12T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
615326,Oakfield Drive Crickhowell,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
615326,Oakfield Drive Crickhowell,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
615326,Oakfield Drive Crickhowell,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
615326,Oakfield Drive Crickhowell,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
615326,Oakfield Drive Crickhowell,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
615326,Oakfield Drive Crickhowell,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
615326,Oakfield Drive Crickhowell,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
615326,Oakfield Drive Crickhowell,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
615326,Oakfield Drive Crickhowell,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.87
615326,Oakfield Drive Crickhowell,2023-06-12T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
615326,Oakfield Drive Crickhowell,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
615326,Oakfield Drive Crickhowell,2023-06-12T15:50:00.000+00:00,transformer,,Temperature,C,30.9
615326,Oakfield Drive Crickhowell,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
615326,Oakfield Drive Crickhowell,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
615326,Oakfield Drive Crickhowell,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
615326,Oakfield Drive Crickhowell,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
615326,Oakfield Drive Crickhowell,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
615326,Oakfield Drive Crickhowell,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
615326,Oakfield Drive Crickhowell,2023-06-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
615326,Oakfield Drive Crickhowell,2023-06-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
615326,Oakfield Drive Crickhowell,2023-06-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
615326,Oakfield Drive Crickhowell,2023-06-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,32.37
615326,Oakfield Drive Crickhowell,2023-06-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,35.33
615326,Oakfield Drive Crickhowell,2023-06-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,27.57
615326,Oakfield Drive Crickhowell,2023-06-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,69.3
615326,Oakfield Drive Crickhowell,2023-06-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
615326,Oakfield Drive Crickhowell,2023-06-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
615326,Oakfield Drive Crickhowell,2023-06-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
615326,Oakfield Drive Crickhowell,2023-06-12T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-12T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.16
615326,Oakfield Drive Crickhowell,2023-06-12T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-12T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.93
615326,Oakfield Drive Crickhowell,2023-06-12T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.99
615326,Oakfield Drive Crickhowell,2023-06-12T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.18
615326,Oakfield Drive Crickhowell,2023-06-12T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.9
615326,Oakfield Drive Crickhowell,2023-06-12T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-12T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.0
615326,Oakfield Drive Crickhowell,2023-06-12T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-12T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-12T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
615326,Oakfield Drive Crickhowell,2023-06-12T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
615326,Oakfield Drive Crickhowell,2023-06-12T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.66
615326,Oakfield Drive Crickhowell,2023-06-12T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.39
615326,Oakfield Drive Crickhowell,2023-06-12T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.34
615326,Oakfield Drive Crickhowell,2023-06-12T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
615326,Oakfield Drive Crickhowell,2023-06-12T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.6
615326,Oakfield Drive Crickhowell,2023-06-12T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.1
615326,Oakfield Drive Crickhowell,2023-06-12T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.9
615326,Oakfield Drive Crickhowell,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
615326,Oakfield Drive Crickhowell,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
615326,Oakfield Drive Crickhowell,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.44
615326,Oakfield Drive Crickhowell,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.78
615326,Oakfield Drive Crickhowell,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.8
615326,Oakfield Drive Crickhowell,2023-06-12T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
615326,Oakfield Drive Crickhowell,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.9
615326,Oakfield Drive Crickhowell,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.2
615326,Oakfield Drive Crickhowell,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
615326,Oakfield Drive Crickhowell,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
615326,Oakfield Drive Crickhowell,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.63
615326,Oakfield Drive Crickhowell,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.78
615326,Oakfield Drive Crickhowell,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
615326,Oakfield Drive Crickhowell,2023-06-12T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
615326,Oakfield Drive Crickhowell,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
615326,Oakfield Drive Crickhowell,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
615326,Oakfield Drive Crickhowell,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
615326,Oakfield Drive Crickhowell,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
615326,Oakfield Drive Crickhowell,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.82
615326,Oakfield Drive Crickhowell,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
615326,Oakfield Drive Crickhowell,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
615326,Oakfield Drive Crickhowell,2023-06-12T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
615326,Oakfield Drive Crickhowell,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.1
615326,Oakfield Drive Crickhowell,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
615326,Oakfield Drive Crickhowell,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
615326,Oakfield Drive Crickhowell,2023-06-12T15:40:00.000+00:00,transformer,,Temperature,C,30.8
615326,Oakfield Drive Crickhowell,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
615326,Oakfield Drive Crickhowell,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
615326,Oakfield Drive Crickhowell,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
615326,Oakfield Drive Crickhowell,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
615326,Oakfield Drive Crickhowell,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
615326,Oakfield Drive Crickhowell,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
615326,Oakfield Drive Crickhowell,2023-06-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
615326,Oakfield Drive Crickhowell,2023-06-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
615326,Oakfield Drive Crickhowell,2023-06-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
615326,Oakfield Drive Crickhowell,2023-06-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,36.47
615326,Oakfield Drive Crickhowell,2023-06-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,39.19
615326,Oakfield Drive Crickhowell,2023-06-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.42
615326,Oakfield Drive Crickhowell,2023-06-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,86.7
615326,Oakfield Drive Crickhowell,2023-06-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
615326,Oakfield Drive Crickhowell,2023-06-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
615326,Oakfield Drive Crickhowell,2023-06-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
615326,Oakfield Drive Crickhowell,2023-06-12T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-12T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-12T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-12T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.58
615326,Oakfield Drive Crickhowell,2023-06-12T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.43
615326,Oakfield Drive Crickhowell,2023-06-12T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.58
615326,Oakfield Drive Crickhowell,2023-06-12T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-12T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-12T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-12T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-12T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-12T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
615326,Oakfield Drive Crickhowell,2023-06-12T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
615326,Oakfield Drive Crickhowell,2023-06-12T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.95
615326,Oakfield Drive Crickhowell,2023-06-12T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.62
615326,Oakfield Drive Crickhowell,2023-06-12T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.29
615326,Oakfield Drive Crickhowell,2023-06-12T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-12T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.0
615326,Oakfield Drive Crickhowell,2023-06-12T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.9
615326,Oakfield Drive Crickhowell,2023-06-12T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.7
615326,Oakfield Drive Crickhowell,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
615326,Oakfield Drive Crickhowell,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.07
615326,Oakfield Drive Crickhowell,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.73
615326,Oakfield Drive Crickhowell,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.54
615326,Oakfield Drive Crickhowell,2023-06-12T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.0
615326,Oakfield Drive Crickhowell,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
615326,Oakfield Drive Crickhowell,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.2
615326,Oakfield Drive Crickhowell,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
615326,Oakfield Drive Crickhowell,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
615326,Oakfield Drive Crickhowell,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.34
615326,Oakfield Drive Crickhowell,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
615326,Oakfield Drive Crickhowell,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
615326,Oakfield Drive Crickhowell,2023-06-12T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
615326,Oakfield Drive Crickhowell,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
615326,Oakfield Drive Crickhowell,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
615326,Oakfield Drive Crickhowell,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
615326,Oakfield Drive Crickhowell,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
615326,Oakfield Drive Crickhowell,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
615326,Oakfield Drive Crickhowell,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.37
615326,Oakfield Drive Crickhowell,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.77
615326,Oakfield Drive Crickhowell,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
615326,Oakfield Drive Crickhowell,2023-06-12T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
615326,Oakfield Drive Crickhowell,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
615326,Oakfield Drive Crickhowell,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
615326,Oakfield Drive Crickhowell,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-12T15:30:00.000+00:00,transformer,,Temperature,C,30.8
615326,Oakfield Drive Crickhowell,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
615326,Oakfield Drive Crickhowell,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
615326,Oakfield Drive Crickhowell,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
615326,Oakfield Drive Crickhowell,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
615326,Oakfield Drive Crickhowell,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
615326,Oakfield Drive Crickhowell,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
615326,Oakfield Drive Crickhowell,2023-06-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
615326,Oakfield Drive Crickhowell,2023-06-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
615326,Oakfield Drive Crickhowell,2023-06-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
615326,Oakfield Drive Crickhowell,2023-06-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,37.31
615326,Oakfield Drive Crickhowell,2023-06-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,35.63
615326,Oakfield Drive Crickhowell,2023-06-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.05
615326,Oakfield Drive Crickhowell,2023-06-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,85.5
615326,Oakfield Drive Crickhowell,2023-06-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
615326,Oakfield Drive Crickhowell,2023-06-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
615326,Oakfield Drive Crickhowell,2023-06-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
615326,Oakfield Drive Crickhowell,2023-06-12T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-12T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-12T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-12T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.69
615326,Oakfield Drive Crickhowell,2023-06-12T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.72
615326,Oakfield Drive Crickhowell,2023-06-12T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.67
615326,Oakfield Drive Crickhowell,2023-06-12T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-12T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-12T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-12T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-12T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-12T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-12T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
615326,Oakfield Drive Crickhowell,2023-06-12T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.67
615326,Oakfield Drive Crickhowell,2023-06-12T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.22
615326,Oakfield Drive Crickhowell,2023-06-12T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.99
615326,Oakfield Drive Crickhowell,2023-06-12T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
615326,Oakfield Drive Crickhowell,2023-06-12T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.0
615326,Oakfield Drive Crickhowell,2023-06-12T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
615326,Oakfield Drive Crickhowell,2023-06-12T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.7
615326,Oakfield Drive Crickhowell,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
615326,Oakfield Drive Crickhowell,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
615326,Oakfield Drive Crickhowell,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.36
615326,Oakfield Drive Crickhowell,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.62
615326,Oakfield Drive Crickhowell,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.47
615326,Oakfield Drive Crickhowell,2023-06-12T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
615326,Oakfield Drive Crickhowell,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
615326,Oakfield Drive Crickhowell,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.7
615326,Oakfield Drive Crickhowell,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
615326,Oakfield Drive Crickhowell,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
615326,Oakfield Drive Crickhowell,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.58
615326,Oakfield Drive Crickhowell,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
615326,Oakfield Drive Crickhowell,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
615326,Oakfield Drive Crickhowell,2023-06-12T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
615326,Oakfield Drive Crickhowell,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.6
615326,Oakfield Drive Crickhowell,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
615326,Oakfield Drive Crickhowell,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
615326,Oakfield Drive Crickhowell,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
615326,Oakfield Drive Crickhowell,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
615326,Oakfield Drive Crickhowell,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
615326,Oakfield Drive Crickhowell,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
615326,Oakfield Drive Crickhowell,2023-06-12T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
615326,Oakfield Drive Crickhowell,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
615326,Oakfield Drive Crickhowell,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-12T15:20:00.000+00:00,transformer,,Temperature,C,30.8
615326,Oakfield Drive Crickhowell,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
615326,Oakfield Drive Crickhowell,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
615326,Oakfield Drive Crickhowell,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
615326,Oakfield Drive Crickhowell,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
615326,Oakfield Drive Crickhowell,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
615326,Oakfield Drive Crickhowell,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
615326,Oakfield Drive Crickhowell,2023-06-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
615326,Oakfield Drive Crickhowell,2023-06-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
615326,Oakfield Drive Crickhowell,2023-06-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,33.94
615326,Oakfield Drive Crickhowell,2023-06-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,24.58
615326,Oakfield Drive Crickhowell,2023-06-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.2
615326,Oakfield Drive Crickhowell,2023-06-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,80.2
615326,Oakfield Drive Crickhowell,2023-06-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
615326,Oakfield Drive Crickhowell,2023-06-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
615326,Oakfield Drive Crickhowell,2023-06-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
615326,Oakfield Drive Crickhowell,2023-06-12T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-12T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.05
615326,Oakfield Drive Crickhowell,2023-06-12T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-12T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.21
615326,Oakfield Drive Crickhowell,2023-06-12T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.59
615326,Oakfield Drive Crickhowell,2023-06-12T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.12
615326,Oakfield Drive Crickhowell,2023-06-12T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-12T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.3
615326,Oakfield Drive Crickhowell,2023-06-12T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.3
615326,Oakfield Drive Crickhowell,2023-06-12T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.1
615326,Oakfield Drive Crickhowell,2023-06-12T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-12T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-12T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-12T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.87
615326,Oakfield Drive Crickhowell,2023-06-12T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.56
615326,Oakfield Drive Crickhowell,2023-06-12T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.17
615326,Oakfield Drive Crickhowell,2023-06-12T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-12T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.9
615326,Oakfield Drive Crickhowell,2023-06-12T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
615326,Oakfield Drive Crickhowell,2023-06-12T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.5
615326,Oakfield Drive Crickhowell,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
615326,Oakfield Drive Crickhowell,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.34
615326,Oakfield Drive Crickhowell,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.78
615326,Oakfield Drive Crickhowell,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.5
615326,Oakfield Drive Crickhowell,2023-06-12T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
615326,Oakfield Drive Crickhowell,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
615326,Oakfield Drive Crickhowell,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.0
615326,Oakfield Drive Crickhowell,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
615326,Oakfield Drive Crickhowell,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.83
615326,Oakfield Drive Crickhowell,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.63
615326,Oakfield Drive Crickhowell,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.73
615326,Oakfield Drive Crickhowell,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
615326,Oakfield Drive Crickhowell,2023-06-12T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.2
615326,Oakfield Drive Crickhowell,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.4
615326,Oakfield Drive Crickhowell,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
615326,Oakfield Drive Crickhowell,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
615326,Oakfield Drive Crickhowell,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.12
615326,Oakfield Drive Crickhowell,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
615326,Oakfield Drive Crickhowell,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
615326,Oakfield Drive Crickhowell,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
615326,Oakfield Drive Crickhowell,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.05
615326,Oakfield Drive Crickhowell,2023-06-12T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
615326,Oakfield Drive Crickhowell,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
615326,Oakfield Drive Crickhowell,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
615326,Oakfield Drive Crickhowell,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
615326,Oakfield Drive Crickhowell,2023-06-12T15:10:00.000+00:00,transformer,,Temperature,C,30.9
615326,Oakfield Drive Crickhowell,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
615326,Oakfield Drive Crickhowell,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
615326,Oakfield Drive Crickhowell,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
615326,Oakfield Drive Crickhowell,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
615326,Oakfield Drive Crickhowell,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
615326,Oakfield Drive Crickhowell,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
615326,Oakfield Drive Crickhowell,2023-06-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
615326,Oakfield Drive Crickhowell,2023-06-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
615326,Oakfield Drive Crickhowell,2023-06-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,36.82
615326,Oakfield Drive Crickhowell,2023-06-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,27.21
615326,Oakfield Drive Crickhowell,2023-06-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.23
615326,Oakfield Drive Crickhowell,2023-06-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,87.0
615326,Oakfield Drive Crickhowell,2023-06-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
615326,Oakfield Drive Crickhowell,2023-06-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
615326,Oakfield Drive Crickhowell,2023-06-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
615326,Oakfield Drive Crickhowell,2023-06-12T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-12T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.15
615326,Oakfield Drive Crickhowell,2023-06-12T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.09
615326,Oakfield Drive Crickhowell,2023-06-12T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.06
615326,Oakfield Drive Crickhowell,2023-06-12T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.58
615326,Oakfield Drive Crickhowell,2023-06-12T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.3
615326,Oakfield Drive Crickhowell,2023-06-12T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-12T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.9
