Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-12T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-12T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-12T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-12T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-12T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-12T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.7
615326,Oakfield Drive Crickhowell,2023-06-12T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.23
615326,Oakfield Drive Crickhowell,2023-06-12T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.01
615326,Oakfield Drive Crickhowell,2023-06-12T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
615326,Oakfield Drive Crickhowell,2023-06-12T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.8
615326,Oakfield Drive Crickhowell,2023-06-12T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
615326,Oakfield Drive Crickhowell,2023-06-12T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.0
615326,Oakfield Drive Crickhowell,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
615326,Oakfield Drive Crickhowell,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.88
615326,Oakfield Drive Crickhowell,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.49
615326,Oakfield Drive Crickhowell,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.57
615326,Oakfield Drive Crickhowell,2023-06-12T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.1
615326,Oakfield Drive Crickhowell,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.2
615326,Oakfield Drive Crickhowell,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.3
615326,Oakfield Drive Crickhowell,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.76
615326,Oakfield Drive Crickhowell,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
615326,Oakfield Drive Crickhowell,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.61
615326,Oakfield Drive Crickhowell,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.65
615326,Oakfield Drive Crickhowell,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.14
615326,Oakfield Drive Crickhowell,2023-06-12T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
615326,Oakfield Drive Crickhowell,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.3
615326,Oakfield Drive Crickhowell,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
615326,Oakfield Drive Crickhowell,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
615326,Oakfield Drive Crickhowell,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
615326,Oakfield Drive Crickhowell,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
615326,Oakfield Drive Crickhowell,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
615326,Oakfield Drive Crickhowell,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
615326,Oakfield Drive Crickhowell,2023-06-12T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
615326,Oakfield Drive Crickhowell,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
615326,Oakfield Drive Crickhowell,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
615326,Oakfield Drive Crickhowell,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
615326,Oakfield Drive Crickhowell,2023-06-12T15:00:00.000+00:00,transformer,,Temperature,C,30.9
615326,Oakfield Drive Crickhowell,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
615326,Oakfield Drive Crickhowell,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
615326,Oakfield Drive Crickhowell,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
615326,Oakfield Drive Crickhowell,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
615326,Oakfield Drive Crickhowell,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
615326,Oakfield Drive Crickhowell,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
615326,Oakfield Drive Crickhowell,2023-06-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
615326,Oakfield Drive Crickhowell,2023-06-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
615326,Oakfield Drive Crickhowell,2023-06-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,34.78
615326,Oakfield Drive Crickhowell,2023-06-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,28.82
615326,Oakfield Drive Crickhowell,2023-06-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,27.72
615326,Oakfield Drive Crickhowell,2023-06-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,73.9
615326,Oakfield Drive Crickhowell,2023-06-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
615326,Oakfield Drive Crickhowell,2023-06-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
615326,Oakfield Drive Crickhowell,2023-06-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
615326,Oakfield Drive Crickhowell,2023-06-12T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-12T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.4
615326,Oakfield Drive Crickhowell,2023-06-12T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-12T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.19
615326,Oakfield Drive Crickhowell,2023-06-12T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.5
615326,Oakfield Drive Crickhowell,2023-06-12T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.78
615326,Oakfield Drive Crickhowell,2023-06-12T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-12T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-12T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.9
615326,Oakfield Drive Crickhowell,2023-06-12T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.7
615326,Oakfield Drive Crickhowell,2023-06-12T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-12T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-12T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-12T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.9
615326,Oakfield Drive Crickhowell,2023-06-12T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.06
615326,Oakfield Drive Crickhowell,2023-06-12T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.4
615326,Oakfield Drive Crickhowell,2023-06-12T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
615326,Oakfield Drive Crickhowell,2023-06-12T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.4
615326,Oakfield Drive Crickhowell,2023-06-12T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.4
615326,Oakfield Drive Crickhowell,2023-06-12T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.3
615326,Oakfield Drive Crickhowell,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
615326,Oakfield Drive Crickhowell,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.62
615326,Oakfield Drive Crickhowell,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.63
615326,Oakfield Drive Crickhowell,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.77
615326,Oakfield Drive Crickhowell,2023-06-12T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
615326,Oakfield Drive Crickhowell,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
615326,Oakfield Drive Crickhowell,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
615326,Oakfield Drive Crickhowell,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
615326,Oakfield Drive Crickhowell,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.03
615326,Oakfield Drive Crickhowell,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
615326,Oakfield Drive Crickhowell,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
615326,Oakfield Drive Crickhowell,2023-06-12T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
615326,Oakfield Drive Crickhowell,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
615326,Oakfield Drive Crickhowell,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
615326,Oakfield Drive Crickhowell,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
615326,Oakfield Drive Crickhowell,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
615326,Oakfield Drive Crickhowell,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
615326,Oakfield Drive Crickhowell,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
615326,Oakfield Drive Crickhowell,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
615326,Oakfield Drive Crickhowell,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.77
615326,Oakfield Drive Crickhowell,2023-06-12T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
615326,Oakfield Drive Crickhowell,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
615326,Oakfield Drive Crickhowell,2023-06-12T14:50:00.000+00:00,transformer,,Temperature,C,31.1
615326,Oakfield Drive Crickhowell,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
615326,Oakfield Drive Crickhowell,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
615326,Oakfield Drive Crickhowell,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
615326,Oakfield Drive Crickhowell,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
615326,Oakfield Drive Crickhowell,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
615326,Oakfield Drive Crickhowell,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
615326,Oakfield Drive Crickhowell,2023-06-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
615326,Oakfield Drive Crickhowell,2023-06-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
615326,Oakfield Drive Crickhowell,2023-06-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
615326,Oakfield Drive Crickhowell,2023-06-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,28.7
615326,Oakfield Drive Crickhowell,2023-06-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,28.99
615326,Oakfield Drive Crickhowell,2023-06-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,32.98
615326,Oakfield Drive Crickhowell,2023-06-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
615326,Oakfield Drive Crickhowell,2023-06-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
615326,Oakfield Drive Crickhowell,2023-06-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
615326,Oakfield Drive Crickhowell,2023-06-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
615326,Oakfield Drive Crickhowell,2023-06-12T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-12T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.19
615326,Oakfield Drive Crickhowell,2023-06-12T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-12T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.09
615326,Oakfield Drive Crickhowell,2023-06-12T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.93
615326,Oakfield Drive Crickhowell,2023-06-12T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.55
615326,Oakfield Drive Crickhowell,2023-06-12T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-12T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.2
615326,Oakfield Drive Crickhowell,2023-06-12T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-12T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-12T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-12T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-12T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-12T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.04
615326,Oakfield Drive Crickhowell,2023-06-12T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.87
615326,Oakfield Drive Crickhowell,2023-06-12T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.54
615326,Oakfield Drive Crickhowell,2023-06-12T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.7
615326,Oakfield Drive Crickhowell,2023-06-12T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.6
615326,Oakfield Drive Crickhowell,2023-06-12T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.7
615326,Oakfield Drive Crickhowell,2023-06-12T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.2
615326,Oakfield Drive Crickhowell,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
615326,Oakfield Drive Crickhowell,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
615326,Oakfield Drive Crickhowell,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.83
615326,Oakfield Drive Crickhowell,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.94
615326,Oakfield Drive Crickhowell,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.7
615326,Oakfield Drive Crickhowell,2023-06-12T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
615326,Oakfield Drive Crickhowell,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
615326,Oakfield Drive Crickhowell,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.3
615326,Oakfield Drive Crickhowell,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.7
615326,Oakfield Drive Crickhowell,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
615326,Oakfield Drive Crickhowell,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.62
615326,Oakfield Drive Crickhowell,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.16
615326,Oakfield Drive Crickhowell,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.89
615326,Oakfield Drive Crickhowell,2023-06-12T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
615326,Oakfield Drive Crickhowell,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
615326,Oakfield Drive Crickhowell,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
615326,Oakfield Drive Crickhowell,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
615326,Oakfield Drive Crickhowell,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
615326,Oakfield Drive Crickhowell,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
615326,Oakfield Drive Crickhowell,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
615326,Oakfield Drive Crickhowell,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.26
615326,Oakfield Drive Crickhowell,2023-06-12T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
615326,Oakfield Drive Crickhowell,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
615326,Oakfield Drive Crickhowell,2023-06-12T14:40:00.000+00:00,transformer,,Temperature,C,31.1
615326,Oakfield Drive Crickhowell,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
615326,Oakfield Drive Crickhowell,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
615326,Oakfield Drive Crickhowell,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
615326,Oakfield Drive Crickhowell,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
615326,Oakfield Drive Crickhowell,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
615326,Oakfield Drive Crickhowell,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
615326,Oakfield Drive Crickhowell,2023-06-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
615326,Oakfield Drive Crickhowell,2023-06-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
615326,Oakfield Drive Crickhowell,2023-06-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
615326,Oakfield Drive Crickhowell,2023-06-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,29.23
615326,Oakfield Drive Crickhowell,2023-06-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,33.26
615326,Oakfield Drive Crickhowell,2023-06-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,33.94
615326,Oakfield Drive Crickhowell,2023-06-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
615326,Oakfield Drive Crickhowell,2023-06-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
615326,Oakfield Drive Crickhowell,2023-06-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
615326,Oakfield Drive Crickhowell,2023-06-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
615326,Oakfield Drive Crickhowell,2023-06-12T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-12T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
615326,Oakfield Drive Crickhowell,2023-06-12T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-12T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.27
615326,Oakfield Drive Crickhowell,2023-06-12T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.02
615326,Oakfield Drive Crickhowell,2023-06-12T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.72
615326,Oakfield Drive Crickhowell,2023-06-12T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.1
615326,Oakfield Drive Crickhowell,2023-06-12T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-12T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-12T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.5
615326,Oakfield Drive Crickhowell,2023-06-12T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-12T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-12T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-12T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.18
615326,Oakfield Drive Crickhowell,2023-06-12T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.83
615326,Oakfield Drive Crickhowell,2023-06-12T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.55
615326,Oakfield Drive Crickhowell,2023-06-12T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
615326,Oakfield Drive Crickhowell,2023-06-12T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.3
615326,Oakfield Drive Crickhowell,2023-06-12T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.9
615326,Oakfield Drive Crickhowell,2023-06-12T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.4
615326,Oakfield Drive Crickhowell,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
615326,Oakfield Drive Crickhowell,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.18
615326,Oakfield Drive Crickhowell,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.5
615326,Oakfield Drive Crickhowell,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.77
615326,Oakfield Drive Crickhowell,2023-06-12T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
615326,Oakfield Drive Crickhowell,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
615326,Oakfield Drive Crickhowell,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
615326,Oakfield Drive Crickhowell,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.3
615326,Oakfield Drive Crickhowell,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.93
615326,Oakfield Drive Crickhowell,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
615326,Oakfield Drive Crickhowell,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.47
615326,Oakfield Drive Crickhowell,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.84
615326,Oakfield Drive Crickhowell,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.79
615326,Oakfield Drive Crickhowell,2023-06-12T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
615326,Oakfield Drive Crickhowell,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
615326,Oakfield Drive Crickhowell,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
615326,Oakfield Drive Crickhowell,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
615326,Oakfield Drive Crickhowell,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
615326,Oakfield Drive Crickhowell,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
615326,Oakfield Drive Crickhowell,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
615326,Oakfield Drive Crickhowell,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.23
615326,Oakfield Drive Crickhowell,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
615326,Oakfield Drive Crickhowell,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.74
615326,Oakfield Drive Crickhowell,2023-06-12T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
615326,Oakfield Drive Crickhowell,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
615326,Oakfield Drive Crickhowell,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
615326,Oakfield Drive Crickhowell,2023-06-12T14:30:00.000+00:00,transformer,,Temperature,C,31.1
615326,Oakfield Drive Crickhowell,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
615326,Oakfield Drive Crickhowell,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
615326,Oakfield Drive Crickhowell,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
615326,Oakfield Drive Crickhowell,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
615326,Oakfield Drive Crickhowell,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
615326,Oakfield Drive Crickhowell,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
615326,Oakfield Drive Crickhowell,2023-06-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
615326,Oakfield Drive Crickhowell,2023-06-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
615326,Oakfield Drive Crickhowell,2023-06-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,26.34
615326,Oakfield Drive Crickhowell,2023-06-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,23.96
615326,Oakfield Drive Crickhowell,2023-06-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,32.57
615326,Oakfield Drive Crickhowell,2023-06-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
615326,Oakfield Drive Crickhowell,2023-06-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
615326,Oakfield Drive Crickhowell,2023-06-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
615326,Oakfield Drive Crickhowell,2023-06-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
615326,Oakfield Drive Crickhowell,2023-06-12T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
615326,Oakfield Drive Crickhowell,2023-06-12T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-12T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-12T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.15
615326,Oakfield Drive Crickhowell,2023-06-12T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.69
615326,Oakfield Drive Crickhowell,2023-06-12T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.06
615326,Oakfield Drive Crickhowell,2023-06-12T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,23.4
615326,Oakfield Drive Crickhowell,2023-06-12T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-12T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.2
615326,Oakfield Drive Crickhowell,2023-06-12T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.4
615326,Oakfield Drive Crickhowell,2023-06-12T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-12T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-12T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-12T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.11
615326,Oakfield Drive Crickhowell,2023-06-12T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.72
615326,Oakfield Drive Crickhowell,2023-06-12T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.99
615326,Oakfield Drive Crickhowell,2023-06-12T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-12T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-12T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-12T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
615326,Oakfield Drive Crickhowell,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
615326,Oakfield Drive Crickhowell,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
615326,Oakfield Drive Crickhowell,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.99
615326,Oakfield Drive Crickhowell,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.06
615326,Oakfield Drive Crickhowell,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.26
615326,Oakfield Drive Crickhowell,2023-06-12T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
615326,Oakfield Drive Crickhowell,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
615326,Oakfield Drive Crickhowell,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
615326,Oakfield Drive Crickhowell,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
615326,Oakfield Drive Crickhowell,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.82
615326,Oakfield Drive Crickhowell,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.41
615326,Oakfield Drive Crickhowell,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
615326,Oakfield Drive Crickhowell,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
615326,Oakfield Drive Crickhowell,2023-06-12T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,48.6
615326,Oakfield Drive Crickhowell,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.8
615326,Oakfield Drive Crickhowell,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
615326,Oakfield Drive Crickhowell,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
615326,Oakfield Drive Crickhowell,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
615326,Oakfield Drive Crickhowell,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
615326,Oakfield Drive Crickhowell,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.97
615326,Oakfield Drive Crickhowell,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
615326,Oakfield Drive Crickhowell,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.79
615326,Oakfield Drive Crickhowell,2023-06-12T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
615326,Oakfield Drive Crickhowell,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.3
615326,Oakfield Drive Crickhowell,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
615326,Oakfield Drive Crickhowell,2023-06-12T14:20:00.000+00:00,transformer,,Temperature,C,31.1
615326,Oakfield Drive Crickhowell,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
615326,Oakfield Drive Crickhowell,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
615326,Oakfield Drive Crickhowell,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
615326,Oakfield Drive Crickhowell,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
615326,Oakfield Drive Crickhowell,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
615326,Oakfield Drive Crickhowell,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
615326,Oakfield Drive Crickhowell,2023-06-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
615326,Oakfield Drive Crickhowell,2023-06-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
615326,Oakfield Drive Crickhowell,2023-06-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,36.63
615326,Oakfield Drive Crickhowell,2023-06-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.72
615326,Oakfield Drive Crickhowell,2023-06-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,26.61
615326,Oakfield Drive Crickhowell,2023-06-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,96.6
615326,Oakfield Drive Crickhowell,2023-06-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
615326,Oakfield Drive Crickhowell,2023-06-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
615326,Oakfield Drive Crickhowell,2023-06-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
615326,Oakfield Drive Crickhowell,2023-06-12T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-12T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-12T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.13
615326,Oakfield Drive Crickhowell,2023-06-12T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.63
615326,Oakfield Drive Crickhowell,2023-06-12T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.2
615326,Oakfield Drive Crickhowell,2023-06-12T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.93
615326,Oakfield Drive Crickhowell,2023-06-12T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,23.5
615326,Oakfield Drive Crickhowell,2023-06-12T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.2
615326,Oakfield Drive Crickhowell,2023-06-12T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.1
615326,Oakfield Drive Crickhowell,2023-06-12T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-12T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-12T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-12T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
615326,Oakfield Drive Crickhowell,2023-06-12T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.06
615326,Oakfield Drive Crickhowell,2023-06-12T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.31
615326,Oakfield Drive Crickhowell,2023-06-12T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.37
615326,Oakfield Drive Crickhowell,2023-06-12T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
615326,Oakfield Drive Crickhowell,2023-06-12T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
615326,Oakfield Drive Crickhowell,2023-06-12T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-12T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
615326,Oakfield Drive Crickhowell,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
615326,Oakfield Drive Crickhowell,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
615326,Oakfield Drive Crickhowell,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.2
615326,Oakfield Drive Crickhowell,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.94
615326,Oakfield Drive Crickhowell,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
615326,Oakfield Drive Crickhowell,2023-06-12T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
615326,Oakfield Drive Crickhowell,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
615326,Oakfield Drive Crickhowell,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
615326,Oakfield Drive Crickhowell,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
615326,Oakfield Drive Crickhowell,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.81
615326,Oakfield Drive Crickhowell,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
615326,Oakfield Drive Crickhowell,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.05
615326,Oakfield Drive Crickhowell,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.02
615326,Oakfield Drive Crickhowell,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.82
615326,Oakfield Drive Crickhowell,2023-06-12T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
615326,Oakfield Drive Crickhowell,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
615326,Oakfield Drive Crickhowell,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
615326,Oakfield Drive Crickhowell,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
615326,Oakfield Drive Crickhowell,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.18
615326,Oakfield Drive Crickhowell,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
615326,Oakfield Drive Crickhowell,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
615326,Oakfield Drive Crickhowell,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.76
615326,Oakfield Drive Crickhowell,2023-06-12T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
615326,Oakfield Drive Crickhowell,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
615326,Oakfield Drive Crickhowell,2023-06-12T14:10:00.000+00:00,transformer,,Temperature,C,31.0
615326,Oakfield Drive Crickhowell,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
615326,Oakfield Drive Crickhowell,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
615326,Oakfield Drive Crickhowell,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
615326,Oakfield Drive Crickhowell,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
615326,Oakfield Drive Crickhowell,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
615326,Oakfield Drive Crickhowell,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
615326,Oakfield Drive Crickhowell,2023-06-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
615326,Oakfield Drive Crickhowell,2023-06-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.61
615326,Oakfield Drive Crickhowell,2023-06-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.82
615326,Oakfield Drive Crickhowell,2023-06-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.4
615326,Oakfield Drive Crickhowell,2023-06-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
615326,Oakfield Drive Crickhowell,2023-06-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
615326,Oakfield Drive Crickhowell,2023-06-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
615326,Oakfield Drive Crickhowell,2023-06-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
615326,Oakfield Drive Crickhowell,2023-06-12T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-12T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-12T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.22
615326,Oakfield Drive Crickhowell,2023-06-12T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.55
615326,Oakfield Drive Crickhowell,2023-06-12T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.14
615326,Oakfield Drive Crickhowell,2023-06-12T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.2
615326,Oakfield Drive Crickhowell,2023-06-12T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-12T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.5
615326,Oakfield Drive Crickhowell,2023-06-12T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.7
615326,Oakfield Drive Crickhowell,2023-06-12T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-12T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-12T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
615326,Oakfield Drive Crickhowell,2023-06-12T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
615326,Oakfield Drive Crickhowell,2023-06-12T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.98
615326,Oakfield Drive Crickhowell,2023-06-12T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.07
615326,Oakfield Drive Crickhowell,2023-06-12T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.57
615326,Oakfield Drive Crickhowell,2023-06-12T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
615326,Oakfield Drive Crickhowell,2023-06-12T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
615326,Oakfield Drive Crickhowell,2023-06-12T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
615326,Oakfield Drive Crickhowell,2023-06-12T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
615326,Oakfield Drive Crickhowell,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
615326,Oakfield Drive Crickhowell,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.2
615326,Oakfield Drive Crickhowell,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.65
615326,Oakfield Drive Crickhowell,2023-06-12T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
615326,Oakfield Drive Crickhowell,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
615326,Oakfield Drive Crickhowell,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
615326,Oakfield Drive Crickhowell,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
615326,Oakfield Drive Crickhowell,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.65
615326,Oakfield Drive Crickhowell,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
615326,Oakfield Drive Crickhowell,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.61
615326,Oakfield Drive Crickhowell,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
615326,Oakfield Drive Crickhowell,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.61
615326,Oakfield Drive Crickhowell,2023-06-12T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.7
615326,Oakfield Drive Crickhowell,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
615326,Oakfield Drive Crickhowell,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
615326,Oakfield Drive Crickhowell,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
615326,Oakfield Drive Crickhowell,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
615326,Oakfield Drive Crickhowell,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
615326,Oakfield Drive Crickhowell,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
615326,Oakfield Drive Crickhowell,2023-06-12T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
615326,Oakfield Drive Crickhowell,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-12T14:00:00.000+00:00,transformer,,Temperature,C,31.0
615326,Oakfield Drive Crickhowell,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
615326,Oakfield Drive Crickhowell,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
615326,Oakfield Drive Crickhowell,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
615326,Oakfield Drive Crickhowell,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
615326,Oakfield Drive Crickhowell,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
615326,Oakfield Drive Crickhowell,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
615326,Oakfield Drive Crickhowell,2023-06-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
615326,Oakfield Drive Crickhowell,2023-06-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
615326,Oakfield Drive Crickhowell,2023-06-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.36
615326,Oakfield Drive Crickhowell,2023-06-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.15
615326,Oakfield Drive Crickhowell,2023-06-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.22
615326,Oakfield Drive Crickhowell,2023-06-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
615326,Oakfield Drive Crickhowell,2023-06-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
615326,Oakfield Drive Crickhowell,2023-06-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
615326,Oakfield Drive Crickhowell,2023-06-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
615326,Oakfield Drive Crickhowell,2023-06-12T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-12T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
615326,Oakfield Drive Crickhowell,2023-06-12T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.3
615326,Oakfield Drive Crickhowell,2023-06-12T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.53
615326,Oakfield Drive Crickhowell,2023-06-12T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.18
615326,Oakfield Drive Crickhowell,2023-06-12T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.07
615326,Oakfield Drive Crickhowell,2023-06-12T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-12T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.1
615326,Oakfield Drive Crickhowell,2023-06-12T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-12T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-12T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-12T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
615326,Oakfield Drive Crickhowell,2023-06-12T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.67
