Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-12T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.71
615326,Oakfield Drive Crickhowell,2023-06-12T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.59
615326,Oakfield Drive Crickhowell,2023-06-12T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.42
615326,Oakfield Drive Crickhowell,2023-06-12T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
615326,Oakfield Drive Crickhowell,2023-06-12T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
615326,Oakfield Drive Crickhowell,2023-06-12T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-12T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.7
615326,Oakfield Drive Crickhowell,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
615326,Oakfield Drive Crickhowell,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
615326,Oakfield Drive Crickhowell,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.27
615326,Oakfield Drive Crickhowell,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.27
615326,Oakfield Drive Crickhowell,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.36
615326,Oakfield Drive Crickhowell,2023-06-12T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
615326,Oakfield Drive Crickhowell,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
615326,Oakfield Drive Crickhowell,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.9
615326,Oakfield Drive Crickhowell,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
615326,Oakfield Drive Crickhowell,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.44
615326,Oakfield Drive Crickhowell,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
615326,Oakfield Drive Crickhowell,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.53
615326,Oakfield Drive Crickhowell,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.21
615326,Oakfield Drive Crickhowell,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.85
615326,Oakfield Drive Crickhowell,2023-06-12T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
615326,Oakfield Drive Crickhowell,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
615326,Oakfield Drive Crickhowell,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
615326,Oakfield Drive Crickhowell,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
615326,Oakfield Drive Crickhowell,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.01
615326,Oakfield Drive Crickhowell,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.81
615326,Oakfield Drive Crickhowell,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.58
615326,Oakfield Drive Crickhowell,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
615326,Oakfield Drive Crickhowell,2023-06-12T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
615326,Oakfield Drive Crickhowell,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
615326,Oakfield Drive Crickhowell,2023-06-12T13:50:00.000+00:00,transformer,,Temperature,C,30.9
615326,Oakfield Drive Crickhowell,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
615326,Oakfield Drive Crickhowell,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
615326,Oakfield Drive Crickhowell,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
615326,Oakfield Drive Crickhowell,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
615326,Oakfield Drive Crickhowell,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
615326,Oakfield Drive Crickhowell,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
615326,Oakfield Drive Crickhowell,2023-06-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.79
615326,Oakfield Drive Crickhowell,2023-06-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.47
615326,Oakfield Drive Crickhowell,2023-06-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.23
615326,Oakfield Drive Crickhowell,2023-06-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
615326,Oakfield Drive Crickhowell,2023-06-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
615326,Oakfield Drive Crickhowell,2023-06-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
615326,Oakfield Drive Crickhowell,2023-06-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
615326,Oakfield Drive Crickhowell,2023-06-12T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.2
615326,Oakfield Drive Crickhowell,2023-06-12T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.19
615326,Oakfield Drive Crickhowell,2023-06-12T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.17
615326,Oakfield Drive Crickhowell,2023-06-12T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
615326,Oakfield Drive Crickhowell,2023-06-12T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.28
615326,Oakfield Drive Crickhowell,2023-06-12T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.19
615326,Oakfield Drive Crickhowell,2023-06-12T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-12T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.9
615326,Oakfield Drive Crickhowell,2023-06-12T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-12T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.5
615326,Oakfield Drive Crickhowell,2023-06-12T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-12T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
615326,Oakfield Drive Crickhowell,2023-06-12T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.72
615326,Oakfield Drive Crickhowell,2023-06-12T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.59
615326,Oakfield Drive Crickhowell,2023-06-12T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.24
615326,Oakfield Drive Crickhowell,2023-06-12T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.28
615326,Oakfield Drive Crickhowell,2023-06-12T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
615326,Oakfield Drive Crickhowell,2023-06-12T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
615326,Oakfield Drive Crickhowell,2023-06-12T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-12T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
615326,Oakfield Drive Crickhowell,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
615326,Oakfield Drive Crickhowell,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
615326,Oakfield Drive Crickhowell,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
615326,Oakfield Drive Crickhowell,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.65
615326,Oakfield Drive Crickhowell,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.71
615326,Oakfield Drive Crickhowell,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
615326,Oakfield Drive Crickhowell,2023-06-12T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
615326,Oakfield Drive Crickhowell,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
615326,Oakfield Drive Crickhowell,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
615326,Oakfield Drive Crickhowell,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.48
615326,Oakfield Drive Crickhowell,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.56
615326,Oakfield Drive Crickhowell,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
615326,Oakfield Drive Crickhowell,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.84
615326,Oakfield Drive Crickhowell,2023-06-12T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
615326,Oakfield Drive Crickhowell,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
615326,Oakfield Drive Crickhowell,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
615326,Oakfield Drive Crickhowell,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
615326,Oakfield Drive Crickhowell,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
615326,Oakfield Drive Crickhowell,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
615326,Oakfield Drive Crickhowell,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
615326,Oakfield Drive Crickhowell,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
615326,Oakfield Drive Crickhowell,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
615326,Oakfield Drive Crickhowell,2023-06-12T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
615326,Oakfield Drive Crickhowell,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-12T13:40:00.000+00:00,transformer,,Temperature,C,30.8
615326,Oakfield Drive Crickhowell,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
615326,Oakfield Drive Crickhowell,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
615326,Oakfield Drive Crickhowell,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
615326,Oakfield Drive Crickhowell,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
615326,Oakfield Drive Crickhowell,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
615326,Oakfield Drive Crickhowell,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
615326,Oakfield Drive Crickhowell,2023-06-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
615326,Oakfield Drive Crickhowell,2023-06-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.67
615326,Oakfield Drive Crickhowell,2023-06-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.92
615326,Oakfield Drive Crickhowell,2023-06-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,6.68
615326,Oakfield Drive Crickhowell,2023-06-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
615326,Oakfield Drive Crickhowell,2023-06-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
615326,Oakfield Drive Crickhowell,2023-06-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
615326,Oakfield Drive Crickhowell,2023-06-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
615326,Oakfield Drive Crickhowell,2023-06-12T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-12T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-12T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-12T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.11
615326,Oakfield Drive Crickhowell,2023-06-12T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.02
615326,Oakfield Drive Crickhowell,2023-06-12T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.54
615326,Oakfield Drive Crickhowell,2023-06-12T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-12T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.9
615326,Oakfield Drive Crickhowell,2023-06-12T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.7
615326,Oakfield Drive Crickhowell,2023-06-12T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.7
615326,Oakfield Drive Crickhowell,2023-06-12T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-12T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-12T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
615326,Oakfield Drive Crickhowell,2023-06-12T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.91
615326,Oakfield Drive Crickhowell,2023-06-12T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.51
615326,Oakfield Drive Crickhowell,2023-06-12T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.92
615326,Oakfield Drive Crickhowell,2023-06-12T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
615326,Oakfield Drive Crickhowell,2023-06-12T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-12T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
615326,Oakfield Drive Crickhowell,2023-06-12T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
615326,Oakfield Drive Crickhowell,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
615326,Oakfield Drive Crickhowell,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
615326,Oakfield Drive Crickhowell,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.24
615326,Oakfield Drive Crickhowell,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.05
615326,Oakfield Drive Crickhowell,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
615326,Oakfield Drive Crickhowell,2023-06-12T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
615326,Oakfield Drive Crickhowell,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
615326,Oakfield Drive Crickhowell,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
615326,Oakfield Drive Crickhowell,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
615326,Oakfield Drive Crickhowell,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.53
615326,Oakfield Drive Crickhowell,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.29
615326,Oakfield Drive Crickhowell,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
615326,Oakfield Drive Crickhowell,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.71
615326,Oakfield Drive Crickhowell,2023-06-12T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
615326,Oakfield Drive Crickhowell,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
615326,Oakfield Drive Crickhowell,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.34
615326,Oakfield Drive Crickhowell,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
615326,Oakfield Drive Crickhowell,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
615326,Oakfield Drive Crickhowell,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.61
615326,Oakfield Drive Crickhowell,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.4
615326,Oakfield Drive Crickhowell,2023-06-12T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
615326,Oakfield Drive Crickhowell,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
615326,Oakfield Drive Crickhowell,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-12T13:30:00.000+00:00,transformer,,Temperature,C,30.8
615326,Oakfield Drive Crickhowell,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
615326,Oakfield Drive Crickhowell,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
615326,Oakfield Drive Crickhowell,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
615326,Oakfield Drive Crickhowell,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
615326,Oakfield Drive Crickhowell,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
615326,Oakfield Drive Crickhowell,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
615326,Oakfield Drive Crickhowell,2023-06-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
615326,Oakfield Drive Crickhowell,2023-06-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.29
615326,Oakfield Drive Crickhowell,2023-06-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.93
615326,Oakfield Drive Crickhowell,2023-06-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.63
615326,Oakfield Drive Crickhowell,2023-06-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
615326,Oakfield Drive Crickhowell,2023-06-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
615326,Oakfield Drive Crickhowell,2023-06-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
615326,Oakfield Drive Crickhowell,2023-06-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
615326,Oakfield Drive Crickhowell,2023-06-12T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-12T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-12T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-12T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.12
615326,Oakfield Drive Crickhowell,2023-06-12T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.5
615326,Oakfield Drive Crickhowell,2023-06-12T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.99
615326,Oakfield Drive Crickhowell,2023-06-12T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.1
615326,Oakfield Drive Crickhowell,2023-06-12T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.1
615326,Oakfield Drive Crickhowell,2023-06-12T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.9
615326,Oakfield Drive Crickhowell,2023-06-12T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.5
615326,Oakfield Drive Crickhowell,2023-06-12T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-12T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-12T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
615326,Oakfield Drive Crickhowell,2023-06-12T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.43
615326,Oakfield Drive Crickhowell,2023-06-12T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.53
615326,Oakfield Drive Crickhowell,2023-06-12T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.88
615326,Oakfield Drive Crickhowell,2023-06-12T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
615326,Oakfield Drive Crickhowell,2023-06-12T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-12T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
615326,Oakfield Drive Crickhowell,2023-06-12T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.7
615326,Oakfield Drive Crickhowell,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
615326,Oakfield Drive Crickhowell,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
615326,Oakfield Drive Crickhowell,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.75
615326,Oakfield Drive Crickhowell,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.87
615326,Oakfield Drive Crickhowell,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
615326,Oakfield Drive Crickhowell,2023-06-12T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
615326,Oakfield Drive Crickhowell,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
615326,Oakfield Drive Crickhowell,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.7
615326,Oakfield Drive Crickhowell,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.68
615326,Oakfield Drive Crickhowell,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
615326,Oakfield Drive Crickhowell,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.58
615326,Oakfield Drive Crickhowell,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
615326,Oakfield Drive Crickhowell,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.12
615326,Oakfield Drive Crickhowell,2023-06-12T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
615326,Oakfield Drive Crickhowell,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
615326,Oakfield Drive Crickhowell,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
615326,Oakfield Drive Crickhowell,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
615326,Oakfield Drive Crickhowell,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
615326,Oakfield Drive Crickhowell,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
615326,Oakfield Drive Crickhowell,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
615326,Oakfield Drive Crickhowell,2023-06-12T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
615326,Oakfield Drive Crickhowell,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-12T13:20:00.000+00:00,transformer,,Temperature,C,30.7
615326,Oakfield Drive Crickhowell,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
615326,Oakfield Drive Crickhowell,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
615326,Oakfield Drive Crickhowell,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
615326,Oakfield Drive Crickhowell,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
615326,Oakfield Drive Crickhowell,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
615326,Oakfield Drive Crickhowell,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
615326,Oakfield Drive Crickhowell,2023-06-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
615326,Oakfield Drive Crickhowell,2023-06-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
615326,Oakfield Drive Crickhowell,2023-06-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
615326,Oakfield Drive Crickhowell,2023-06-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.38
615326,Oakfield Drive Crickhowell,2023-06-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,19.12
615326,Oakfield Drive Crickhowell,2023-06-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.47
615326,Oakfield Drive Crickhowell,2023-06-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
615326,Oakfield Drive Crickhowell,2023-06-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
615326,Oakfield Drive Crickhowell,2023-06-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
615326,Oakfield Drive Crickhowell,2023-06-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
615326,Oakfield Drive Crickhowell,2023-06-12T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-12T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-12T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-12T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.06
615326,Oakfield Drive Crickhowell,2023-06-12T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.19
615326,Oakfield Drive Crickhowell,2023-06-12T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.41
615326,Oakfield Drive Crickhowell,2023-06-12T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-12T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.0
615326,Oakfield Drive Crickhowell,2023-06-12T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.1
615326,Oakfield Drive Crickhowell,2023-06-12T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.1
615326,Oakfield Drive Crickhowell,2023-06-12T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-12T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
615326,Oakfield Drive Crickhowell,2023-06-12T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
615326,Oakfield Drive Crickhowell,2023-06-12T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.3
615326,Oakfield Drive Crickhowell,2023-06-12T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.58
615326,Oakfield Drive Crickhowell,2023-06-12T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.45
615326,Oakfield Drive Crickhowell,2023-06-12T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-12T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-12T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-12T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
615326,Oakfield Drive Crickhowell,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
615326,Oakfield Drive Crickhowell,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
615326,Oakfield Drive Crickhowell,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.97
615326,Oakfield Drive Crickhowell,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.23
615326,Oakfield Drive Crickhowell,2023-06-12T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
615326,Oakfield Drive Crickhowell,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.6
615326,Oakfield Drive Crickhowell,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.54
615326,Oakfield Drive Crickhowell,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.4
615326,Oakfield Drive Crickhowell,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.18
615326,Oakfield Drive Crickhowell,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.74
615326,Oakfield Drive Crickhowell,2023-06-12T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
615326,Oakfield Drive Crickhowell,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
615326,Oakfield Drive Crickhowell,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
615326,Oakfield Drive Crickhowell,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
615326,Oakfield Drive Crickhowell,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
615326,Oakfield Drive Crickhowell,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
615326,Oakfield Drive Crickhowell,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.37
615326,Oakfield Drive Crickhowell,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
615326,Oakfield Drive Crickhowell,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.48
615326,Oakfield Drive Crickhowell,2023-06-12T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
615326,Oakfield Drive Crickhowell,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
615326,Oakfield Drive Crickhowell,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
615326,Oakfield Drive Crickhowell,2023-06-12T13:10:00.000+00:00,transformer,,Temperature,C,30.6
615326,Oakfield Drive Crickhowell,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
615326,Oakfield Drive Crickhowell,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
615326,Oakfield Drive Crickhowell,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
615326,Oakfield Drive Crickhowell,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
615326,Oakfield Drive Crickhowell,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
615326,Oakfield Drive Crickhowell,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
615326,Oakfield Drive Crickhowell,2023-06-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
615326,Oakfield Drive Crickhowell,2023-06-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
615326,Oakfield Drive Crickhowell,2023-06-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
615326,Oakfield Drive Crickhowell,2023-06-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.21
615326,Oakfield Drive Crickhowell,2023-06-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.55
615326,Oakfield Drive Crickhowell,2023-06-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,14.83
615326,Oakfield Drive Crickhowell,2023-06-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
615326,Oakfield Drive Crickhowell,2023-06-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
615326,Oakfield Drive Crickhowell,2023-06-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
615326,Oakfield Drive Crickhowell,2023-06-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
615326,Oakfield Drive Crickhowell,2023-06-12T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-12T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-12T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-12T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.82
615326,Oakfield Drive Crickhowell,2023-06-12T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.3
615326,Oakfield Drive Crickhowell,2023-06-12T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.24
615326,Oakfield Drive Crickhowell,2023-06-12T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-12T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.3
615326,Oakfield Drive Crickhowell,2023-06-12T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.5
615326,Oakfield Drive Crickhowell,2023-06-12T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-12T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-12T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
615326,Oakfield Drive Crickhowell,2023-06-12T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
615326,Oakfield Drive Crickhowell,2023-06-12T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.62
615326,Oakfield Drive Crickhowell,2023-06-12T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.09
615326,Oakfield Drive Crickhowell,2023-06-12T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.53
615326,Oakfield Drive Crickhowell,2023-06-12T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
615326,Oakfield Drive Crickhowell,2023-06-12T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-12T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-12T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.2
615326,Oakfield Drive Crickhowell,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.75
615326,Oakfield Drive Crickhowell,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.83
615326,Oakfield Drive Crickhowell,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.43
615326,Oakfield Drive Crickhowell,2023-06-12T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
615326,Oakfield Drive Crickhowell,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
615326,Oakfield Drive Crickhowell,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.5
615326,Oakfield Drive Crickhowell,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
615326,Oakfield Drive Crickhowell,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.3
615326,Oakfield Drive Crickhowell,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.19
615326,Oakfield Drive Crickhowell,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.39
615326,Oakfield Drive Crickhowell,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.52
615326,Oakfield Drive Crickhowell,2023-06-12T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
615326,Oakfield Drive Crickhowell,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
615326,Oakfield Drive Crickhowell,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
615326,Oakfield Drive Crickhowell,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
615326,Oakfield Drive Crickhowell,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
615326,Oakfield Drive Crickhowell,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
615326,Oakfield Drive Crickhowell,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
615326,Oakfield Drive Crickhowell,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
615326,Oakfield Drive Crickhowell,2023-06-12T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
615326,Oakfield Drive Crickhowell,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
615326,Oakfield Drive Crickhowell,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-12T13:00:00.000+00:00,transformer,,Temperature,C,30.6
615326,Oakfield Drive Crickhowell,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
615326,Oakfield Drive Crickhowell,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
615326,Oakfield Drive Crickhowell,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
615326,Oakfield Drive Crickhowell,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
615326,Oakfield Drive Crickhowell,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
615326,Oakfield Drive Crickhowell,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
615326,Oakfield Drive Crickhowell,2023-06-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
615326,Oakfield Drive Crickhowell,2023-06-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
615326,Oakfield Drive Crickhowell,2023-06-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.63
615326,Oakfield Drive Crickhowell,2023-06-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.88
615326,Oakfield Drive Crickhowell,2023-06-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.4
615326,Oakfield Drive Crickhowell,2023-06-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
615326,Oakfield Drive Crickhowell,2023-06-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
615326,Oakfield Drive Crickhowell,2023-06-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
615326,Oakfield Drive Crickhowell,2023-06-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
615326,Oakfield Drive Crickhowell,2023-06-12T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-12T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
615326,Oakfield Drive Crickhowell,2023-06-12T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-12T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.58
615326,Oakfield Drive Crickhowell,2023-06-12T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.23
615326,Oakfield Drive Crickhowell,2023-06-12T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.62
615326,Oakfield Drive Crickhowell,2023-06-12T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-12T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.9
615326,Oakfield Drive Crickhowell,2023-06-12T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.5
615326,Oakfield Drive Crickhowell,2023-06-12T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-12T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-12T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
615326,Oakfield Drive Crickhowell,2023-06-12T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.86
615326,Oakfield Drive Crickhowell,2023-06-12T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.28
615326,Oakfield Drive Crickhowell,2023-06-12T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.45
615326,Oakfield Drive Crickhowell,2023-06-12T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.66
615326,Oakfield Drive Crickhowell,2023-06-12T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
615326,Oakfield Drive Crickhowell,2023-06-12T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
615326,Oakfield Drive Crickhowell,2023-06-12T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-12T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
615326,Oakfield Drive Crickhowell,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
615326,Oakfield Drive Crickhowell,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
615326,Oakfield Drive Crickhowell,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.15
615326,Oakfield Drive Crickhowell,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.81
615326,Oakfield Drive Crickhowell,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
615326,Oakfield Drive Crickhowell,2023-06-12T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
615326,Oakfield Drive Crickhowell,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.3
615326,Oakfield Drive Crickhowell,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
615326,Oakfield Drive Crickhowell,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
615326,Oakfield Drive Crickhowell,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.06
615326,Oakfield Drive Crickhowell,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
615326,Oakfield Drive Crickhowell,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
615326,Oakfield Drive Crickhowell,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.35
615326,Oakfield Drive Crickhowell,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
615326,Oakfield Drive Crickhowell,2023-06-12T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
615326,Oakfield Drive Crickhowell,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
615326,Oakfield Drive Crickhowell,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
615326,Oakfield Drive Crickhowell,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
615326,Oakfield Drive Crickhowell,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
615326,Oakfield Drive Crickhowell,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
615326,Oakfield Drive Crickhowell,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
615326,Oakfield Drive Crickhowell,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
615326,Oakfield Drive Crickhowell,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
615326,Oakfield Drive Crickhowell,2023-06-12T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-12T12:50:00.000+00:00,transformer,,Temperature,C,30.5
615326,Oakfield Drive Crickhowell,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
615326,Oakfield Drive Crickhowell,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
615326,Oakfield Drive Crickhowell,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
615326,Oakfield Drive Crickhowell,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
615326,Oakfield Drive Crickhowell,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
615326,Oakfield Drive Crickhowell,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
615326,Oakfield Drive Crickhowell,2023-06-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
615326,Oakfield Drive Crickhowell,2023-06-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
615326,Oakfield Drive Crickhowell,2023-06-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.09
615326,Oakfield Drive Crickhowell,2023-06-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.31
615326,Oakfield Drive Crickhowell,2023-06-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.25
615326,Oakfield Drive Crickhowell,2023-06-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
615326,Oakfield Drive Crickhowell,2023-06-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
615326,Oakfield Drive Crickhowell,2023-06-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
615326,Oakfield Drive Crickhowell,2023-06-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
615326,Oakfield Drive Crickhowell,2023-06-12T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-12T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
615326,Oakfield Drive Crickhowell,2023-06-12T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-12T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.33
615326,Oakfield Drive Crickhowell,2023-06-12T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.29
615326,Oakfield Drive Crickhowell,2023-06-12T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.68
615326,Oakfield Drive Crickhowell,2023-06-12T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-12T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.0
615326,Oakfield Drive Crickhowell,2023-06-12T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.8
615326,Oakfield Drive Crickhowell,2023-06-12T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-12T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-12T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-12T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-12T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.99
615326,Oakfield Drive Crickhowell,2023-06-12T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.17
615326,Oakfield Drive Crickhowell,2023-06-12T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.45
615326,Oakfield Drive Crickhowell,2023-06-12T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-12T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
