Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-12T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
615326,Oakfield Drive Crickhowell,2023-06-12T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
615326,Oakfield Drive Crickhowell,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
615326,Oakfield Drive Crickhowell,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.25
615326,Oakfield Drive Crickhowell,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.42
615326,Oakfield Drive Crickhowell,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.6
615326,Oakfield Drive Crickhowell,2023-06-12T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
615326,Oakfield Drive Crickhowell,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
615326,Oakfield Drive Crickhowell,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
615326,Oakfield Drive Crickhowell,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
615326,Oakfield Drive Crickhowell,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.17
615326,Oakfield Drive Crickhowell,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
615326,Oakfield Drive Crickhowell,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.21
615326,Oakfield Drive Crickhowell,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
615326,Oakfield Drive Crickhowell,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
615326,Oakfield Drive Crickhowell,2023-06-12T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
615326,Oakfield Drive Crickhowell,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
615326,Oakfield Drive Crickhowell,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
615326,Oakfield Drive Crickhowell,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
615326,Oakfield Drive Crickhowell,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
615326,Oakfield Drive Crickhowell,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
615326,Oakfield Drive Crickhowell,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
615326,Oakfield Drive Crickhowell,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
615326,Oakfield Drive Crickhowell,2023-06-12T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-12T12:40:00.000+00:00,transformer,,Temperature,C,30.5
615326,Oakfield Drive Crickhowell,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
615326,Oakfield Drive Crickhowell,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
615326,Oakfield Drive Crickhowell,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
615326,Oakfield Drive Crickhowell,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
615326,Oakfield Drive Crickhowell,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
615326,Oakfield Drive Crickhowell,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
615326,Oakfield Drive Crickhowell,2023-06-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
615326,Oakfield Drive Crickhowell,2023-06-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
615326,Oakfield Drive Crickhowell,2023-06-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
615326,Oakfield Drive Crickhowell,2023-06-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.08
615326,Oakfield Drive Crickhowell,2023-06-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.57
615326,Oakfield Drive Crickhowell,2023-06-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.22
615326,Oakfield Drive Crickhowell,2023-06-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
615326,Oakfield Drive Crickhowell,2023-06-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
615326,Oakfield Drive Crickhowell,2023-06-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
615326,Oakfield Drive Crickhowell,2023-06-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
615326,Oakfield Drive Crickhowell,2023-06-12T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-12T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-12T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-12T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.82
615326,Oakfield Drive Crickhowell,2023-06-12T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.59
615326,Oakfield Drive Crickhowell,2023-06-12T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.95
615326,Oakfield Drive Crickhowell,2023-06-12T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-12T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.6
615326,Oakfield Drive Crickhowell,2023-06-12T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.8
615326,Oakfield Drive Crickhowell,2023-06-12T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-12T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-12T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-12T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
615326,Oakfield Drive Crickhowell,2023-06-12T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.14
615326,Oakfield Drive Crickhowell,2023-06-12T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.69
615326,Oakfield Drive Crickhowell,2023-06-12T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.29
615326,Oakfield Drive Crickhowell,2023-06-12T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-12T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-12T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-12T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
615326,Oakfield Drive Crickhowell,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
615326,Oakfield Drive Crickhowell,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.68
615326,Oakfield Drive Crickhowell,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.79
615326,Oakfield Drive Crickhowell,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.21
615326,Oakfield Drive Crickhowell,2023-06-12T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
615326,Oakfield Drive Crickhowell,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
615326,Oakfield Drive Crickhowell,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
615326,Oakfield Drive Crickhowell,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
615326,Oakfield Drive Crickhowell,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.09
615326,Oakfield Drive Crickhowell,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
615326,Oakfield Drive Crickhowell,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.97
615326,Oakfield Drive Crickhowell,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.2
615326,Oakfield Drive Crickhowell,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
615326,Oakfield Drive Crickhowell,2023-06-12T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
615326,Oakfield Drive Crickhowell,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
615326,Oakfield Drive Crickhowell,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
615326,Oakfield Drive Crickhowell,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
615326,Oakfield Drive Crickhowell,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.16
615326,Oakfield Drive Crickhowell,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
615326,Oakfield Drive Crickhowell,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
615326,Oakfield Drive Crickhowell,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
615326,Oakfield Drive Crickhowell,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
615326,Oakfield Drive Crickhowell,2023-06-12T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
615326,Oakfield Drive Crickhowell,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
615326,Oakfield Drive Crickhowell,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
615326,Oakfield Drive Crickhowell,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-12T12:30:00.000+00:00,transformer,,Temperature,C,30.4
615326,Oakfield Drive Crickhowell,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
615326,Oakfield Drive Crickhowell,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
615326,Oakfield Drive Crickhowell,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
615326,Oakfield Drive Crickhowell,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
615326,Oakfield Drive Crickhowell,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
615326,Oakfield Drive Crickhowell,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
615326,Oakfield Drive Crickhowell,2023-06-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
615326,Oakfield Drive Crickhowell,2023-06-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.05
615326,Oakfield Drive Crickhowell,2023-06-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.25
615326,Oakfield Drive Crickhowell,2023-06-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,18.99
615326,Oakfield Drive Crickhowell,2023-06-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
615326,Oakfield Drive Crickhowell,2023-06-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
615326,Oakfield Drive Crickhowell,2023-06-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
615326,Oakfield Drive Crickhowell,2023-06-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
615326,Oakfield Drive Crickhowell,2023-06-12T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-12T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-12T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-12T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.16
615326,Oakfield Drive Crickhowell,2023-06-12T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.33
615326,Oakfield Drive Crickhowell,2023-06-12T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.21
615326,Oakfield Drive Crickhowell,2023-06-12T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.1
615326,Oakfield Drive Crickhowell,2023-06-12T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.5
615326,Oakfield Drive Crickhowell,2023-06-12T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-12T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-12T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-12T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-12T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.1
615326,Oakfield Drive Crickhowell,2023-06-12T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.21
615326,Oakfield Drive Crickhowell,2023-06-12T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.91
615326,Oakfield Drive Crickhowell,2023-06-12T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.18
615326,Oakfield Drive Crickhowell,2023-06-12T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
615326,Oakfield Drive Crickhowell,2023-06-12T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
615326,Oakfield Drive Crickhowell,2023-06-12T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-12T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.0
615326,Oakfield Drive Crickhowell,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.67
615326,Oakfield Drive Crickhowell,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.92
615326,Oakfield Drive Crickhowell,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.21
615326,Oakfield Drive Crickhowell,2023-06-12T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
615326,Oakfield Drive Crickhowell,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
615326,Oakfield Drive Crickhowell,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
615326,Oakfield Drive Crickhowell,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
615326,Oakfield Drive Crickhowell,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.23
615326,Oakfield Drive Crickhowell,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
615326,Oakfield Drive Crickhowell,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.46
615326,Oakfield Drive Crickhowell,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
615326,Oakfield Drive Crickhowell,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.45
615326,Oakfield Drive Crickhowell,2023-06-12T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
615326,Oakfield Drive Crickhowell,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
615326,Oakfield Drive Crickhowell,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
615326,Oakfield Drive Crickhowell,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
615326,Oakfield Drive Crickhowell,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
615326,Oakfield Drive Crickhowell,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
615326,Oakfield Drive Crickhowell,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
615326,Oakfield Drive Crickhowell,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
615326,Oakfield Drive Crickhowell,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
615326,Oakfield Drive Crickhowell,2023-06-12T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
615326,Oakfield Drive Crickhowell,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-12T12:20:00.000+00:00,transformer,,Temperature,C,30.4
615326,Oakfield Drive Crickhowell,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
615326,Oakfield Drive Crickhowell,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
615326,Oakfield Drive Crickhowell,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
615326,Oakfield Drive Crickhowell,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
615326,Oakfield Drive Crickhowell,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
615326,Oakfield Drive Crickhowell,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
615326,Oakfield Drive Crickhowell,2023-06-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
615326,Oakfield Drive Crickhowell,2023-06-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
615326,Oakfield Drive Crickhowell,2023-06-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.17
615326,Oakfield Drive Crickhowell,2023-06-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.43
615326,Oakfield Drive Crickhowell,2023-06-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,19.06
615326,Oakfield Drive Crickhowell,2023-06-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
615326,Oakfield Drive Crickhowell,2023-06-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
615326,Oakfield Drive Crickhowell,2023-06-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
615326,Oakfield Drive Crickhowell,2023-06-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
615326,Oakfield Drive Crickhowell,2023-06-12T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
615326,Oakfield Drive Crickhowell,2023-06-12T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-12T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-12T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.42
615326,Oakfield Drive Crickhowell,2023-06-12T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
615326,Oakfield Drive Crickhowell,2023-06-12T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.27
615326,Oakfield Drive Crickhowell,2023-06-12T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,24.4
615326,Oakfield Drive Crickhowell,2023-06-12T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.5
615326,Oakfield Drive Crickhowell,2023-06-12T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.2
615326,Oakfield Drive Crickhowell,2023-06-12T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.8
615326,Oakfield Drive Crickhowell,2023-06-12T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-12T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-12T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.63
615326,Oakfield Drive Crickhowell,2023-06-12T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.51
615326,Oakfield Drive Crickhowell,2023-06-12T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.49
615326,Oakfield Drive Crickhowell,2023-06-12T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.84
615326,Oakfield Drive Crickhowell,2023-06-12T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
615326,Oakfield Drive Crickhowell,2023-06-12T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-12T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-12T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.0
615326,Oakfield Drive Crickhowell,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
615326,Oakfield Drive Crickhowell,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.63
615326,Oakfield Drive Crickhowell,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.19
615326,Oakfield Drive Crickhowell,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.71
615326,Oakfield Drive Crickhowell,2023-06-12T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
615326,Oakfield Drive Crickhowell,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
615326,Oakfield Drive Crickhowell,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.5
615326,Oakfield Drive Crickhowell,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
615326,Oakfield Drive Crickhowell,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.6
615326,Oakfield Drive Crickhowell,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
615326,Oakfield Drive Crickhowell,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.28
615326,Oakfield Drive Crickhowell,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
615326,Oakfield Drive Crickhowell,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
615326,Oakfield Drive Crickhowell,2023-06-12T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
615326,Oakfield Drive Crickhowell,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.3
615326,Oakfield Drive Crickhowell,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
615326,Oakfield Drive Crickhowell,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
615326,Oakfield Drive Crickhowell,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
615326,Oakfield Drive Crickhowell,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
615326,Oakfield Drive Crickhowell,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
615326,Oakfield Drive Crickhowell,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.62
615326,Oakfield Drive Crickhowell,2023-06-12T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
615326,Oakfield Drive Crickhowell,2023-06-12T12:10:00.000+00:00,transformer,,Temperature,C,30.3
615326,Oakfield Drive Crickhowell,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
615326,Oakfield Drive Crickhowell,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
615326,Oakfield Drive Crickhowell,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
615326,Oakfield Drive Crickhowell,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
615326,Oakfield Drive Crickhowell,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
615326,Oakfield Drive Crickhowell,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
615326,Oakfield Drive Crickhowell,2023-06-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
615326,Oakfield Drive Crickhowell,2023-06-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.85
615326,Oakfield Drive Crickhowell,2023-06-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.34
615326,Oakfield Drive Crickhowell,2023-06-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,27.6
615326,Oakfield Drive Crickhowell,2023-06-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,71.1
615326,Oakfield Drive Crickhowell,2023-06-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
615326,Oakfield Drive Crickhowell,2023-06-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
615326,Oakfield Drive Crickhowell,2023-06-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
615326,Oakfield Drive Crickhowell,2023-06-12T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.17
615326,Oakfield Drive Crickhowell,2023-06-12T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-12T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-12T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.04
615326,Oakfield Drive Crickhowell,2023-06-12T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.79
615326,Oakfield Drive Crickhowell,2023-06-12T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.74
615326,Oakfield Drive Crickhowell,2023-06-12T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.7
615326,Oakfield Drive Crickhowell,2023-06-12T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-12T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.4
615326,Oakfield Drive Crickhowell,2023-06-12T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.5
615326,Oakfield Drive Crickhowell,2023-06-12T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-12T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-12T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.04
615326,Oakfield Drive Crickhowell,2023-06-12T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.81
615326,Oakfield Drive Crickhowell,2023-06-12T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.35
615326,Oakfield Drive Crickhowell,2023-06-12T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.55
615326,Oakfield Drive Crickhowell,2023-06-12T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-12T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.2
615326,Oakfield Drive Crickhowell,2023-06-12T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-12T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.7
615326,Oakfield Drive Crickhowell,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
615326,Oakfield Drive Crickhowell,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.39
615326,Oakfield Drive Crickhowell,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.76
615326,Oakfield Drive Crickhowell,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.1
615326,Oakfield Drive Crickhowell,2023-06-12T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
615326,Oakfield Drive Crickhowell,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
615326,Oakfield Drive Crickhowell,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.4
615326,Oakfield Drive Crickhowell,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.4
615326,Oakfield Drive Crickhowell,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.35
615326,Oakfield Drive Crickhowell,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
615326,Oakfield Drive Crickhowell,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.05
615326,Oakfield Drive Crickhowell,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
615326,Oakfield Drive Crickhowell,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.09
615326,Oakfield Drive Crickhowell,2023-06-12T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.4
615326,Oakfield Drive Crickhowell,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
615326,Oakfield Drive Crickhowell,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
615326,Oakfield Drive Crickhowell,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
615326,Oakfield Drive Crickhowell,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
615326,Oakfield Drive Crickhowell,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
615326,Oakfield Drive Crickhowell,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
615326,Oakfield Drive Crickhowell,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.88
615326,Oakfield Drive Crickhowell,2023-06-12T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
615326,Oakfield Drive Crickhowell,2023-06-12T12:00:00.000+00:00,transformer,,Temperature,C,30.3
615326,Oakfield Drive Crickhowell,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
615326,Oakfield Drive Crickhowell,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
615326,Oakfield Drive Crickhowell,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
615326,Oakfield Drive Crickhowell,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
615326,Oakfield Drive Crickhowell,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
615326,Oakfield Drive Crickhowell,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
615326,Oakfield Drive Crickhowell,2023-06-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,28.38
615326,Oakfield Drive Crickhowell,2023-06-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
615326,Oakfield Drive Crickhowell,2023-06-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.18
615326,Oakfield Drive Crickhowell,2023-06-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
615326,Oakfield Drive Crickhowell,2023-06-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
615326,Oakfield Drive Crickhowell,2023-06-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
615326,Oakfield Drive Crickhowell,2023-06-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
615326,Oakfield Drive Crickhowell,2023-06-12T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.02
615326,Oakfield Drive Crickhowell,2023-06-12T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-12T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-12T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.69
615326,Oakfield Drive Crickhowell,2023-06-12T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.9
615326,Oakfield Drive Crickhowell,2023-06-12T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.29
615326,Oakfield Drive Crickhowell,2023-06-12T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-12T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-12T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.1
615326,Oakfield Drive Crickhowell,2023-06-12T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-12T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-12T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
615326,Oakfield Drive Crickhowell,2023-06-12T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.37
615326,Oakfield Drive Crickhowell,2023-06-12T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.55
615326,Oakfield Drive Crickhowell,2023-06-12T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.69
615326,Oakfield Drive Crickhowell,2023-06-12T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.04
615326,Oakfield Drive Crickhowell,2023-06-12T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
615326,Oakfield Drive Crickhowell,2023-06-12T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-12T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-12T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.0
615326,Oakfield Drive Crickhowell,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
615326,Oakfield Drive Crickhowell,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.5
615326,Oakfield Drive Crickhowell,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.27
615326,Oakfield Drive Crickhowell,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.33
615326,Oakfield Drive Crickhowell,2023-06-12T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
615326,Oakfield Drive Crickhowell,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
615326,Oakfield Drive Crickhowell,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.9
615326,Oakfield Drive Crickhowell,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
615326,Oakfield Drive Crickhowell,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.26
615326,Oakfield Drive Crickhowell,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
615326,Oakfield Drive Crickhowell,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
615326,Oakfield Drive Crickhowell,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.39
615326,Oakfield Drive Crickhowell,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
615326,Oakfield Drive Crickhowell,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.92
615326,Oakfield Drive Crickhowell,2023-06-12T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
615326,Oakfield Drive Crickhowell,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
615326,Oakfield Drive Crickhowell,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
615326,Oakfield Drive Crickhowell,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.11
615326,Oakfield Drive Crickhowell,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
615326,Oakfield Drive Crickhowell,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
615326,Oakfield Drive Crickhowell,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
615326,Oakfield Drive Crickhowell,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
615326,Oakfield Drive Crickhowell,2023-06-12T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-12T11:50:00.000+00:00,transformer,,Temperature,C,30.3
615326,Oakfield Drive Crickhowell,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
615326,Oakfield Drive Crickhowell,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
615326,Oakfield Drive Crickhowell,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
615326,Oakfield Drive Crickhowell,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
615326,Oakfield Drive Crickhowell,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
615326,Oakfield Drive Crickhowell,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
615326,Oakfield Drive Crickhowell,2023-06-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
615326,Oakfield Drive Crickhowell,2023-06-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.33
615326,Oakfield Drive Crickhowell,2023-06-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.51
615326,Oakfield Drive Crickhowell,2023-06-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.72
615326,Oakfield Drive Crickhowell,2023-06-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
615326,Oakfield Drive Crickhowell,2023-06-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
615326,Oakfield Drive Crickhowell,2023-06-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
615326,Oakfield Drive Crickhowell,2023-06-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
615326,Oakfield Drive Crickhowell,2023-06-12T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
615326,Oakfield Drive Crickhowell,2023-06-12T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-12T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-12T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.6
615326,Oakfield Drive Crickhowell,2023-06-12T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.28
615326,Oakfield Drive Crickhowell,2023-06-12T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.09
615326,Oakfield Drive Crickhowell,2023-06-12T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.1
615326,Oakfield Drive Crickhowell,2023-06-12T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.3
615326,Oakfield Drive Crickhowell,2023-06-12T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-12T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-12T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-12T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
615326,Oakfield Drive Crickhowell,2023-06-12T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.61
615326,Oakfield Drive Crickhowell,2023-06-12T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.62
615326,Oakfield Drive Crickhowell,2023-06-12T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.74
615326,Oakfield Drive Crickhowell,2023-06-12T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.68
615326,Oakfield Drive Crickhowell,2023-06-12T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
615326,Oakfield Drive Crickhowell,2023-06-12T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.0
615326,Oakfield Drive Crickhowell,2023-06-12T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-12T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.5
615326,Oakfield Drive Crickhowell,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.05
615326,Oakfield Drive Crickhowell,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
615326,Oakfield Drive Crickhowell,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.85
615326,Oakfield Drive Crickhowell,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.0
615326,Oakfield Drive Crickhowell,2023-06-12T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
615326,Oakfield Drive Crickhowell,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
615326,Oakfield Drive Crickhowell,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.24
615326,Oakfield Drive Crickhowell,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
615326,Oakfield Drive Crickhowell,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
615326,Oakfield Drive Crickhowell,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.56
615326,Oakfield Drive Crickhowell,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
615326,Oakfield Drive Crickhowell,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.03
615326,Oakfield Drive Crickhowell,2023-06-12T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,48.9
615326,Oakfield Drive Crickhowell,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
615326,Oakfield Drive Crickhowell,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
615326,Oakfield Drive Crickhowell,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.66
615326,Oakfield Drive Crickhowell,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
615326,Oakfield Drive Crickhowell,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
615326,Oakfield Drive Crickhowell,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
615326,Oakfield Drive Crickhowell,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.85
615326,Oakfield Drive Crickhowell,2023-06-12T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
615326,Oakfield Drive Crickhowell,2023-06-12T11:40:00.000+00:00,transformer,,Temperature,C,30.2
615326,Oakfield Drive Crickhowell,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
615326,Oakfield Drive Crickhowell,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
615326,Oakfield Drive Crickhowell,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
615326,Oakfield Drive Crickhowell,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
615326,Oakfield Drive Crickhowell,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
615326,Oakfield Drive Crickhowell,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
615326,Oakfield Drive Crickhowell,2023-06-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
615326,Oakfield Drive Crickhowell,2023-06-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.71
615326,Oakfield Drive Crickhowell,2023-06-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.73
615326,Oakfield Drive Crickhowell,2023-06-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.6
615326,Oakfield Drive Crickhowell,2023-06-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
615326,Oakfield Drive Crickhowell,2023-06-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
615326,Oakfield Drive Crickhowell,2023-06-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
615326,Oakfield Drive Crickhowell,2023-06-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
615326,Oakfield Drive Crickhowell,2023-06-12T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-12T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-12T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.16
615326,Oakfield Drive Crickhowell,2023-06-12T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.73
615326,Oakfield Drive Crickhowell,2023-06-12T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.31
615326,Oakfield Drive Crickhowell,2023-06-12T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.28
615326,Oakfield Drive Crickhowell,2023-06-12T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-12T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.5
615326,Oakfield Drive Crickhowell,2023-06-12T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-12T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-12T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-12T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
615326,Oakfield Drive Crickhowell,2023-06-12T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-12T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.27
615326,Oakfield Drive Crickhowell,2023-06-12T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
615326,Oakfield Drive Crickhowell,2023-06-12T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.68
615326,Oakfield Drive Crickhowell,2023-06-12T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-12T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-12T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
615326,Oakfield Drive Crickhowell,2023-06-12T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
615326,Oakfield Drive Crickhowell,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
