Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.08
615326,Oakfield Drive Crickhowell,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.62
615326,Oakfield Drive Crickhowell,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.99
615326,Oakfield Drive Crickhowell,2023-06-12T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
615326,Oakfield Drive Crickhowell,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
615326,Oakfield Drive Crickhowell,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
615326,Oakfield Drive Crickhowell,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
615326,Oakfield Drive Crickhowell,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.31
615326,Oakfield Drive Crickhowell,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
615326,Oakfield Drive Crickhowell,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.99
615326,Oakfield Drive Crickhowell,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
615326,Oakfield Drive Crickhowell,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.02
615326,Oakfield Drive Crickhowell,2023-06-12T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.8
615326,Oakfield Drive Crickhowell,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
615326,Oakfield Drive Crickhowell,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
615326,Oakfield Drive Crickhowell,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
615326,Oakfield Drive Crickhowell,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
615326,Oakfield Drive Crickhowell,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
615326,Oakfield Drive Crickhowell,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
615326,Oakfield Drive Crickhowell,2023-06-12T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
615326,Oakfield Drive Crickhowell,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
615326,Oakfield Drive Crickhowell,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-12T11:30:00.000+00:00,transformer,,Temperature,C,30.1
615326,Oakfield Drive Crickhowell,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
615326,Oakfield Drive Crickhowell,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
615326,Oakfield Drive Crickhowell,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
615326,Oakfield Drive Crickhowell,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
615326,Oakfield Drive Crickhowell,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
615326,Oakfield Drive Crickhowell,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
615326,Oakfield Drive Crickhowell,2023-06-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
615326,Oakfield Drive Crickhowell,2023-06-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
615326,Oakfield Drive Crickhowell,2023-06-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
615326,Oakfield Drive Crickhowell,2023-06-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.65
615326,Oakfield Drive Crickhowell,2023-06-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.34
615326,Oakfield Drive Crickhowell,2023-06-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,10.55
615326,Oakfield Drive Crickhowell,2023-06-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,70.3
615326,Oakfield Drive Crickhowell,2023-06-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
615326,Oakfield Drive Crickhowell,2023-06-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
615326,Oakfield Drive Crickhowell,2023-06-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
615326,Oakfield Drive Crickhowell,2023-06-12T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-12T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-12T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.3
615326,Oakfield Drive Crickhowell,2023-06-12T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.67
615326,Oakfield Drive Crickhowell,2023-06-12T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.71
615326,Oakfield Drive Crickhowell,2023-06-12T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.87
615326,Oakfield Drive Crickhowell,2023-06-12T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-12T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.8
615326,Oakfield Drive Crickhowell,2023-06-12T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-12T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-12T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
615326,Oakfield Drive Crickhowell,2023-06-12T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
615326,Oakfield Drive Crickhowell,2023-06-12T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
615326,Oakfield Drive Crickhowell,2023-06-12T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.09
615326,Oakfield Drive Crickhowell,2023-06-12T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.93
615326,Oakfield Drive Crickhowell,2023-06-12T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.99
615326,Oakfield Drive Crickhowell,2023-06-12T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
615326,Oakfield Drive Crickhowell,2023-06-12T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
615326,Oakfield Drive Crickhowell,2023-06-12T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-12T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.2
615326,Oakfield Drive Crickhowell,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
615326,Oakfield Drive Crickhowell,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.42
615326,Oakfield Drive Crickhowell,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.51
615326,Oakfield Drive Crickhowell,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
615326,Oakfield Drive Crickhowell,2023-06-12T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
615326,Oakfield Drive Crickhowell,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
615326,Oakfield Drive Crickhowell,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
615326,Oakfield Drive Crickhowell,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.3
615326,Oakfield Drive Crickhowell,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.65
615326,Oakfield Drive Crickhowell,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.66
615326,Oakfield Drive Crickhowell,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.24
615326,Oakfield Drive Crickhowell,2023-06-12T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.2
615326,Oakfield Drive Crickhowell,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.1
615326,Oakfield Drive Crickhowell,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
615326,Oakfield Drive Crickhowell,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
615326,Oakfield Drive Crickhowell,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
615326,Oakfield Drive Crickhowell,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
615326,Oakfield Drive Crickhowell,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
615326,Oakfield Drive Crickhowell,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
615326,Oakfield Drive Crickhowell,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
615326,Oakfield Drive Crickhowell,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
615326,Oakfield Drive Crickhowell,2023-06-12T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
615326,Oakfield Drive Crickhowell,2023-06-12T11:20:00.000+00:00,transformer,,Temperature,C,30.1
615326,Oakfield Drive Crickhowell,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
615326,Oakfield Drive Crickhowell,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
615326,Oakfield Drive Crickhowell,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
615326,Oakfield Drive Crickhowell,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
615326,Oakfield Drive Crickhowell,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
615326,Oakfield Drive Crickhowell,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
615326,Oakfield Drive Crickhowell,2023-06-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
615326,Oakfield Drive Crickhowell,2023-06-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
615326,Oakfield Drive Crickhowell,2023-06-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.4
615326,Oakfield Drive Crickhowell,2023-06-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.68
615326,Oakfield Drive Crickhowell,2023-06-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,11.28
615326,Oakfield Drive Crickhowell,2023-06-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
615326,Oakfield Drive Crickhowell,2023-06-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
615326,Oakfield Drive Crickhowell,2023-06-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
615326,Oakfield Drive Crickhowell,2023-06-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
615326,Oakfield Drive Crickhowell,2023-06-12T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-12T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-12T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.25
615326,Oakfield Drive Crickhowell,2023-06-12T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.02
615326,Oakfield Drive Crickhowell,2023-06-12T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.96
615326,Oakfield Drive Crickhowell,2023-06-12T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.27
615326,Oakfield Drive Crickhowell,2023-06-12T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.3
615326,Oakfield Drive Crickhowell,2023-06-12T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.9
615326,Oakfield Drive Crickhowell,2023-06-12T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-12T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.4
615326,Oakfield Drive Crickhowell,2023-06-12T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-12T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
615326,Oakfield Drive Crickhowell,2023-06-12T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.93
615326,Oakfield Drive Crickhowell,2023-06-12T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.14
615326,Oakfield Drive Crickhowell,2023-06-12T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.64
615326,Oakfield Drive Crickhowell,2023-06-12T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.25
615326,Oakfield Drive Crickhowell,2023-06-12T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
615326,Oakfield Drive Crickhowell,2023-06-12T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
615326,Oakfield Drive Crickhowell,2023-06-12T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-12T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.5
615326,Oakfield Drive Crickhowell,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
615326,Oakfield Drive Crickhowell,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.23
615326,Oakfield Drive Crickhowell,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.8
615326,Oakfield Drive Crickhowell,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
615326,Oakfield Drive Crickhowell,2023-06-12T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
615326,Oakfield Drive Crickhowell,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
615326,Oakfield Drive Crickhowell,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.27
615326,Oakfield Drive Crickhowell,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.75
615326,Oakfield Drive Crickhowell,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.15
615326,Oakfield Drive Crickhowell,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.44
615326,Oakfield Drive Crickhowell,2023-06-12T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.0
615326,Oakfield Drive Crickhowell,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
615326,Oakfield Drive Crickhowell,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
615326,Oakfield Drive Crickhowell,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
615326,Oakfield Drive Crickhowell,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
615326,Oakfield Drive Crickhowell,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
615326,Oakfield Drive Crickhowell,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
615326,Oakfield Drive Crickhowell,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
615326,Oakfield Drive Crickhowell,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
615326,Oakfield Drive Crickhowell,2023-06-12T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-12T11:10:00.000+00:00,transformer,,Temperature,C,30.0
615326,Oakfield Drive Crickhowell,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
615326,Oakfield Drive Crickhowell,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
615326,Oakfield Drive Crickhowell,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
615326,Oakfield Drive Crickhowell,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
615326,Oakfield Drive Crickhowell,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
615326,Oakfield Drive Crickhowell,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
615326,Oakfield Drive Crickhowell,2023-06-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
615326,Oakfield Drive Crickhowell,2023-06-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
615326,Oakfield Drive Crickhowell,2023-06-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.54
615326,Oakfield Drive Crickhowell,2023-06-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.01
615326,Oakfield Drive Crickhowell,2023-06-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.28
615326,Oakfield Drive Crickhowell,2023-06-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,71.1
615326,Oakfield Drive Crickhowell,2023-06-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
615326,Oakfield Drive Crickhowell,2023-06-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
615326,Oakfield Drive Crickhowell,2023-06-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
615326,Oakfield Drive Crickhowell,2023-06-12T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-12T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-12T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.19
615326,Oakfield Drive Crickhowell,2023-06-12T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.27
615326,Oakfield Drive Crickhowell,2023-06-12T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.91
615326,Oakfield Drive Crickhowell,2023-06-12T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.94
615326,Oakfield Drive Crickhowell,2023-06-12T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-12T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.3
615326,Oakfield Drive Crickhowell,2023-06-12T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-12T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.6
615326,Oakfield Drive Crickhowell,2023-06-12T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-12T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-12T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.71
615326,Oakfield Drive Crickhowell,2023-06-12T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.91
615326,Oakfield Drive Crickhowell,2023-06-12T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.77
615326,Oakfield Drive Crickhowell,2023-06-12T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.01
615326,Oakfield Drive Crickhowell,2023-06-12T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
615326,Oakfield Drive Crickhowell,2023-06-12T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.3
615326,Oakfield Drive Crickhowell,2023-06-12T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-12T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.0
615326,Oakfield Drive Crickhowell,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
615326,Oakfield Drive Crickhowell,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.83
615326,Oakfield Drive Crickhowell,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.6
615326,Oakfield Drive Crickhowell,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.99
615326,Oakfield Drive Crickhowell,2023-06-12T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,52.2
615326,Oakfield Drive Crickhowell,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
615326,Oakfield Drive Crickhowell,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.9
615326,Oakfield Drive Crickhowell,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
615326,Oakfield Drive Crickhowell,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.41
615326,Oakfield Drive Crickhowell,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.97
615326,Oakfield Drive Crickhowell,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.05
615326,Oakfield Drive Crickhowell,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-6.36
615326,Oakfield Drive Crickhowell,2023-06-12T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,62.8
615326,Oakfield Drive Crickhowell,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
615326,Oakfield Drive Crickhowell,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
615326,Oakfield Drive Crickhowell,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
615326,Oakfield Drive Crickhowell,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
615326,Oakfield Drive Crickhowell,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.02
615326,Oakfield Drive Crickhowell,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
615326,Oakfield Drive Crickhowell,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
615326,Oakfield Drive Crickhowell,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
615326,Oakfield Drive Crickhowell,2023-06-12T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
615326,Oakfield Drive Crickhowell,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
615326,Oakfield Drive Crickhowell,2023-06-12T11:00:00.000+00:00,transformer,,Temperature,C,29.9
615326,Oakfield Drive Crickhowell,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
615326,Oakfield Drive Crickhowell,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
615326,Oakfield Drive Crickhowell,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
615326,Oakfield Drive Crickhowell,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
615326,Oakfield Drive Crickhowell,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
615326,Oakfield Drive Crickhowell,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
615326,Oakfield Drive Crickhowell,2023-06-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.85
615326,Oakfield Drive Crickhowell,2023-06-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.55
615326,Oakfield Drive Crickhowell,2023-06-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.66
615326,Oakfield Drive Crickhowell,2023-06-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
615326,Oakfield Drive Crickhowell,2023-06-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
615326,Oakfield Drive Crickhowell,2023-06-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
615326,Oakfield Drive Crickhowell,2023-06-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
615326,Oakfield Drive Crickhowell,2023-06-12T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-12T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-12T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-12T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.83
615326,Oakfield Drive Crickhowell,2023-06-12T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.25
615326,Oakfield Drive Crickhowell,2023-06-12T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.32
615326,Oakfield Drive Crickhowell,2023-06-12T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.1
615326,Oakfield Drive Crickhowell,2023-06-12T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.5
615326,Oakfield Drive Crickhowell,2023-06-12T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-12T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-12T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-12T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-12T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.04
615326,Oakfield Drive Crickhowell,2023-06-12T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.93
615326,Oakfield Drive Crickhowell,2023-06-12T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.06
615326,Oakfield Drive Crickhowell,2023-06-12T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.97
615326,Oakfield Drive Crickhowell,2023-06-12T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
615326,Oakfield Drive Crickhowell,2023-06-12T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.4
615326,Oakfield Drive Crickhowell,2023-06-12T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
615326,Oakfield Drive Crickhowell,2023-06-12T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.5
615326,Oakfield Drive Crickhowell,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
615326,Oakfield Drive Crickhowell,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
615326,Oakfield Drive Crickhowell,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
615326,Oakfield Drive Crickhowell,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.87
615326,Oakfield Drive Crickhowell,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
615326,Oakfield Drive Crickhowell,2023-06-12T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
615326,Oakfield Drive Crickhowell,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
615326,Oakfield Drive Crickhowell,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.5
615326,Oakfield Drive Crickhowell,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
615326,Oakfield Drive Crickhowell,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.89
615326,Oakfield Drive Crickhowell,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
615326,Oakfield Drive Crickhowell,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.17
615326,Oakfield Drive Crickhowell,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.55
615326,Oakfield Drive Crickhowell,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.38
615326,Oakfield Drive Crickhowell,2023-06-12T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,55.2
615326,Oakfield Drive Crickhowell,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.1
615326,Oakfield Drive Crickhowell,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
615326,Oakfield Drive Crickhowell,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
615326,Oakfield Drive Crickhowell,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
615326,Oakfield Drive Crickhowell,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.5
615326,Oakfield Drive Crickhowell,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
615326,Oakfield Drive Crickhowell,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
615326,Oakfield Drive Crickhowell,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
615326,Oakfield Drive Crickhowell,2023-06-12T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
615326,Oakfield Drive Crickhowell,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-12T10:50:00.000+00:00,transformer,,Temperature,C,29.9
615326,Oakfield Drive Crickhowell,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
615326,Oakfield Drive Crickhowell,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
615326,Oakfield Drive Crickhowell,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
615326,Oakfield Drive Crickhowell,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
615326,Oakfield Drive Crickhowell,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
615326,Oakfield Drive Crickhowell,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
615326,Oakfield Drive Crickhowell,2023-06-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
615326,Oakfield Drive Crickhowell,2023-06-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.53
615326,Oakfield Drive Crickhowell,2023-06-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.87
615326,Oakfield Drive Crickhowell,2023-06-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.32
615326,Oakfield Drive Crickhowell,2023-06-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
615326,Oakfield Drive Crickhowell,2023-06-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
615326,Oakfield Drive Crickhowell,2023-06-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
615326,Oakfield Drive Crickhowell,2023-06-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
615326,Oakfield Drive Crickhowell,2023-06-12T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-12T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-12T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.31
615326,Oakfield Drive Crickhowell,2023-06-12T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.4
615326,Oakfield Drive Crickhowell,2023-06-12T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.79
615326,Oakfield Drive Crickhowell,2023-06-12T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.59
615326,Oakfield Drive Crickhowell,2023-06-12T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.3
615326,Oakfield Drive Crickhowell,2023-06-12T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.8
615326,Oakfield Drive Crickhowell,2023-06-12T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.3
615326,Oakfield Drive Crickhowell,2023-06-12T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.2
615326,Oakfield Drive Crickhowell,2023-06-12T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-12T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
615326,Oakfield Drive Crickhowell,2023-06-12T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.3
615326,Oakfield Drive Crickhowell,2023-06-12T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.9
615326,Oakfield Drive Crickhowell,2023-06-12T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.86
615326,Oakfield Drive Crickhowell,2023-06-12T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.95
615326,Oakfield Drive Crickhowell,2023-06-12T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.4
615326,Oakfield Drive Crickhowell,2023-06-12T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
615326,Oakfield Drive Crickhowell,2023-06-12T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-12T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.3
615326,Oakfield Drive Crickhowell,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
615326,Oakfield Drive Crickhowell,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
615326,Oakfield Drive Crickhowell,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.35
615326,Oakfield Drive Crickhowell,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.09
615326,Oakfield Drive Crickhowell,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.68
615326,Oakfield Drive Crickhowell,2023-06-12T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
615326,Oakfield Drive Crickhowell,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
615326,Oakfield Drive Crickhowell,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.0
615326,Oakfield Drive Crickhowell,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
615326,Oakfield Drive Crickhowell,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.9
615326,Oakfield Drive Crickhowell,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.64
615326,Oakfield Drive Crickhowell,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.33
615326,Oakfield Drive Crickhowell,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.44
615326,Oakfield Drive Crickhowell,2023-06-12T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,52.0
615326,Oakfield Drive Crickhowell,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
615326,Oakfield Drive Crickhowell,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
615326,Oakfield Drive Crickhowell,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
615326,Oakfield Drive Crickhowell,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
615326,Oakfield Drive Crickhowell,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.24
615326,Oakfield Drive Crickhowell,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
615326,Oakfield Drive Crickhowell,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
615326,Oakfield Drive Crickhowell,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.12
615326,Oakfield Drive Crickhowell,2023-06-12T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
615326,Oakfield Drive Crickhowell,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
615326,Oakfield Drive Crickhowell,2023-06-12T10:40:00.000+00:00,transformer,,Temperature,C,29.9
615326,Oakfield Drive Crickhowell,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
615326,Oakfield Drive Crickhowell,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
615326,Oakfield Drive Crickhowell,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
615326,Oakfield Drive Crickhowell,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
615326,Oakfield Drive Crickhowell,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
615326,Oakfield Drive Crickhowell,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
615326,Oakfield Drive Crickhowell,2023-06-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
615326,Oakfield Drive Crickhowell,2023-06-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
615326,Oakfield Drive Crickhowell,2023-06-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.14
615326,Oakfield Drive Crickhowell,2023-06-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.26
615326,Oakfield Drive Crickhowell,2023-06-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.9
615326,Oakfield Drive Crickhowell,2023-06-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
615326,Oakfield Drive Crickhowell,2023-06-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
615326,Oakfield Drive Crickhowell,2023-06-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
615326,Oakfield Drive Crickhowell,2023-06-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
615326,Oakfield Drive Crickhowell,2023-06-12T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.1
615326,Oakfield Drive Crickhowell,2023-06-12T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-12T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.3
615326,Oakfield Drive Crickhowell,2023-06-12T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.08
615326,Oakfield Drive Crickhowell,2023-06-12T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.68
615326,Oakfield Drive Crickhowell,2023-06-12T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.4
615326,Oakfield Drive Crickhowell,2023-06-12T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,22.4
615326,Oakfield Drive Crickhowell,2023-06-12T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.5
615326,Oakfield Drive Crickhowell,2023-06-12T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-12T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.9
615326,Oakfield Drive Crickhowell,2023-06-12T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-12T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-12T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-12T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.46
615326,Oakfield Drive Crickhowell,2023-06-12T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.17
615326,Oakfield Drive Crickhowell,2023-06-12T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.61
615326,Oakfield Drive Crickhowell,2023-06-12T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.3
615326,Oakfield Drive Crickhowell,2023-06-12T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-12T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
615326,Oakfield Drive Crickhowell,2023-06-12T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.3
615326,Oakfield Drive Crickhowell,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
615326,Oakfield Drive Crickhowell,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
615326,Oakfield Drive Crickhowell,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
615326,Oakfield Drive Crickhowell,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.13
615326,Oakfield Drive Crickhowell,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
615326,Oakfield Drive Crickhowell,2023-06-12T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
615326,Oakfield Drive Crickhowell,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
615326,Oakfield Drive Crickhowell,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.34
615326,Oakfield Drive Crickhowell,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.65
615326,Oakfield Drive Crickhowell,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
615326,Oakfield Drive Crickhowell,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.34
615326,Oakfield Drive Crickhowell,2023-06-12T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,59.4
615326,Oakfield Drive Crickhowell,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.5
615326,Oakfield Drive Crickhowell,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
615326,Oakfield Drive Crickhowell,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
615326,Oakfield Drive Crickhowell,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
615326,Oakfield Drive Crickhowell,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
615326,Oakfield Drive Crickhowell,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
615326,Oakfield Drive Crickhowell,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
615326,Oakfield Drive Crickhowell,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
615326,Oakfield Drive Crickhowell,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.74
615326,Oakfield Drive Crickhowell,2023-06-12T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
615326,Oakfield Drive Crickhowell,2023-06-12T10:30:00.000+00:00,transformer,,Temperature,C,29.8
615326,Oakfield Drive Crickhowell,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
615326,Oakfield Drive Crickhowell,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
615326,Oakfield Drive Crickhowell,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
615326,Oakfield Drive Crickhowell,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
615326,Oakfield Drive Crickhowell,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
615326,Oakfield Drive Crickhowell,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
615326,Oakfield Drive Crickhowell,2023-06-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
615326,Oakfield Drive Crickhowell,2023-06-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
615326,Oakfield Drive Crickhowell,2023-06-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.77
615326,Oakfield Drive Crickhowell,2023-06-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.14
615326,Oakfield Drive Crickhowell,2023-06-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.15
615326,Oakfield Drive Crickhowell,2023-06-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,80.4
615326,Oakfield Drive Crickhowell,2023-06-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
615326,Oakfield Drive Crickhowell,2023-06-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
615326,Oakfield Drive Crickhowell,2023-06-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
615326,Oakfield Drive Crickhowell,2023-06-12T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.1
615326,Oakfield Drive Crickhowell,2023-06-12T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-12T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.55
615326,Oakfield Drive Crickhowell,2023-06-12T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.1
615326,Oakfield Drive Crickhowell,2023-06-12T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-5.51
615326,Oakfield Drive Crickhowell,2023-06-12T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.73
615326,Oakfield Drive Crickhowell,2023-06-12T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,28.3
615326,Oakfield Drive Crickhowell,2023-06-12T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.6
615326,Oakfield Drive Crickhowell,2023-06-12T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.6
615326,Oakfield Drive Crickhowell,2023-06-12T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.2
615326,Oakfield Drive Crickhowell,2023-06-12T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-12T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-12T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
615326,Oakfield Drive Crickhowell,2023-06-12T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.7
615326,Oakfield Drive Crickhowell,2023-06-12T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.63
615326,Oakfield Drive Crickhowell,2023-06-12T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.99
615326,Oakfield Drive Crickhowell,2023-06-12T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-12T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-12T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
615326,Oakfield Drive Crickhowell,2023-06-12T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
615326,Oakfield Drive Crickhowell,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
615326,Oakfield Drive Crickhowell,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
615326,Oakfield Drive Crickhowell,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.42
615326,Oakfield Drive Crickhowell,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.62
615326,Oakfield Drive Crickhowell,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
615326,Oakfield Drive Crickhowell,2023-06-12T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
615326,Oakfield Drive Crickhowell,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.0
