Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
615326,Oakfield Drive Crickhowell,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.49
615326,Oakfield Drive Crickhowell,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
615326,Oakfield Drive Crickhowell,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.25
615326,Oakfield Drive Crickhowell,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
615326,Oakfield Drive Crickhowell,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
615326,Oakfield Drive Crickhowell,2023-06-12T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
615326,Oakfield Drive Crickhowell,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
615326,Oakfield Drive Crickhowell,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
615326,Oakfield Drive Crickhowell,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
615326,Oakfield Drive Crickhowell,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.12
615326,Oakfield Drive Crickhowell,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.88
615326,Oakfield Drive Crickhowell,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
615326,Oakfield Drive Crickhowell,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
615326,Oakfield Drive Crickhowell,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.18
615326,Oakfield Drive Crickhowell,2023-06-12T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
615326,Oakfield Drive Crickhowell,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
615326,Oakfield Drive Crickhowell,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
615326,Oakfield Drive Crickhowell,2023-06-12T10:20:00.000+00:00,transformer,,Temperature,C,29.8
615326,Oakfield Drive Crickhowell,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
615326,Oakfield Drive Crickhowell,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
615326,Oakfield Drive Crickhowell,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
615326,Oakfield Drive Crickhowell,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
615326,Oakfield Drive Crickhowell,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
615326,Oakfield Drive Crickhowell,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
615326,Oakfield Drive Crickhowell,2023-06-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
615326,Oakfield Drive Crickhowell,2023-06-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
615326,Oakfield Drive Crickhowell,2023-06-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
615326,Oakfield Drive Crickhowell,2023-06-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.08
615326,Oakfield Drive Crickhowell,2023-06-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,6.14
615326,Oakfield Drive Crickhowell,2023-06-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,19.78
615326,Oakfield Drive Crickhowell,2023-06-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,93.5
615326,Oakfield Drive Crickhowell,2023-06-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
615326,Oakfield Drive Crickhowell,2023-06-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
615326,Oakfield Drive Crickhowell,2023-06-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
615326,Oakfield Drive Crickhowell,2023-06-12T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.2
615326,Oakfield Drive Crickhowell,2023-06-12T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
615326,Oakfield Drive Crickhowell,2023-06-12T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.28
615326,Oakfield Drive Crickhowell,2023-06-12T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.79
615326,Oakfield Drive Crickhowell,2023-06-12T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.37
615326,Oakfield Drive Crickhowell,2023-06-12T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.79
615326,Oakfield Drive Crickhowell,2023-06-12T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,21.1
615326,Oakfield Drive Crickhowell,2023-06-12T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.4
615326,Oakfield Drive Crickhowell,2023-06-12T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-12T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.5
615326,Oakfield Drive Crickhowell,2023-06-12T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-12T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-12T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
615326,Oakfield Drive Crickhowell,2023-06-12T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.76
615326,Oakfield Drive Crickhowell,2023-06-12T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.76
615326,Oakfield Drive Crickhowell,2023-06-12T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.63
615326,Oakfield Drive Crickhowell,2023-06-12T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-12T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-12T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-12T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.15
615326,Oakfield Drive Crickhowell,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
615326,Oakfield Drive Crickhowell,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
615326,Oakfield Drive Crickhowell,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.31
615326,Oakfield Drive Crickhowell,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
615326,Oakfield Drive Crickhowell,2023-06-12T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
615326,Oakfield Drive Crickhowell,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
615326,Oakfield Drive Crickhowell,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.86
615326,Oakfield Drive Crickhowell,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
615326,Oakfield Drive Crickhowell,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.63
615326,Oakfield Drive Crickhowell,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.0
615326,Oakfield Drive Crickhowell,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.86
615326,Oakfield Drive Crickhowell,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.67
615326,Oakfield Drive Crickhowell,2023-06-12T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
615326,Oakfield Drive Crickhowell,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
615326,Oakfield Drive Crickhowell,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
615326,Oakfield Drive Crickhowell,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
615326,Oakfield Drive Crickhowell,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
615326,Oakfield Drive Crickhowell,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.81
615326,Oakfield Drive Crickhowell,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.32
615326,Oakfield Drive Crickhowell,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
615326,Oakfield Drive Crickhowell,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.79
615326,Oakfield Drive Crickhowell,2023-06-12T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
615326,Oakfield Drive Crickhowell,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
615326,Oakfield Drive Crickhowell,2023-06-12T10:10:00.000+00:00,transformer,,Temperature,C,29.7
615326,Oakfield Drive Crickhowell,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
615326,Oakfield Drive Crickhowell,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
615326,Oakfield Drive Crickhowell,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
615326,Oakfield Drive Crickhowell,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
615326,Oakfield Drive Crickhowell,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
615326,Oakfield Drive Crickhowell,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
615326,Oakfield Drive Crickhowell,2023-06-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
615326,Oakfield Drive Crickhowell,2023-06-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
615326,Oakfield Drive Crickhowell,2023-06-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
615326,Oakfield Drive Crickhowell,2023-06-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.15
615326,Oakfield Drive Crickhowell,2023-06-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.65
615326,Oakfield Drive Crickhowell,2023-06-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.07
615326,Oakfield Drive Crickhowell,2023-06-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
615326,Oakfield Drive Crickhowell,2023-06-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
615326,Oakfield Drive Crickhowell,2023-06-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
615326,Oakfield Drive Crickhowell,2023-06-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
615326,Oakfield Drive Crickhowell,2023-06-12T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-12T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-12T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-12T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.92
615326,Oakfield Drive Crickhowell,2023-06-12T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.55
615326,Oakfield Drive Crickhowell,2023-06-12T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.94
615326,Oakfield Drive Crickhowell,2023-06-12T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-12T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.6
615326,Oakfield Drive Crickhowell,2023-06-12T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-12T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-12T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-12T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-12T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
615326,Oakfield Drive Crickhowell,2023-06-12T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.88
615326,Oakfield Drive Crickhowell,2023-06-12T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.85
615326,Oakfield Drive Crickhowell,2023-06-12T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.51
615326,Oakfield Drive Crickhowell,2023-06-12T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-12T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
615326,Oakfield Drive Crickhowell,2023-06-12T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.1
615326,Oakfield Drive Crickhowell,2023-06-12T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
615326,Oakfield Drive Crickhowell,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.02
615326,Oakfield Drive Crickhowell,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.95
615326,Oakfield Drive Crickhowell,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.88
615326,Oakfield Drive Crickhowell,2023-06-12T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
615326,Oakfield Drive Crickhowell,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
615326,Oakfield Drive Crickhowell,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.2
615326,Oakfield Drive Crickhowell,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.27
615326,Oakfield Drive Crickhowell,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
615326,Oakfield Drive Crickhowell,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.58
615326,Oakfield Drive Crickhowell,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.44
615326,Oakfield Drive Crickhowell,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.14
615326,Oakfield Drive Crickhowell,2023-06-12T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
615326,Oakfield Drive Crickhowell,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.8
615326,Oakfield Drive Crickhowell,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
615326,Oakfield Drive Crickhowell,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
615326,Oakfield Drive Crickhowell,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
615326,Oakfield Drive Crickhowell,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.55
615326,Oakfield Drive Crickhowell,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
615326,Oakfield Drive Crickhowell,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
615326,Oakfield Drive Crickhowell,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
615326,Oakfield Drive Crickhowell,2023-06-12T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
615326,Oakfield Drive Crickhowell,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-12T10:00:00.000+00:00,transformer,,Temperature,C,29.6
615326,Oakfield Drive Crickhowell,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
615326,Oakfield Drive Crickhowell,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
615326,Oakfield Drive Crickhowell,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
615326,Oakfield Drive Crickhowell,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
615326,Oakfield Drive Crickhowell,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
615326,Oakfield Drive Crickhowell,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
615326,Oakfield Drive Crickhowell,2023-06-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
615326,Oakfield Drive Crickhowell,2023-06-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
615326,Oakfield Drive Crickhowell,2023-06-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,24.45
615326,Oakfield Drive Crickhowell,2023-06-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.89
615326,Oakfield Drive Crickhowell,2023-06-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.57
615326,Oakfield Drive Crickhowell,2023-06-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
615326,Oakfield Drive Crickhowell,2023-06-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
615326,Oakfield Drive Crickhowell,2023-06-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
615326,Oakfield Drive Crickhowell,2023-06-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
615326,Oakfield Drive Crickhowell,2023-06-12T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-12T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-12T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.35
615326,Oakfield Drive Crickhowell,2023-06-12T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.39
615326,Oakfield Drive Crickhowell,2023-06-12T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.89
615326,Oakfield Drive Crickhowell,2023-06-12T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.64
615326,Oakfield Drive Crickhowell,2023-06-12T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-12T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.4
615326,Oakfield Drive Crickhowell,2023-06-12T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.1
615326,Oakfield Drive Crickhowell,2023-06-12T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-12T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-12T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-12T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
615326,Oakfield Drive Crickhowell,2023-06-12T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.54
615326,Oakfield Drive Crickhowell,2023-06-12T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.05
615326,Oakfield Drive Crickhowell,2023-06-12T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.19
615326,Oakfield Drive Crickhowell,2023-06-12T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-12T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-12T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
615326,Oakfield Drive Crickhowell,2023-06-12T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.11
615326,Oakfield Drive Crickhowell,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.12
615326,Oakfield Drive Crickhowell,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.16
615326,Oakfield Drive Crickhowell,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.9
615326,Oakfield Drive Crickhowell,2023-06-12T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
615326,Oakfield Drive Crickhowell,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
615326,Oakfield Drive Crickhowell,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
615326,Oakfield Drive Crickhowell,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.8
615326,Oakfield Drive Crickhowell,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.16
615326,Oakfield Drive Crickhowell,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
615326,Oakfield Drive Crickhowell,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.2
615326,Oakfield Drive Crickhowell,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
615326,Oakfield Drive Crickhowell,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.59
615326,Oakfield Drive Crickhowell,2023-06-12T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
615326,Oakfield Drive Crickhowell,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.0
615326,Oakfield Drive Crickhowell,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
615326,Oakfield Drive Crickhowell,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
615326,Oakfield Drive Crickhowell,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
615326,Oakfield Drive Crickhowell,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
615326,Oakfield Drive Crickhowell,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.28
615326,Oakfield Drive Crickhowell,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
615326,Oakfield Drive Crickhowell,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
615326,Oakfield Drive Crickhowell,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.81
615326,Oakfield Drive Crickhowell,2023-06-12T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
615326,Oakfield Drive Crickhowell,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
615326,Oakfield Drive Crickhowell,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
615326,Oakfield Drive Crickhowell,2023-06-12T09:50:00.000+00:00,transformer,,Temperature,C,29.6
615326,Oakfield Drive Crickhowell,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
615326,Oakfield Drive Crickhowell,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
615326,Oakfield Drive Crickhowell,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
615326,Oakfield Drive Crickhowell,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
615326,Oakfield Drive Crickhowell,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
615326,Oakfield Drive Crickhowell,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
615326,Oakfield Drive Crickhowell,2023-06-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
615326,Oakfield Drive Crickhowell,2023-06-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
615326,Oakfield Drive Crickhowell,2023-06-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
615326,Oakfield Drive Crickhowell,2023-06-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.75
615326,Oakfield Drive Crickhowell,2023-06-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.22
615326,Oakfield Drive Crickhowell,2023-06-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,30.13
615326,Oakfield Drive Crickhowell,2023-06-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
615326,Oakfield Drive Crickhowell,2023-06-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
615326,Oakfield Drive Crickhowell,2023-06-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
615326,Oakfield Drive Crickhowell,2023-06-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
615326,Oakfield Drive Crickhowell,2023-06-12T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-12T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-12T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.07
615326,Oakfield Drive Crickhowell,2023-06-12T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.39
615326,Oakfield Drive Crickhowell,2023-06-12T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.63
615326,Oakfield Drive Crickhowell,2023-06-12T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.09
615326,Oakfield Drive Crickhowell,2023-06-12T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-12T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.4
615326,Oakfield Drive Crickhowell,2023-06-12T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-12T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-12T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-12T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-12T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
615326,Oakfield Drive Crickhowell,2023-06-12T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.26
615326,Oakfield Drive Crickhowell,2023-06-12T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.77
615326,Oakfield Drive Crickhowell,2023-06-12T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.08
615326,Oakfield Drive Crickhowell,2023-06-12T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-12T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.7
615326,Oakfield Drive Crickhowell,2023-06-12T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
615326,Oakfield Drive Crickhowell,2023-06-12T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
615326,Oakfield Drive Crickhowell,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
615326,Oakfield Drive Crickhowell,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.09
615326,Oakfield Drive Crickhowell,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
615326,Oakfield Drive Crickhowell,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.0
615326,Oakfield Drive Crickhowell,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.12
615326,Oakfield Drive Crickhowell,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.23
615326,Oakfield Drive Crickhowell,2023-06-12T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
615326,Oakfield Drive Crickhowell,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
615326,Oakfield Drive Crickhowell,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
615326,Oakfield Drive Crickhowell,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.6
615326,Oakfield Drive Crickhowell,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.43
615326,Oakfield Drive Crickhowell,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
615326,Oakfield Drive Crickhowell,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.73
615326,Oakfield Drive Crickhowell,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.36
615326,Oakfield Drive Crickhowell,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
615326,Oakfield Drive Crickhowell,2023-06-12T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
615326,Oakfield Drive Crickhowell,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
615326,Oakfield Drive Crickhowell,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
615326,Oakfield Drive Crickhowell,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
615326,Oakfield Drive Crickhowell,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
615326,Oakfield Drive Crickhowell,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
615326,Oakfield Drive Crickhowell,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.86
615326,Oakfield Drive Crickhowell,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.4
615326,Oakfield Drive Crickhowell,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
615326,Oakfield Drive Crickhowell,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.36
615326,Oakfield Drive Crickhowell,2023-06-12T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
615326,Oakfield Drive Crickhowell,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
615326,Oakfield Drive Crickhowell,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.4
615326,Oakfield Drive Crickhowell,2023-06-12T09:40:00.000+00:00,transformer,,Temperature,C,29.6
615326,Oakfield Drive Crickhowell,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
615326,Oakfield Drive Crickhowell,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
615326,Oakfield Drive Crickhowell,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
615326,Oakfield Drive Crickhowell,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
615326,Oakfield Drive Crickhowell,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
615326,Oakfield Drive Crickhowell,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
615326,Oakfield Drive Crickhowell,2023-06-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
615326,Oakfield Drive Crickhowell,2023-06-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
615326,Oakfield Drive Crickhowell,2023-06-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.78
615326,Oakfield Drive Crickhowell,2023-06-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.82
615326,Oakfield Drive Crickhowell,2023-06-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,31.93
615326,Oakfield Drive Crickhowell,2023-06-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
615326,Oakfield Drive Crickhowell,2023-06-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
615326,Oakfield Drive Crickhowell,2023-06-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
615326,Oakfield Drive Crickhowell,2023-06-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
615326,Oakfield Drive Crickhowell,2023-06-12T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.02
615326,Oakfield Drive Crickhowell,2023-06-12T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-12T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.24
615326,Oakfield Drive Crickhowell,2023-06-12T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.58
615326,Oakfield Drive Crickhowell,2023-06-12T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.07
615326,Oakfield Drive Crickhowell,2023-06-12T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.82
615326,Oakfield Drive Crickhowell,2023-06-12T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.5
615326,Oakfield Drive Crickhowell,2023-06-12T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-12T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-12T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-12T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
615326,Oakfield Drive Crickhowell,2023-06-12T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-12T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
615326,Oakfield Drive Crickhowell,2023-06-12T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.0
615326,Oakfield Drive Crickhowell,2023-06-12T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.02
615326,Oakfield Drive Crickhowell,2023-06-12T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.42
615326,Oakfield Drive Crickhowell,2023-06-12T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,37.8
615326,Oakfield Drive Crickhowell,2023-06-12T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.2
615326,Oakfield Drive Crickhowell,2023-06-12T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.0
615326,Oakfield Drive Crickhowell,2023-06-12T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.5
615326,Oakfield Drive Crickhowell,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.11
615326,Oakfield Drive Crickhowell,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
615326,Oakfield Drive Crickhowell,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.86
615326,Oakfield Drive Crickhowell,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.75
615326,Oakfield Drive Crickhowell,2023-06-12T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
615326,Oakfield Drive Crickhowell,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.5
615326,Oakfield Drive Crickhowell,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.2
615326,Oakfield Drive Crickhowell,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.49
615326,Oakfield Drive Crickhowell,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
615326,Oakfield Drive Crickhowell,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.34
615326,Oakfield Drive Crickhowell,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
615326,Oakfield Drive Crickhowell,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
615326,Oakfield Drive Crickhowell,2023-06-12T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
615326,Oakfield Drive Crickhowell,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
615326,Oakfield Drive Crickhowell,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.28
615326,Oakfield Drive Crickhowell,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
615326,Oakfield Drive Crickhowell,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.73
615326,Oakfield Drive Crickhowell,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
615326,Oakfield Drive Crickhowell,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.13
615326,Oakfield Drive Crickhowell,2023-06-12T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
615326,Oakfield Drive Crickhowell,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
615326,Oakfield Drive Crickhowell,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.9
615326,Oakfield Drive Crickhowell,2023-06-12T09:30:00.000+00:00,transformer,,Temperature,C,29.5
615326,Oakfield Drive Crickhowell,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
615326,Oakfield Drive Crickhowell,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
615326,Oakfield Drive Crickhowell,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
615326,Oakfield Drive Crickhowell,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
615326,Oakfield Drive Crickhowell,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
615326,Oakfield Drive Crickhowell,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
615326,Oakfield Drive Crickhowell,2023-06-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
615326,Oakfield Drive Crickhowell,2023-06-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
615326,Oakfield Drive Crickhowell,2023-06-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
615326,Oakfield Drive Crickhowell,2023-06-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,29.53
615326,Oakfield Drive Crickhowell,2023-06-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,26.07
615326,Oakfield Drive Crickhowell,2023-06-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,35.24
615326,Oakfield Drive Crickhowell,2023-06-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
615326,Oakfield Drive Crickhowell,2023-06-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
615326,Oakfield Drive Crickhowell,2023-06-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
615326,Oakfield Drive Crickhowell,2023-06-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
615326,Oakfield Drive Crickhowell,2023-06-12T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.11
615326,Oakfield Drive Crickhowell,2023-06-12T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-12T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.07
615326,Oakfield Drive Crickhowell,2023-06-12T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.5
615326,Oakfield Drive Crickhowell,2023-06-12T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.63
615326,Oakfield Drive Crickhowell,2023-06-12T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.57
615326,Oakfield Drive Crickhowell,2023-06-12T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,23.2
615326,Oakfield Drive Crickhowell,2023-06-12T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.4
615326,Oakfield Drive Crickhowell,2023-06-12T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-12T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.1
615326,Oakfield Drive Crickhowell,2023-06-12T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-12T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-12T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
615326,Oakfield Drive Crickhowell,2023-06-12T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.01
615326,Oakfield Drive Crickhowell,2023-06-12T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.48
615326,Oakfield Drive Crickhowell,2023-06-12T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.01
615326,Oakfield Drive Crickhowell,2023-06-12T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
615326,Oakfield Drive Crickhowell,2023-06-12T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.9
615326,Oakfield Drive Crickhowell,2023-06-12T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-12T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.08
615326,Oakfield Drive Crickhowell,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
615326,Oakfield Drive Crickhowell,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
615326,Oakfield Drive Crickhowell,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.4
615326,Oakfield Drive Crickhowell,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.78
615326,Oakfield Drive Crickhowell,2023-06-12T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
615326,Oakfield Drive Crickhowell,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.2
615326,Oakfield Drive Crickhowell,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.3
615326,Oakfield Drive Crickhowell,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
615326,Oakfield Drive Crickhowell,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
615326,Oakfield Drive Crickhowell,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.71
615326,Oakfield Drive Crickhowell,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
615326,Oakfield Drive Crickhowell,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
615326,Oakfield Drive Crickhowell,2023-06-12T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
615326,Oakfield Drive Crickhowell,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.5
615326,Oakfield Drive Crickhowell,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
615326,Oakfield Drive Crickhowell,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
615326,Oakfield Drive Crickhowell,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
615326,Oakfield Drive Crickhowell,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
615326,Oakfield Drive Crickhowell,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
615326,Oakfield Drive Crickhowell,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
615326,Oakfield Drive Crickhowell,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.08
615326,Oakfield Drive Crickhowell,2023-06-12T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
615326,Oakfield Drive Crickhowell,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
615326,Oakfield Drive Crickhowell,2023-06-12T09:20:00.000+00:00,transformer,,Temperature,C,29.5
615326,Oakfield Drive Crickhowell,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
615326,Oakfield Drive Crickhowell,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
615326,Oakfield Drive Crickhowell,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
615326,Oakfield Drive Crickhowell,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
615326,Oakfield Drive Crickhowell,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
615326,Oakfield Drive Crickhowell,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
615326,Oakfield Drive Crickhowell,2023-06-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
615326,Oakfield Drive Crickhowell,2023-06-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
615326,Oakfield Drive Crickhowell,2023-06-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,25.96
615326,Oakfield Drive Crickhowell,2023-06-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.5
615326,Oakfield Drive Crickhowell,2023-06-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,25.42
615326,Oakfield Drive Crickhowell,2023-06-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
615326,Oakfield Drive Crickhowell,2023-06-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
615326,Oakfield Drive Crickhowell,2023-06-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
615326,Oakfield Drive Crickhowell,2023-06-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
615326,Oakfield Drive Crickhowell,2023-06-12T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-12T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-12T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.1
615326,Oakfield Drive Crickhowell,2023-06-12T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.49
615326,Oakfield Drive Crickhowell,2023-06-12T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.11
615326,Oakfield Drive Crickhowell,2023-06-12T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.52
615326,Oakfield Drive Crickhowell,2023-06-12T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,22.8
615326,Oakfield Drive Crickhowell,2023-06-12T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.6
615326,Oakfield Drive Crickhowell,2023-06-12T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-12T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-12T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-12T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-12T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
615326,Oakfield Drive Crickhowell,2023-06-12T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.31
615326,Oakfield Drive Crickhowell,2023-06-12T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.28
615326,Oakfield Drive Crickhowell,2023-06-12T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.17
615326,Oakfield Drive Crickhowell,2023-06-12T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
615326,Oakfield Drive Crickhowell,2023-06-12T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.1
615326,Oakfield Drive Crickhowell,2023-06-12T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
615326,Oakfield Drive Crickhowell,2023-06-12T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
615326,Oakfield Drive Crickhowell,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.17
615326,Oakfield Drive Crickhowell,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
615326,Oakfield Drive Crickhowell,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.89
615326,Oakfield Drive Crickhowell,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.34
615326,Oakfield Drive Crickhowell,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.65
615326,Oakfield Drive Crickhowell,2023-06-12T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
615326,Oakfield Drive Crickhowell,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
615326,Oakfield Drive Crickhowell,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.0
615326,Oakfield Drive Crickhowell,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.1
615326,Oakfield Drive Crickhowell,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
615326,Oakfield Drive Crickhowell,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
