Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.13
615326,Oakfield Drive Crickhowell,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.72
615326,Oakfield Drive Crickhowell,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
615326,Oakfield Drive Crickhowell,2023-06-12T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
615326,Oakfield Drive Crickhowell,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.3
615326,Oakfield Drive Crickhowell,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
615326,Oakfield Drive Crickhowell,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
615326,Oakfield Drive Crickhowell,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
615326,Oakfield Drive Crickhowell,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
615326,Oakfield Drive Crickhowell,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
615326,Oakfield Drive Crickhowell,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
615326,Oakfield Drive Crickhowell,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
615326,Oakfield Drive Crickhowell,2023-06-12T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
615326,Oakfield Drive Crickhowell,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
615326,Oakfield Drive Crickhowell,2023-06-12T09:10:00.000+00:00,transformer,,Temperature,C,29.4
615326,Oakfield Drive Crickhowell,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
615326,Oakfield Drive Crickhowell,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
615326,Oakfield Drive Crickhowell,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
615326,Oakfield Drive Crickhowell,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
615326,Oakfield Drive Crickhowell,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
615326,Oakfield Drive Crickhowell,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
615326,Oakfield Drive Crickhowell,2023-06-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
615326,Oakfield Drive Crickhowell,2023-06-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
615326,Oakfield Drive Crickhowell,2023-06-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
615326,Oakfield Drive Crickhowell,2023-06-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,27.2
615326,Oakfield Drive Crickhowell,2023-06-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.34
615326,Oakfield Drive Crickhowell,2023-06-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.74
615326,Oakfield Drive Crickhowell,2023-06-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
615326,Oakfield Drive Crickhowell,2023-06-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
615326,Oakfield Drive Crickhowell,2023-06-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
615326,Oakfield Drive Crickhowell,2023-06-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
615326,Oakfield Drive Crickhowell,2023-06-12T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.1
615326,Oakfield Drive Crickhowell,2023-06-12T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-12T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-12T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.37
615326,Oakfield Drive Crickhowell,2023-06-12T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.33
615326,Oakfield Drive Crickhowell,2023-06-12T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.13
615326,Oakfield Drive Crickhowell,2023-06-12T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,22.6
615326,Oakfield Drive Crickhowell,2023-06-12T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.7
615326,Oakfield Drive Crickhowell,2023-06-12T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.9
615326,Oakfield Drive Crickhowell,2023-06-12T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-12T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-12T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-12T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-12T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.4
615326,Oakfield Drive Crickhowell,2023-06-12T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.96
615326,Oakfield Drive Crickhowell,2023-06-12T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.01
615326,Oakfield Drive Crickhowell,2023-06-12T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
615326,Oakfield Drive Crickhowell,2023-06-12T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.9
615326,Oakfield Drive Crickhowell,2023-06-12T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
615326,Oakfield Drive Crickhowell,2023-06-12T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
615326,Oakfield Drive Crickhowell,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.75
615326,Oakfield Drive Crickhowell,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.45
615326,Oakfield Drive Crickhowell,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.8
615326,Oakfield Drive Crickhowell,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.64
615326,Oakfield Drive Crickhowell,2023-06-12T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.3
615326,Oakfield Drive Crickhowell,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
615326,Oakfield Drive Crickhowell,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.0
615326,Oakfield Drive Crickhowell,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.4
615326,Oakfield Drive Crickhowell,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.5
615326,Oakfield Drive Crickhowell,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
615326,Oakfield Drive Crickhowell,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.46
615326,Oakfield Drive Crickhowell,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
615326,Oakfield Drive Crickhowell,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.15
615326,Oakfield Drive Crickhowell,2023-06-12T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.9
615326,Oakfield Drive Crickhowell,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.4
615326,Oakfield Drive Crickhowell,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
615326,Oakfield Drive Crickhowell,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
615326,Oakfield Drive Crickhowell,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.69
615326,Oakfield Drive Crickhowell,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.7
615326,Oakfield Drive Crickhowell,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
615326,Oakfield Drive Crickhowell,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
615326,Oakfield Drive Crickhowell,2023-06-12T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
615326,Oakfield Drive Crickhowell,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
615326,Oakfield Drive Crickhowell,2023-06-12T09:00:00.000+00:00,transformer,,Temperature,C,29.4
615326,Oakfield Drive Crickhowell,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
615326,Oakfield Drive Crickhowell,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
615326,Oakfield Drive Crickhowell,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
615326,Oakfield Drive Crickhowell,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
615326,Oakfield Drive Crickhowell,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
615326,Oakfield Drive Crickhowell,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
615326,Oakfield Drive Crickhowell,2023-06-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,29.38
615326,Oakfield Drive Crickhowell,2023-06-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.01
615326,Oakfield Drive Crickhowell,2023-06-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,27.79
615326,Oakfield Drive Crickhowell,2023-06-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,69.3
615326,Oakfield Drive Crickhowell,2023-06-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
615326,Oakfield Drive Crickhowell,2023-06-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
615326,Oakfield Drive Crickhowell,2023-06-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
615326,Oakfield Drive Crickhowell,2023-06-12T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-12T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-12T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-12T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.15
615326,Oakfield Drive Crickhowell,2023-06-12T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.07
615326,Oakfield Drive Crickhowell,2023-06-12T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.81
615326,Oakfield Drive Crickhowell,2023-06-12T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-12T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.7
615326,Oakfield Drive Crickhowell,2023-06-12T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.1
615326,Oakfield Drive Crickhowell,2023-06-12T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.5
615326,Oakfield Drive Crickhowell,2023-06-12T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-12T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-12T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-12T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.38
615326,Oakfield Drive Crickhowell,2023-06-12T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.08
615326,Oakfield Drive Crickhowell,2023-06-12T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.48
615326,Oakfield Drive Crickhowell,2023-06-12T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-12T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.3
615326,Oakfield Drive Crickhowell,2023-06-12T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-12T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.4
615326,Oakfield Drive Crickhowell,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
615326,Oakfield Drive Crickhowell,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
615326,Oakfield Drive Crickhowell,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.95
615326,Oakfield Drive Crickhowell,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
615326,Oakfield Drive Crickhowell,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.5
615326,Oakfield Drive Crickhowell,2023-06-12T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
615326,Oakfield Drive Crickhowell,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.81
615326,Oakfield Drive Crickhowell,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
615326,Oakfield Drive Crickhowell,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.52
615326,Oakfield Drive Crickhowell,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
615326,Oakfield Drive Crickhowell,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.25
615326,Oakfield Drive Crickhowell,2023-06-12T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.6
615326,Oakfield Drive Crickhowell,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.9
615326,Oakfield Drive Crickhowell,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
615326,Oakfield Drive Crickhowell,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
615326,Oakfield Drive Crickhowell,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
615326,Oakfield Drive Crickhowell,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
615326,Oakfield Drive Crickhowell,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
615326,Oakfield Drive Crickhowell,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
615326,Oakfield Drive Crickhowell,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
615326,Oakfield Drive Crickhowell,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
615326,Oakfield Drive Crickhowell,2023-06-12T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
615326,Oakfield Drive Crickhowell,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-12T08:50:00.000+00:00,transformer,,Temperature,C,29.4
615326,Oakfield Drive Crickhowell,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
615326,Oakfield Drive Crickhowell,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
615326,Oakfield Drive Crickhowell,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
615326,Oakfield Drive Crickhowell,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
615326,Oakfield Drive Crickhowell,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
615326,Oakfield Drive Crickhowell,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
615326,Oakfield Drive Crickhowell,2023-06-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
615326,Oakfield Drive Crickhowell,2023-06-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
615326,Oakfield Drive Crickhowell,2023-06-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.63
615326,Oakfield Drive Crickhowell,2023-06-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.86
615326,Oakfield Drive Crickhowell,2023-06-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,17.16
615326,Oakfield Drive Crickhowell,2023-06-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
615326,Oakfield Drive Crickhowell,2023-06-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
615326,Oakfield Drive Crickhowell,2023-06-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
615326,Oakfield Drive Crickhowell,2023-06-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
615326,Oakfield Drive Crickhowell,2023-06-12T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-12T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-12T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.1
615326,Oakfield Drive Crickhowell,2023-06-12T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.35
615326,Oakfield Drive Crickhowell,2023-06-12T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.17
615326,Oakfield Drive Crickhowell,2023-06-12T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.26
615326,Oakfield Drive Crickhowell,2023-06-12T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.5
615326,Oakfield Drive Crickhowell,2023-06-12T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.2
615326,Oakfield Drive Crickhowell,2023-06-12T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-12T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-12T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-12T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-12T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-12T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.46
615326,Oakfield Drive Crickhowell,2023-06-12T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.21
615326,Oakfield Drive Crickhowell,2023-06-12T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.76
615326,Oakfield Drive Crickhowell,2023-06-12T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-12T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-12T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-12T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.6
615326,Oakfield Drive Crickhowell,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
615326,Oakfield Drive Crickhowell,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
615326,Oakfield Drive Crickhowell,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.39
615326,Oakfield Drive Crickhowell,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.61
615326,Oakfield Drive Crickhowell,2023-06-12T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
615326,Oakfield Drive Crickhowell,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
615326,Oakfield Drive Crickhowell,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
615326,Oakfield Drive Crickhowell,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.82
615326,Oakfield Drive Crickhowell,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
615326,Oakfield Drive Crickhowell,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.44
615326,Oakfield Drive Crickhowell,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
615326,Oakfield Drive Crickhowell,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.36
615326,Oakfield Drive Crickhowell,2023-06-12T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
615326,Oakfield Drive Crickhowell,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
615326,Oakfield Drive Crickhowell,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
615326,Oakfield Drive Crickhowell,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
615326,Oakfield Drive Crickhowell,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.06
615326,Oakfield Drive Crickhowell,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
615326,Oakfield Drive Crickhowell,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
615326,Oakfield Drive Crickhowell,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.46
615326,Oakfield Drive Crickhowell,2023-06-12T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
615326,Oakfield Drive Crickhowell,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
615326,Oakfield Drive Crickhowell,2023-06-12T08:40:00.000+00:00,transformer,,Temperature,C,29.4
615326,Oakfield Drive Crickhowell,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
615326,Oakfield Drive Crickhowell,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
615326,Oakfield Drive Crickhowell,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
615326,Oakfield Drive Crickhowell,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
615326,Oakfield Drive Crickhowell,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
615326,Oakfield Drive Crickhowell,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
615326,Oakfield Drive Crickhowell,2023-06-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
615326,Oakfield Drive Crickhowell,2023-06-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.03
615326,Oakfield Drive Crickhowell,2023-06-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.38
615326,Oakfield Drive Crickhowell,2023-06-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.73
615326,Oakfield Drive Crickhowell,2023-06-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
615326,Oakfield Drive Crickhowell,2023-06-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
615326,Oakfield Drive Crickhowell,2023-06-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
615326,Oakfield Drive Crickhowell,2023-06-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
615326,Oakfield Drive Crickhowell,2023-06-12T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-12T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-12T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.98
615326,Oakfield Drive Crickhowell,2023-06-12T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.31
615326,Oakfield Drive Crickhowell,2023-06-12T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.69
615326,Oakfield Drive Crickhowell,2023-06-12T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.5
615326,Oakfield Drive Crickhowell,2023-06-12T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,23.2
615326,Oakfield Drive Crickhowell,2023-06-12T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.8
615326,Oakfield Drive Crickhowell,2023-06-12T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.9
615326,Oakfield Drive Crickhowell,2023-06-12T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-12T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-12T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-12T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-12T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.16
615326,Oakfield Drive Crickhowell,2023-06-12T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.41
615326,Oakfield Drive Crickhowell,2023-06-12T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.37
615326,Oakfield Drive Crickhowell,2023-06-12T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
615326,Oakfield Drive Crickhowell,2023-06-12T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.7
615326,Oakfield Drive Crickhowell,2023-06-12T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
615326,Oakfield Drive Crickhowell,2023-06-12T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
615326,Oakfield Drive Crickhowell,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
615326,Oakfield Drive Crickhowell,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
615326,Oakfield Drive Crickhowell,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.82
615326,Oakfield Drive Crickhowell,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.31
615326,Oakfield Drive Crickhowell,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.62
615326,Oakfield Drive Crickhowell,2023-06-12T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
615326,Oakfield Drive Crickhowell,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.3
615326,Oakfield Drive Crickhowell,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.1
615326,Oakfield Drive Crickhowell,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.3
615326,Oakfield Drive Crickhowell,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.24
615326,Oakfield Drive Crickhowell,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
615326,Oakfield Drive Crickhowell,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.76
615326,Oakfield Drive Crickhowell,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
615326,Oakfield Drive Crickhowell,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
615326,Oakfield Drive Crickhowell,2023-06-12T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
615326,Oakfield Drive Crickhowell,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.3
615326,Oakfield Drive Crickhowell,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
615326,Oakfield Drive Crickhowell,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
615326,Oakfield Drive Crickhowell,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.23
615326,Oakfield Drive Crickhowell,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
615326,Oakfield Drive Crickhowell,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.6
615326,Oakfield Drive Crickhowell,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
615326,Oakfield Drive Crickhowell,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.59
615326,Oakfield Drive Crickhowell,2023-06-12T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
615326,Oakfield Drive Crickhowell,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
615326,Oakfield Drive Crickhowell,2023-06-12T08:30:00.000+00:00,transformer,,Temperature,C,29.3
615326,Oakfield Drive Crickhowell,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
615326,Oakfield Drive Crickhowell,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
615326,Oakfield Drive Crickhowell,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
615326,Oakfield Drive Crickhowell,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
615326,Oakfield Drive Crickhowell,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
615326,Oakfield Drive Crickhowell,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
615326,Oakfield Drive Crickhowell,2023-06-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
615326,Oakfield Drive Crickhowell,2023-06-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
615326,Oakfield Drive Crickhowell,2023-06-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,29.66
615326,Oakfield Drive Crickhowell,2023-06-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.52
615326,Oakfield Drive Crickhowell,2023-06-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,25.18
615326,Oakfield Drive Crickhowell,2023-06-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
615326,Oakfield Drive Crickhowell,2023-06-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
615326,Oakfield Drive Crickhowell,2023-06-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
615326,Oakfield Drive Crickhowell,2023-06-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
615326,Oakfield Drive Crickhowell,2023-06-12T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-12T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-12T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.22
615326,Oakfield Drive Crickhowell,2023-06-12T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.34
615326,Oakfield Drive Crickhowell,2023-06-12T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.01
615326,Oakfield Drive Crickhowell,2023-06-12T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.94
615326,Oakfield Drive Crickhowell,2023-06-12T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.7
615326,Oakfield Drive Crickhowell,2023-06-12T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.7
615326,Oakfield Drive Crickhowell,2023-06-12T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-12T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-12T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-12T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-12T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-12T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.43
615326,Oakfield Drive Crickhowell,2023-06-12T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.63
615326,Oakfield Drive Crickhowell,2023-06-12T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.13
615326,Oakfield Drive Crickhowell,2023-06-12T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-12T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.3
615326,Oakfield Drive Crickhowell,2023-06-12T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-12T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
615326,Oakfield Drive Crickhowell,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
615326,Oakfield Drive Crickhowell,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
615326,Oakfield Drive Crickhowell,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
615326,Oakfield Drive Crickhowell,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.62
615326,Oakfield Drive Crickhowell,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.09
615326,Oakfield Drive Crickhowell,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.84
615326,Oakfield Drive Crickhowell,2023-06-12T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
615326,Oakfield Drive Crickhowell,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
615326,Oakfield Drive Crickhowell,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.0
615326,Oakfield Drive Crickhowell,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.0
615326,Oakfield Drive Crickhowell,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.85
615326,Oakfield Drive Crickhowell,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
615326,Oakfield Drive Crickhowell,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.83
615326,Oakfield Drive Crickhowell,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.51
615326,Oakfield Drive Crickhowell,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
615326,Oakfield Drive Crickhowell,2023-06-12T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
615326,Oakfield Drive Crickhowell,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
615326,Oakfield Drive Crickhowell,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
615326,Oakfield Drive Crickhowell,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
615326,Oakfield Drive Crickhowell,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
615326,Oakfield Drive Crickhowell,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
615326,Oakfield Drive Crickhowell,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
615326,Oakfield Drive Crickhowell,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.02
615326,Oakfield Drive Crickhowell,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.27
615326,Oakfield Drive Crickhowell,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.36
615326,Oakfield Drive Crickhowell,2023-06-12T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
615326,Oakfield Drive Crickhowell,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
615326,Oakfield Drive Crickhowell,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
615326,Oakfield Drive Crickhowell,2023-06-12T08:20:00.000+00:00,transformer,,Temperature,C,29.3
615326,Oakfield Drive Crickhowell,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
615326,Oakfield Drive Crickhowell,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
615326,Oakfield Drive Crickhowell,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
615326,Oakfield Drive Crickhowell,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
615326,Oakfield Drive Crickhowell,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
615326,Oakfield Drive Crickhowell,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
615326,Oakfield Drive Crickhowell,2023-06-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
615326,Oakfield Drive Crickhowell,2023-06-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
615326,Oakfield Drive Crickhowell,2023-06-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.24
615326,Oakfield Drive Crickhowell,2023-06-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.49
615326,Oakfield Drive Crickhowell,2023-06-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.04
615326,Oakfield Drive Crickhowell,2023-06-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
615326,Oakfield Drive Crickhowell,2023-06-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
615326,Oakfield Drive Crickhowell,2023-06-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
615326,Oakfield Drive Crickhowell,2023-06-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
615326,Oakfield Drive Crickhowell,2023-06-12T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-12T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-12T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.16
615326,Oakfield Drive Crickhowell,2023-06-12T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.74
615326,Oakfield Drive Crickhowell,2023-06-12T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.61
615326,Oakfield Drive Crickhowell,2023-06-12T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.58
615326,Oakfield Drive Crickhowell,2023-06-12T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-12T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.7
615326,Oakfield Drive Crickhowell,2023-06-12T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.4
615326,Oakfield Drive Crickhowell,2023-06-12T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-12T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-12T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
615326,Oakfield Drive Crickhowell,2023-06-12T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
615326,Oakfield Drive Crickhowell,2023-06-12T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.81
615326,Oakfield Drive Crickhowell,2023-06-12T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.9
615326,Oakfield Drive Crickhowell,2023-06-12T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.47
615326,Oakfield Drive Crickhowell,2023-06-12T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
615326,Oakfield Drive Crickhowell,2023-06-12T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.4
615326,Oakfield Drive Crickhowell,2023-06-12T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-12T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.9
615326,Oakfield Drive Crickhowell,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
615326,Oakfield Drive Crickhowell,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
615326,Oakfield Drive Crickhowell,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
615326,Oakfield Drive Crickhowell,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.08
615326,Oakfield Drive Crickhowell,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.83
615326,Oakfield Drive Crickhowell,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.11
615326,Oakfield Drive Crickhowell,2023-06-12T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
615326,Oakfield Drive Crickhowell,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.0
615326,Oakfield Drive Crickhowell,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.1
615326,Oakfield Drive Crickhowell,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.7
615326,Oakfield Drive Crickhowell,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.29
615326,Oakfield Drive Crickhowell,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.8
615326,Oakfield Drive Crickhowell,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
615326,Oakfield Drive Crickhowell,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.54
615326,Oakfield Drive Crickhowell,2023-06-12T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
615326,Oakfield Drive Crickhowell,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
615326,Oakfield Drive Crickhowell,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
615326,Oakfield Drive Crickhowell,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
615326,Oakfield Drive Crickhowell,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
615326,Oakfield Drive Crickhowell,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
615326,Oakfield Drive Crickhowell,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
615326,Oakfield Drive Crickhowell,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.61
615326,Oakfield Drive Crickhowell,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.25
615326,Oakfield Drive Crickhowell,2023-06-12T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
615326,Oakfield Drive Crickhowell,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
615326,Oakfield Drive Crickhowell,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
615326,Oakfield Drive Crickhowell,2023-06-12T08:10:00.000+00:00,transformer,,Temperature,C,29.3
615326,Oakfield Drive Crickhowell,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
615326,Oakfield Drive Crickhowell,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
615326,Oakfield Drive Crickhowell,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
615326,Oakfield Drive Crickhowell,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
615326,Oakfield Drive Crickhowell,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
615326,Oakfield Drive Crickhowell,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
615326,Oakfield Drive Crickhowell,2023-06-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
615326,Oakfield Drive Crickhowell,2023-06-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
615326,Oakfield Drive Crickhowell,2023-06-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,26.62
615326,Oakfield Drive Crickhowell,2023-06-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.79
615326,Oakfield Drive Crickhowell,2023-06-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,28.87
615326,Oakfield Drive Crickhowell,2023-06-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
615326,Oakfield Drive Crickhowell,2023-06-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
615326,Oakfield Drive Crickhowell,2023-06-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
615326,Oakfield Drive Crickhowell,2023-06-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
615326,Oakfield Drive Crickhowell,2023-06-12T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-12T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-12T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.26
615326,Oakfield Drive Crickhowell,2023-06-12T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.16
615326,Oakfield Drive Crickhowell,2023-06-12T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.19
615326,Oakfield Drive Crickhowell,2023-06-12T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.05
615326,Oakfield Drive Crickhowell,2023-06-12T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-12T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.6
615326,Oakfield Drive Crickhowell,2023-06-12T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.1
615326,Oakfield Drive Crickhowell,2023-06-12T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-12T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
615326,Oakfield Drive Crickhowell,2023-06-12T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
615326,Oakfield Drive Crickhowell,2023-06-12T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
615326,Oakfield Drive Crickhowell,2023-06-12T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.62
615326,Oakfield Drive Crickhowell,2023-06-12T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.08
615326,Oakfield Drive Crickhowell,2023-06-12T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.44
615326,Oakfield Drive Crickhowell,2023-06-12T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
615326,Oakfield Drive Crickhowell,2023-06-12T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-12T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-12T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.5
615326,Oakfield Drive Crickhowell,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
615326,Oakfield Drive Crickhowell,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
615326,Oakfield Drive Crickhowell,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
615326,Oakfield Drive Crickhowell,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.05
615326,Oakfield Drive Crickhowell,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.64
615326,Oakfield Drive Crickhowell,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.15
615326,Oakfield Drive Crickhowell,2023-06-12T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
615326,Oakfield Drive Crickhowell,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
615326,Oakfield Drive Crickhowell,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
615326,Oakfield Drive Crickhowell,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
615326,Oakfield Drive Crickhowell,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.78
615326,Oakfield Drive Crickhowell,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
615326,Oakfield Drive Crickhowell,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.7
615326,Oakfield Drive Crickhowell,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.98
615326,Oakfield Drive Crickhowell,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
615326,Oakfield Drive Crickhowell,2023-06-12T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
615326,Oakfield Drive Crickhowell,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
