Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
615326,Oakfield Drive Crickhowell,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
615326,Oakfield Drive Crickhowell,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
615326,Oakfield Drive Crickhowell,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
615326,Oakfield Drive Crickhowell,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.86
615326,Oakfield Drive Crickhowell,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.94
615326,Oakfield Drive Crickhowell,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.14
615326,Oakfield Drive Crickhowell,2023-06-12T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
615326,Oakfield Drive Crickhowell,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
615326,Oakfield Drive Crickhowell,2023-06-12T08:00:00.000+00:00,transformer,,Temperature,C,29.3
615326,Oakfield Drive Crickhowell,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
615326,Oakfield Drive Crickhowell,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
615326,Oakfield Drive Crickhowell,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
615326,Oakfield Drive Crickhowell,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
615326,Oakfield Drive Crickhowell,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
615326,Oakfield Drive Crickhowell,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
615326,Oakfield Drive Crickhowell,2023-06-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
615326,Oakfield Drive Crickhowell,2023-06-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
615326,Oakfield Drive Crickhowell,2023-06-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.39
615326,Oakfield Drive Crickhowell,2023-06-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.84
615326,Oakfield Drive Crickhowell,2023-06-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.06
615326,Oakfield Drive Crickhowell,2023-06-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
615326,Oakfield Drive Crickhowell,2023-06-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
615326,Oakfield Drive Crickhowell,2023-06-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
615326,Oakfield Drive Crickhowell,2023-06-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
615326,Oakfield Drive Crickhowell,2023-06-12T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-12T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
615326,Oakfield Drive Crickhowell,2023-06-12T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.43
615326,Oakfield Drive Crickhowell,2023-06-12T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.97
615326,Oakfield Drive Crickhowell,2023-06-12T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.19
615326,Oakfield Drive Crickhowell,2023-06-12T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.68
615326,Oakfield Drive Crickhowell,2023-06-12T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-12T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.1
615326,Oakfield Drive Crickhowell,2023-06-12T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.2
615326,Oakfield Drive Crickhowell,2023-06-12T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-12T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-12T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
615326,Oakfield Drive Crickhowell,2023-06-12T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
615326,Oakfield Drive Crickhowell,2023-06-12T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.92
615326,Oakfield Drive Crickhowell,2023-06-12T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.84
615326,Oakfield Drive Crickhowell,2023-06-12T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.51
615326,Oakfield Drive Crickhowell,2023-06-12T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,39.8
615326,Oakfield Drive Crickhowell,2023-06-12T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-12T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
615326,Oakfield Drive Crickhowell,2023-06-12T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.2
615326,Oakfield Drive Crickhowell,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
615326,Oakfield Drive Crickhowell,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
615326,Oakfield Drive Crickhowell,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
615326,Oakfield Drive Crickhowell,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
615326,Oakfield Drive Crickhowell,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.74
615326,Oakfield Drive Crickhowell,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.53
615326,Oakfield Drive Crickhowell,2023-06-12T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
615326,Oakfield Drive Crickhowell,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
615326,Oakfield Drive Crickhowell,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
615326,Oakfield Drive Crickhowell,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
615326,Oakfield Drive Crickhowell,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.08
615326,Oakfield Drive Crickhowell,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
615326,Oakfield Drive Crickhowell,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.07
615326,Oakfield Drive Crickhowell,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.71
615326,Oakfield Drive Crickhowell,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
615326,Oakfield Drive Crickhowell,2023-06-12T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
615326,Oakfield Drive Crickhowell,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
615326,Oakfield Drive Crickhowell,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
615326,Oakfield Drive Crickhowell,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
615326,Oakfield Drive Crickhowell,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
615326,Oakfield Drive Crickhowell,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
615326,Oakfield Drive Crickhowell,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.31
615326,Oakfield Drive Crickhowell,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
615326,Oakfield Drive Crickhowell,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.15
615326,Oakfield Drive Crickhowell,2023-06-12T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
615326,Oakfield Drive Crickhowell,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.1
615326,Oakfield Drive Crickhowell,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
615326,Oakfield Drive Crickhowell,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
615326,Oakfield Drive Crickhowell,2023-06-12T07:50:00.000+00:00,transformer,,Temperature,C,29.2
615326,Oakfield Drive Crickhowell,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
615326,Oakfield Drive Crickhowell,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
615326,Oakfield Drive Crickhowell,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
615326,Oakfield Drive Crickhowell,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
615326,Oakfield Drive Crickhowell,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
615326,Oakfield Drive Crickhowell,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
615326,Oakfield Drive Crickhowell,2023-06-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
615326,Oakfield Drive Crickhowell,2023-06-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
615326,Oakfield Drive Crickhowell,2023-06-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,25.8
615326,Oakfield Drive Crickhowell,2023-06-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.19
615326,Oakfield Drive Crickhowell,2023-06-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.19
615326,Oakfield Drive Crickhowell,2023-06-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
615326,Oakfield Drive Crickhowell,2023-06-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
615326,Oakfield Drive Crickhowell,2023-06-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
615326,Oakfield Drive Crickhowell,2023-06-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
615326,Oakfield Drive Crickhowell,2023-06-12T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-12T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.14
615326,Oakfield Drive Crickhowell,2023-06-12T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.43
615326,Oakfield Drive Crickhowell,2023-06-12T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.9
615326,Oakfield Drive Crickhowell,2023-06-12T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.98
615326,Oakfield Drive Crickhowell,2023-06-12T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.34
615326,Oakfield Drive Crickhowell,2023-06-12T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.1
615326,Oakfield Drive Crickhowell,2023-06-12T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-12T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.5
615326,Oakfield Drive Crickhowell,2023-06-12T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-12T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
615326,Oakfield Drive Crickhowell,2023-06-12T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
615326,Oakfield Drive Crickhowell,2023-06-12T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
615326,Oakfield Drive Crickhowell,2023-06-12T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.9
615326,Oakfield Drive Crickhowell,2023-06-12T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.07
615326,Oakfield Drive Crickhowell,2023-06-12T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.79
615326,Oakfield Drive Crickhowell,2023-06-12T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
615326,Oakfield Drive Crickhowell,2023-06-12T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-12T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
615326,Oakfield Drive Crickhowell,2023-06-12T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.8
615326,Oakfield Drive Crickhowell,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
615326,Oakfield Drive Crickhowell,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.2
615326,Oakfield Drive Crickhowell,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.14
615326,Oakfield Drive Crickhowell,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.91
615326,Oakfield Drive Crickhowell,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.85
615326,Oakfield Drive Crickhowell,2023-06-12T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
615326,Oakfield Drive Crickhowell,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.5
615326,Oakfield Drive Crickhowell,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
615326,Oakfield Drive Crickhowell,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.44
615326,Oakfield Drive Crickhowell,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.68
615326,Oakfield Drive Crickhowell,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
615326,Oakfield Drive Crickhowell,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
615326,Oakfield Drive Crickhowell,2023-06-12T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
615326,Oakfield Drive Crickhowell,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.5
615326,Oakfield Drive Crickhowell,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
615326,Oakfield Drive Crickhowell,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
615326,Oakfield Drive Crickhowell,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
615326,Oakfield Drive Crickhowell,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
615326,Oakfield Drive Crickhowell,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
615326,Oakfield Drive Crickhowell,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.86
615326,Oakfield Drive Crickhowell,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.68
615326,Oakfield Drive Crickhowell,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.74
615326,Oakfield Drive Crickhowell,2023-06-12T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
615326,Oakfield Drive Crickhowell,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
615326,Oakfield Drive Crickhowell,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.8
615326,Oakfield Drive Crickhowell,2023-06-12T07:40:00.000+00:00,transformer,,Temperature,C,29.2
615326,Oakfield Drive Crickhowell,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
615326,Oakfield Drive Crickhowell,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
615326,Oakfield Drive Crickhowell,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
615326,Oakfield Drive Crickhowell,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
615326,Oakfield Drive Crickhowell,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
615326,Oakfield Drive Crickhowell,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
615326,Oakfield Drive Crickhowell,2023-06-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
615326,Oakfield Drive Crickhowell,2023-06-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
615326,Oakfield Drive Crickhowell,2023-06-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,26.47
615326,Oakfield Drive Crickhowell,2023-06-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,27.2
615326,Oakfield Drive Crickhowell,2023-06-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,33.97
615326,Oakfield Drive Crickhowell,2023-06-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,74.3
615326,Oakfield Drive Crickhowell,2023-06-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
615326,Oakfield Drive Crickhowell,2023-06-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
615326,Oakfield Drive Crickhowell,2023-06-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
615326,Oakfield Drive Crickhowell,2023-06-12T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-12T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.24
615326,Oakfield Drive Crickhowell,2023-06-12T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-12T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.59
615326,Oakfield Drive Crickhowell,2023-06-12T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.62
615326,Oakfield Drive Crickhowell,2023-06-12T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.35
615326,Oakfield Drive Crickhowell,2023-06-12T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,32.6
615326,Oakfield Drive Crickhowell,2023-06-12T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.9
615326,Oakfield Drive Crickhowell,2023-06-12T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.6
615326,Oakfield Drive Crickhowell,2023-06-12T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-12T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-12T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
615326,Oakfield Drive Crickhowell,2023-06-12T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
615326,Oakfield Drive Crickhowell,2023-06-12T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.09
615326,Oakfield Drive Crickhowell,2023-06-12T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.51
615326,Oakfield Drive Crickhowell,2023-06-12T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.78
615326,Oakfield Drive Crickhowell,2023-06-12T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.7
615326,Oakfield Drive Crickhowell,2023-06-12T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.1
615326,Oakfield Drive Crickhowell,2023-06-12T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
615326,Oakfield Drive Crickhowell,2023-06-12T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.8
615326,Oakfield Drive Crickhowell,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
615326,Oakfield Drive Crickhowell,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
615326,Oakfield Drive Crickhowell,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
615326,Oakfield Drive Crickhowell,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.5
615326,Oakfield Drive Crickhowell,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.15
615326,Oakfield Drive Crickhowell,2023-06-12T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.7
615326,Oakfield Drive Crickhowell,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.3
615326,Oakfield Drive Crickhowell,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
615326,Oakfield Drive Crickhowell,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.25
615326,Oakfield Drive Crickhowell,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.62
615326,Oakfield Drive Crickhowell,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.29
615326,Oakfield Drive Crickhowell,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
615326,Oakfield Drive Crickhowell,2023-06-12T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.9
615326,Oakfield Drive Crickhowell,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.6
615326,Oakfield Drive Crickhowell,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
615326,Oakfield Drive Crickhowell,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
615326,Oakfield Drive Crickhowell,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.14
615326,Oakfield Drive Crickhowell,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
615326,Oakfield Drive Crickhowell,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.58
615326,Oakfield Drive Crickhowell,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.09
615326,Oakfield Drive Crickhowell,2023-06-12T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
615326,Oakfield Drive Crickhowell,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
615326,Oakfield Drive Crickhowell,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
615326,Oakfield Drive Crickhowell,2023-06-12T07:30:00.000+00:00,transformer,,Temperature,C,29.1
615326,Oakfield Drive Crickhowell,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
615326,Oakfield Drive Crickhowell,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
615326,Oakfield Drive Crickhowell,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
615326,Oakfield Drive Crickhowell,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
615326,Oakfield Drive Crickhowell,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
615326,Oakfield Drive Crickhowell,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
615326,Oakfield Drive Crickhowell,2023-06-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
615326,Oakfield Drive Crickhowell,2023-06-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
615326,Oakfield Drive Crickhowell,2023-06-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,30.95
615326,Oakfield Drive Crickhowell,2023-06-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,37.5
615326,Oakfield Drive Crickhowell,2023-06-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,29.51
615326,Oakfield Drive Crickhowell,2023-06-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
615326,Oakfield Drive Crickhowell,2023-06-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
615326,Oakfield Drive Crickhowell,2023-06-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
615326,Oakfield Drive Crickhowell,2023-06-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
615326,Oakfield Drive Crickhowell,2023-06-12T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-12T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.18
615326,Oakfield Drive Crickhowell,2023-06-12T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.41
615326,Oakfield Drive Crickhowell,2023-06-12T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.64
615326,Oakfield Drive Crickhowell,2023-06-12T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.9
615326,Oakfield Drive Crickhowell,2023-06-12T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.66
615326,Oakfield Drive Crickhowell,2023-06-12T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.7
615326,Oakfield Drive Crickhowell,2023-06-12T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.4
615326,Oakfield Drive Crickhowell,2023-06-12T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.4
615326,Oakfield Drive Crickhowell,2023-06-12T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.3
615326,Oakfield Drive Crickhowell,2023-06-12T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-12T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-12T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
615326,Oakfield Drive Crickhowell,2023-06-12T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.61
615326,Oakfield Drive Crickhowell,2023-06-12T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.63
615326,Oakfield Drive Crickhowell,2023-06-12T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.37
615326,Oakfield Drive Crickhowell,2023-06-12T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-12T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.8
615326,Oakfield Drive Crickhowell,2023-06-12T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.3
615326,Oakfield Drive Crickhowell,2023-06-12T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.4
615326,Oakfield Drive Crickhowell,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
615326,Oakfield Drive Crickhowell,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.14
615326,Oakfield Drive Crickhowell,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.87
615326,Oakfield Drive Crickhowell,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.14
615326,Oakfield Drive Crickhowell,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.89
615326,Oakfield Drive Crickhowell,2023-06-12T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
615326,Oakfield Drive Crickhowell,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
615326,Oakfield Drive Crickhowell,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
615326,Oakfield Drive Crickhowell,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
615326,Oakfield Drive Crickhowell,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.89
615326,Oakfield Drive Crickhowell,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.88
615326,Oakfield Drive Crickhowell,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
615326,Oakfield Drive Crickhowell,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
615326,Oakfield Drive Crickhowell,2023-06-12T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
615326,Oakfield Drive Crickhowell,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
615326,Oakfield Drive Crickhowell,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
615326,Oakfield Drive Crickhowell,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
615326,Oakfield Drive Crickhowell,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
615326,Oakfield Drive Crickhowell,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
615326,Oakfield Drive Crickhowell,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
615326,Oakfield Drive Crickhowell,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
615326,Oakfield Drive Crickhowell,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.67
615326,Oakfield Drive Crickhowell,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.81
615326,Oakfield Drive Crickhowell,2023-06-12T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
615326,Oakfield Drive Crickhowell,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
615326,Oakfield Drive Crickhowell,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
615326,Oakfield Drive Crickhowell,2023-06-12T07:20:00.000+00:00,transformer,,Temperature,C,29.1
615326,Oakfield Drive Crickhowell,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
615326,Oakfield Drive Crickhowell,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
615326,Oakfield Drive Crickhowell,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
615326,Oakfield Drive Crickhowell,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
615326,Oakfield Drive Crickhowell,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
615326,Oakfield Drive Crickhowell,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
615326,Oakfield Drive Crickhowell,2023-06-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
615326,Oakfield Drive Crickhowell,2023-06-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
615326,Oakfield Drive Crickhowell,2023-06-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,25.14
615326,Oakfield Drive Crickhowell,2023-06-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.6
615326,Oakfield Drive Crickhowell,2023-06-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,32.93
615326,Oakfield Drive Crickhowell,2023-06-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,73.1
615326,Oakfield Drive Crickhowell,2023-06-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
615326,Oakfield Drive Crickhowell,2023-06-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
615326,Oakfield Drive Crickhowell,2023-06-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
615326,Oakfield Drive Crickhowell,2023-06-12T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-12T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.3
615326,Oakfield Drive Crickhowell,2023-06-12T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-12T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.51
615326,Oakfield Drive Crickhowell,2023-06-12T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.44
615326,Oakfield Drive Crickhowell,2023-06-12T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.53
615326,Oakfield Drive Crickhowell,2023-06-12T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,25.6
615326,Oakfield Drive Crickhowell,2023-06-12T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.3
615326,Oakfield Drive Crickhowell,2023-06-12T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.5
615326,Oakfield Drive Crickhowell,2023-06-12T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.0
615326,Oakfield Drive Crickhowell,2023-06-12T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-12T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-12T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.64
615326,Oakfield Drive Crickhowell,2023-06-12T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.56
615326,Oakfield Drive Crickhowell,2023-06-12T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.06
615326,Oakfield Drive Crickhowell,2023-06-12T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.68
615326,Oakfield Drive Crickhowell,2023-06-12T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
615326,Oakfield Drive Crickhowell,2023-06-12T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.0
615326,Oakfield Drive Crickhowell,2023-06-12T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.8
615326,Oakfield Drive Crickhowell,2023-06-12T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.6
615326,Oakfield Drive Crickhowell,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
615326,Oakfield Drive Crickhowell,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.07
615326,Oakfield Drive Crickhowell,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.54
615326,Oakfield Drive Crickhowell,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.4
615326,Oakfield Drive Crickhowell,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.92
615326,Oakfield Drive Crickhowell,2023-06-12T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
615326,Oakfield Drive Crickhowell,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
615326,Oakfield Drive Crickhowell,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.1
615326,Oakfield Drive Crickhowell,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
615326,Oakfield Drive Crickhowell,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.66
615326,Oakfield Drive Crickhowell,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
615326,Oakfield Drive Crickhowell,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.91
615326,Oakfield Drive Crickhowell,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
615326,Oakfield Drive Crickhowell,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.48
615326,Oakfield Drive Crickhowell,2023-06-12T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.9
615326,Oakfield Drive Crickhowell,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.3
615326,Oakfield Drive Crickhowell,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
615326,Oakfield Drive Crickhowell,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
615326,Oakfield Drive Crickhowell,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
615326,Oakfield Drive Crickhowell,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.3
615326,Oakfield Drive Crickhowell,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
615326,Oakfield Drive Crickhowell,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
615326,Oakfield Drive Crickhowell,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
615326,Oakfield Drive Crickhowell,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.94
615326,Oakfield Drive Crickhowell,2023-06-12T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
615326,Oakfield Drive Crickhowell,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
615326,Oakfield Drive Crickhowell,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.8
615326,Oakfield Drive Crickhowell,2023-06-12T07:10:00.000+00:00,transformer,,Temperature,C,29.1
615326,Oakfield Drive Crickhowell,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
615326,Oakfield Drive Crickhowell,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
615326,Oakfield Drive Crickhowell,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
615326,Oakfield Drive Crickhowell,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
615326,Oakfield Drive Crickhowell,2023-06-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
615326,Oakfield Drive Crickhowell,2023-06-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
615326,Oakfield Drive Crickhowell,2023-06-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.93
615326,Oakfield Drive Crickhowell,2023-06-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,33.05
615326,Oakfield Drive Crickhowell,2023-06-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,41.56
615326,Oakfield Drive Crickhowell,2023-06-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
615326,Oakfield Drive Crickhowell,2023-06-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
615326,Oakfield Drive Crickhowell,2023-06-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
615326,Oakfield Drive Crickhowell,2023-06-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
615326,Oakfield Drive Crickhowell,2023-06-12T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-12T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
615326,Oakfield Drive Crickhowell,2023-06-12T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-12T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
615326,Oakfield Drive Crickhowell,2023-06-12T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.59
615326,Oakfield Drive Crickhowell,2023-06-12T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.83
615326,Oakfield Drive Crickhowell,2023-06-12T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,39.7
615326,Oakfield Drive Crickhowell,2023-06-12T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.2
615326,Oakfield Drive Crickhowell,2023-06-12T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.8
615326,Oakfield Drive Crickhowell,2023-06-12T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.4
615326,Oakfield Drive Crickhowell,2023-06-12T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
615326,Oakfield Drive Crickhowell,2023-06-12T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-12T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.86
615326,Oakfield Drive Crickhowell,2023-06-12T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.89
615326,Oakfield Drive Crickhowell,2023-06-12T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.0
615326,Oakfield Drive Crickhowell,2023-06-12T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.56
615326,Oakfield Drive Crickhowell,2023-06-12T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
615326,Oakfield Drive Crickhowell,2023-06-12T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
615326,Oakfield Drive Crickhowell,2023-06-12T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
615326,Oakfield Drive Crickhowell,2023-06-12T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.4
615326,Oakfield Drive Crickhowell,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
615326,Oakfield Drive Crickhowell,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.42
615326,Oakfield Drive Crickhowell,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.09
615326,Oakfield Drive Crickhowell,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.33
615326,Oakfield Drive Crickhowell,2023-06-12T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
615326,Oakfield Drive Crickhowell,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
615326,Oakfield Drive Crickhowell,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.3
615326,Oakfield Drive Crickhowell,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.3
615326,Oakfield Drive Crickhowell,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.48
615326,Oakfield Drive Crickhowell,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
615326,Oakfield Drive Crickhowell,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.83
615326,Oakfield Drive Crickhowell,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.88
615326,Oakfield Drive Crickhowell,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.07
615326,Oakfield Drive Crickhowell,2023-06-12T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
615326,Oakfield Drive Crickhowell,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
615326,Oakfield Drive Crickhowell,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
615326,Oakfield Drive Crickhowell,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
615326,Oakfield Drive Crickhowell,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
615326,Oakfield Drive Crickhowell,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
615326,Oakfield Drive Crickhowell,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
615326,Oakfield Drive Crickhowell,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
615326,Oakfield Drive Crickhowell,2023-06-12T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-12T07:00:00.000+00:00,transformer,,Temperature,C,29.1
615326,Oakfield Drive Crickhowell,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
615326,Oakfield Drive Crickhowell,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
615326,Oakfield Drive Crickhowell,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
615326,Oakfield Drive Crickhowell,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
615326,Oakfield Drive Crickhowell,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
615326,Oakfield Drive Crickhowell,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
615326,Oakfield Drive Crickhowell,2023-06-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
615326,Oakfield Drive Crickhowell,2023-06-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
615326,Oakfield Drive Crickhowell,2023-06-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
615326,Oakfield Drive Crickhowell,2023-06-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.24
615326,Oakfield Drive Crickhowell,2023-06-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.64
615326,Oakfield Drive Crickhowell,2023-06-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,36.95
615326,Oakfield Drive Crickhowell,2023-06-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,83.9
615326,Oakfield Drive Crickhowell,2023-06-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
615326,Oakfield Drive Crickhowell,2023-06-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
615326,Oakfield Drive Crickhowell,2023-06-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
615326,Oakfield Drive Crickhowell,2023-06-12T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-12T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-12T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-12T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.34
615326,Oakfield Drive Crickhowell,2023-06-12T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.64
615326,Oakfield Drive Crickhowell,2023-06-12T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.68
615326,Oakfield Drive Crickhowell,2023-06-12T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,27.8
615326,Oakfield Drive Crickhowell,2023-06-12T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.3
615326,Oakfield Drive Crickhowell,2023-06-12T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.4
615326,Oakfield Drive Crickhowell,2023-06-12T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.6
615326,Oakfield Drive Crickhowell,2023-06-12T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-12T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-12T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.78
615326,Oakfield Drive Crickhowell,2023-06-12T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.27
615326,Oakfield Drive Crickhowell,2023-06-12T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.4
615326,Oakfield Drive Crickhowell,2023-06-12T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.77
615326,Oakfield Drive Crickhowell,2023-06-12T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.3
615326,Oakfield Drive Crickhowell,2023-06-12T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-12T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.3
615326,Oakfield Drive Crickhowell,2023-06-12T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.9
615326,Oakfield Drive Crickhowell,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
615326,Oakfield Drive Crickhowell,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.01
615326,Oakfield Drive Crickhowell,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.73
615326,Oakfield Drive Crickhowell,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.25
615326,Oakfield Drive Crickhowell,2023-06-12T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
615326,Oakfield Drive Crickhowell,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
615326,Oakfield Drive Crickhowell,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
615326,Oakfield Drive Crickhowell,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
615326,Oakfield Drive Crickhowell,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.27
615326,Oakfield Drive Crickhowell,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.26
615326,Oakfield Drive Crickhowell,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
615326,Oakfield Drive Crickhowell,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.9
615326,Oakfield Drive Crickhowell,2023-06-12T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
615326,Oakfield Drive Crickhowell,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.1
615326,Oakfield Drive Crickhowell,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
615326,Oakfield Drive Crickhowell,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
615326,Oakfield Drive Crickhowell,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
