Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.86
615326,Oakfield Drive Crickhowell,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
615326,Oakfield Drive Crickhowell,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.48
615326,Oakfield Drive Crickhowell,2023-06-12T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
615326,Oakfield Drive Crickhowell,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
615326,Oakfield Drive Crickhowell,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
615326,Oakfield Drive Crickhowell,2023-06-12T06:50:00.000+00:00,transformer,,Temperature,C,29.1
615326,Oakfield Drive Crickhowell,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
615326,Oakfield Drive Crickhowell,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
615326,Oakfield Drive Crickhowell,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
615326,Oakfield Drive Crickhowell,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
615326,Oakfield Drive Crickhowell,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
615326,Oakfield Drive Crickhowell,2023-06-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
615326,Oakfield Drive Crickhowell,2023-06-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
615326,Oakfield Drive Crickhowell,2023-06-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
615326,Oakfield Drive Crickhowell,2023-06-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.74
615326,Oakfield Drive Crickhowell,2023-06-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.9
615326,Oakfield Drive Crickhowell,2023-06-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,31.07
615326,Oakfield Drive Crickhowell,2023-06-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,74.8
615326,Oakfield Drive Crickhowell,2023-06-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
615326,Oakfield Drive Crickhowell,2023-06-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
615326,Oakfield Drive Crickhowell,2023-06-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
615326,Oakfield Drive Crickhowell,2023-06-12T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-12T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-12T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-12T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.64
615326,Oakfield Drive Crickhowell,2023-06-12T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.44
615326,Oakfield Drive Crickhowell,2023-06-12T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.54
615326,Oakfield Drive Crickhowell,2023-06-12T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,25.0
615326,Oakfield Drive Crickhowell,2023-06-12T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.1
615326,Oakfield Drive Crickhowell,2023-06-12T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.5
615326,Oakfield Drive Crickhowell,2023-06-12T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.3
615326,Oakfield Drive Crickhowell,2023-06-12T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-12T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-12T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.77
615326,Oakfield Drive Crickhowell,2023-06-12T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.06
615326,Oakfield Drive Crickhowell,2023-06-12T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.62
615326,Oakfield Drive Crickhowell,2023-06-12T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.7
615326,Oakfield Drive Crickhowell,2023-06-12T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
615326,Oakfield Drive Crickhowell,2023-06-12T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-12T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-12T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.1
615326,Oakfield Drive Crickhowell,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
615326,Oakfield Drive Crickhowell,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
615326,Oakfield Drive Crickhowell,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.6
615326,Oakfield Drive Crickhowell,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.89
615326,Oakfield Drive Crickhowell,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.87
615326,Oakfield Drive Crickhowell,2023-06-12T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
615326,Oakfield Drive Crickhowell,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.5
615326,Oakfield Drive Crickhowell,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.5
615326,Oakfield Drive Crickhowell,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
615326,Oakfield Drive Crickhowell,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.24
615326,Oakfield Drive Crickhowell,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
615326,Oakfield Drive Crickhowell,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.1
615326,Oakfield Drive Crickhowell,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.89
615326,Oakfield Drive Crickhowell,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
615326,Oakfield Drive Crickhowell,2023-06-12T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,48.5
615326,Oakfield Drive Crickhowell,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.6
615326,Oakfield Drive Crickhowell,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.6
615326,Oakfield Drive Crickhowell,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
615326,Oakfield Drive Crickhowell,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
615326,Oakfield Drive Crickhowell,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
615326,Oakfield Drive Crickhowell,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.95
615326,Oakfield Drive Crickhowell,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.66
615326,Oakfield Drive Crickhowell,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.81
615326,Oakfield Drive Crickhowell,2023-06-12T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
615326,Oakfield Drive Crickhowell,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
615326,Oakfield Drive Crickhowell,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.9
615326,Oakfield Drive Crickhowell,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
615326,Oakfield Drive Crickhowell,2023-06-12T06:40:00.000+00:00,transformer,,Temperature,C,29.1
615326,Oakfield Drive Crickhowell,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
615326,Oakfield Drive Crickhowell,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
615326,Oakfield Drive Crickhowell,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
615326,Oakfield Drive Crickhowell,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
615326,Oakfield Drive Crickhowell,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
615326,Oakfield Drive Crickhowell,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
615326,Oakfield Drive Crickhowell,2023-06-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
615326,Oakfield Drive Crickhowell,2023-06-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
615326,Oakfield Drive Crickhowell,2023-06-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
615326,Oakfield Drive Crickhowell,2023-06-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,38.35
615326,Oakfield Drive Crickhowell,2023-06-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,40.5
615326,Oakfield Drive Crickhowell,2023-06-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,27.74
615326,Oakfield Drive Crickhowell,2023-06-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,86.3
615326,Oakfield Drive Crickhowell,2023-06-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
615326,Oakfield Drive Crickhowell,2023-06-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
615326,Oakfield Drive Crickhowell,2023-06-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
615326,Oakfield Drive Crickhowell,2023-06-12T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-12T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-12T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.01
615326,Oakfield Drive Crickhowell,2023-06-12T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.88
615326,Oakfield Drive Crickhowell,2023-06-12T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.65
615326,Oakfield Drive Crickhowell,2023-06-12T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.03
615326,Oakfield Drive Crickhowell,2023-06-12T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-12T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.1
615326,Oakfield Drive Crickhowell,2023-06-12T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-12T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.7
615326,Oakfield Drive Crickhowell,2023-06-12T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-12T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
615326,Oakfield Drive Crickhowell,2023-06-12T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.72
615326,Oakfield Drive Crickhowell,2023-06-12T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.34
615326,Oakfield Drive Crickhowell,2023-06-12T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.34
615326,Oakfield Drive Crickhowell,2023-06-12T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.71
615326,Oakfield Drive Crickhowell,2023-06-12T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.4
615326,Oakfield Drive Crickhowell,2023-06-12T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-12T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
615326,Oakfield Drive Crickhowell,2023-06-12T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.9
615326,Oakfield Drive Crickhowell,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
615326,Oakfield Drive Crickhowell,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.53
615326,Oakfield Drive Crickhowell,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.77
615326,Oakfield Drive Crickhowell,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.41
615326,Oakfield Drive Crickhowell,2023-06-12T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
615326,Oakfield Drive Crickhowell,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.3
615326,Oakfield Drive Crickhowell,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.6
615326,Oakfield Drive Crickhowell,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
615326,Oakfield Drive Crickhowell,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
615326,Oakfield Drive Crickhowell,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
615326,Oakfield Drive Crickhowell,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.25
615326,Oakfield Drive Crickhowell,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.09
615326,Oakfield Drive Crickhowell,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
615326,Oakfield Drive Crickhowell,2023-06-12T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
615326,Oakfield Drive Crickhowell,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
615326,Oakfield Drive Crickhowell,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
615326,Oakfield Drive Crickhowell,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
615326,Oakfield Drive Crickhowell,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
615326,Oakfield Drive Crickhowell,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
615326,Oakfield Drive Crickhowell,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
615326,Oakfield Drive Crickhowell,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
615326,Oakfield Drive Crickhowell,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.49
615326,Oakfield Drive Crickhowell,2023-06-12T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
615326,Oakfield Drive Crickhowell,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
615326,Oakfield Drive Crickhowell,2023-06-12T06:30:00.000+00:00,transformer,,Temperature,C,29.2
615326,Oakfield Drive Crickhowell,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
615326,Oakfield Drive Crickhowell,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
615326,Oakfield Drive Crickhowell,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
615326,Oakfield Drive Crickhowell,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
615326,Oakfield Drive Crickhowell,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
615326,Oakfield Drive Crickhowell,2023-06-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
615326,Oakfield Drive Crickhowell,2023-06-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
615326,Oakfield Drive Crickhowell,2023-06-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
615326,Oakfield Drive Crickhowell,2023-06-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.25
615326,Oakfield Drive Crickhowell,2023-06-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,28.37
615326,Oakfield Drive Crickhowell,2023-06-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,33.76
615326,Oakfield Drive Crickhowell,2023-06-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
615326,Oakfield Drive Crickhowell,2023-06-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
615326,Oakfield Drive Crickhowell,2023-06-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
615326,Oakfield Drive Crickhowell,2023-06-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
615326,Oakfield Drive Crickhowell,2023-06-12T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-12T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-12T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-12T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.69
615326,Oakfield Drive Crickhowell,2023-06-12T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.48
615326,Oakfield Drive Crickhowell,2023-06-12T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.82
615326,Oakfield Drive Crickhowell,2023-06-12T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-12T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-12T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.0
615326,Oakfield Drive Crickhowell,2023-06-12T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-12T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-12T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-12T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.35
615326,Oakfield Drive Crickhowell,2023-06-12T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.5
615326,Oakfield Drive Crickhowell,2023-06-12T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.67
615326,Oakfield Drive Crickhowell,2023-06-12T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.4
615326,Oakfield Drive Crickhowell,2023-06-12T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.7
615326,Oakfield Drive Crickhowell,2023-06-12T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
615326,Oakfield Drive Crickhowell,2023-06-12T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.5
615326,Oakfield Drive Crickhowell,2023-06-12T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
615326,Oakfield Drive Crickhowell,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
615326,Oakfield Drive Crickhowell,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.51
615326,Oakfield Drive Crickhowell,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.37
615326,Oakfield Drive Crickhowell,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.07
615326,Oakfield Drive Crickhowell,2023-06-12T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
615326,Oakfield Drive Crickhowell,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.8
615326,Oakfield Drive Crickhowell,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.7
615326,Oakfield Drive Crickhowell,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
615326,Oakfield Drive Crickhowell,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.8
615326,Oakfield Drive Crickhowell,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
615326,Oakfield Drive Crickhowell,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.17
615326,Oakfield Drive Crickhowell,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
615326,Oakfield Drive Crickhowell,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.04
615326,Oakfield Drive Crickhowell,2023-06-12T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
615326,Oakfield Drive Crickhowell,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.4
615326,Oakfield Drive Crickhowell,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
615326,Oakfield Drive Crickhowell,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
615326,Oakfield Drive Crickhowell,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
615326,Oakfield Drive Crickhowell,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.04
615326,Oakfield Drive Crickhowell,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
615326,Oakfield Drive Crickhowell,2023-06-12T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
615326,Oakfield Drive Crickhowell,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
615326,Oakfield Drive Crickhowell,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
615326,Oakfield Drive Crickhowell,2023-06-12T06:20:00.000+00:00,transformer,,Temperature,C,29.3
615326,Oakfield Drive Crickhowell,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
615326,Oakfield Drive Crickhowell,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
615326,Oakfield Drive Crickhowell,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
615326,Oakfield Drive Crickhowell,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
615326,Oakfield Drive Crickhowell,2023-06-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
615326,Oakfield Drive Crickhowell,2023-06-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
615326,Oakfield Drive Crickhowell,2023-06-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,32.21
615326,Oakfield Drive Crickhowell,2023-06-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,27.92
615326,Oakfield Drive Crickhowell,2023-06-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.42
615326,Oakfield Drive Crickhowell,2023-06-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,74.3
615326,Oakfield Drive Crickhowell,2023-06-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
615326,Oakfield Drive Crickhowell,2023-06-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
615326,Oakfield Drive Crickhowell,2023-06-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
615326,Oakfield Drive Crickhowell,2023-06-12T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-12T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-12T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-12T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.81
615326,Oakfield Drive Crickhowell,2023-06-12T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.45
615326,Oakfield Drive Crickhowell,2023-06-12T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.21
615326,Oakfield Drive Crickhowell,2023-06-12T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-12T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.8
615326,Oakfield Drive Crickhowell,2023-06-12T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.7
615326,Oakfield Drive Crickhowell,2023-06-12T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-12T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
615326,Oakfield Drive Crickhowell,2023-06-12T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-12T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.44
615326,Oakfield Drive Crickhowell,2023-06-12T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.21
615326,Oakfield Drive Crickhowell,2023-06-12T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.05
615326,Oakfield Drive Crickhowell,2023-06-12T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.49
615326,Oakfield Drive Crickhowell,2023-06-12T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.3
615326,Oakfield Drive Crickhowell,2023-06-12T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-12T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.2
615326,Oakfield Drive Crickhowell,2023-06-12T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
615326,Oakfield Drive Crickhowell,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.07
615326,Oakfield Drive Crickhowell,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.45
615326,Oakfield Drive Crickhowell,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.79
615326,Oakfield Drive Crickhowell,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.89
615326,Oakfield Drive Crickhowell,2023-06-12T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
615326,Oakfield Drive Crickhowell,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
615326,Oakfield Drive Crickhowell,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
615326,Oakfield Drive Crickhowell,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
615326,Oakfield Drive Crickhowell,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.42
615326,Oakfield Drive Crickhowell,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.14
615326,Oakfield Drive Crickhowell,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
615326,Oakfield Drive Crickhowell,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.53
615326,Oakfield Drive Crickhowell,2023-06-12T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
615326,Oakfield Drive Crickhowell,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.0
615326,Oakfield Drive Crickhowell,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
615326,Oakfield Drive Crickhowell,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
615326,Oakfield Drive Crickhowell,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.7
615326,Oakfield Drive Crickhowell,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.95
615326,Oakfield Drive Crickhowell,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
615326,Oakfield Drive Crickhowell,2023-06-12T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
615326,Oakfield Drive Crickhowell,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
615326,Oakfield Drive Crickhowell,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
615326,Oakfield Drive Crickhowell,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-12T06:10:00.000+00:00,transformer,,Temperature,C,29.3
615326,Oakfield Drive Crickhowell,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
615326,Oakfield Drive Crickhowell,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
615326,Oakfield Drive Crickhowell,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
615326,Oakfield Drive Crickhowell,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
615326,Oakfield Drive Crickhowell,2023-06-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
615326,Oakfield Drive Crickhowell,2023-06-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
615326,Oakfield Drive Crickhowell,2023-06-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,28.3
615326,Oakfield Drive Crickhowell,2023-06-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,25.23
615326,Oakfield Drive Crickhowell,2023-06-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.09
615326,Oakfield Drive Crickhowell,2023-06-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,69.7
615326,Oakfield Drive Crickhowell,2023-06-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
615326,Oakfield Drive Crickhowell,2023-06-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
615326,Oakfield Drive Crickhowell,2023-06-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
615326,Oakfield Drive Crickhowell,2023-06-12T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-12T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-12T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-12T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.78
615326,Oakfield Drive Crickhowell,2023-06-12T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.86
615326,Oakfield Drive Crickhowell,2023-06-12T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.33
615326,Oakfield Drive Crickhowell,2023-06-12T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,26.3
615326,Oakfield Drive Crickhowell,2023-06-12T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.3
615326,Oakfield Drive Crickhowell,2023-06-12T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.5
615326,Oakfield Drive Crickhowell,2023-06-12T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-12T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-12T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
615326,Oakfield Drive Crickhowell,2023-06-12T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.44
615326,Oakfield Drive Crickhowell,2023-06-12T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.82
615326,Oakfield Drive Crickhowell,2023-06-12T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.13
615326,Oakfield Drive Crickhowell,2023-06-12T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.29
615326,Oakfield Drive Crickhowell,2023-06-12T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
615326,Oakfield Drive Crickhowell,2023-06-12T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
615326,Oakfield Drive Crickhowell,2023-06-12T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.7
615326,Oakfield Drive Crickhowell,2023-06-12T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
615326,Oakfield Drive Crickhowell,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.08
615326,Oakfield Drive Crickhowell,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.38
615326,Oakfield Drive Crickhowell,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.26
615326,Oakfield Drive Crickhowell,2023-06-12T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
615326,Oakfield Drive Crickhowell,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
615326,Oakfield Drive Crickhowell,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
615326,Oakfield Drive Crickhowell,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
615326,Oakfield Drive Crickhowell,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.79
615326,Oakfield Drive Crickhowell,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.6
615326,Oakfield Drive Crickhowell,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
615326,Oakfield Drive Crickhowell,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.11
615326,Oakfield Drive Crickhowell,2023-06-12T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
615326,Oakfield Drive Crickhowell,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.3
615326,Oakfield Drive Crickhowell,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
615326,Oakfield Drive Crickhowell,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
615326,Oakfield Drive Crickhowell,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
615326,Oakfield Drive Crickhowell,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
615326,Oakfield Drive Crickhowell,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
615326,Oakfield Drive Crickhowell,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
615326,Oakfield Drive Crickhowell,2023-06-12T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
615326,Oakfield Drive Crickhowell,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-12T06:00:00.000+00:00,transformer,,Temperature,C,29.3
615326,Oakfield Drive Crickhowell,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
615326,Oakfield Drive Crickhowell,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
615326,Oakfield Drive Crickhowell,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
615326,Oakfield Drive Crickhowell,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
615326,Oakfield Drive Crickhowell,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
615326,Oakfield Drive Crickhowell,2023-06-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
615326,Oakfield Drive Crickhowell,2023-06-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
615326,Oakfield Drive Crickhowell,2023-06-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
615326,Oakfield Drive Crickhowell,2023-06-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,25.43
615326,Oakfield Drive Crickhowell,2023-06-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.8
615326,Oakfield Drive Crickhowell,2023-06-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.84
615326,Oakfield Drive Crickhowell,2023-06-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
615326,Oakfield Drive Crickhowell,2023-06-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
615326,Oakfield Drive Crickhowell,2023-06-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
615326,Oakfield Drive Crickhowell,2023-06-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
615326,Oakfield Drive Crickhowell,2023-06-12T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-12T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-12T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-12T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.95
615326,Oakfield Drive Crickhowell,2023-06-12T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.01
615326,Oakfield Drive Crickhowell,2023-06-12T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.09
615326,Oakfield Drive Crickhowell,2023-06-12T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-12T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.8
615326,Oakfield Drive Crickhowell,2023-06-12T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-12T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.7
615326,Oakfield Drive Crickhowell,2023-06-12T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-12T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-12T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.5
615326,Oakfield Drive Crickhowell,2023-06-12T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.85
615326,Oakfield Drive Crickhowell,2023-06-12T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.74
615326,Oakfield Drive Crickhowell,2023-06-12T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.74
615326,Oakfield Drive Crickhowell,2023-06-12T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-12T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-12T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.7
615326,Oakfield Drive Crickhowell,2023-06-12T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
615326,Oakfield Drive Crickhowell,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
615326,Oakfield Drive Crickhowell,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.41
615326,Oakfield Drive Crickhowell,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.36
615326,Oakfield Drive Crickhowell,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.78
615326,Oakfield Drive Crickhowell,2023-06-12T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
615326,Oakfield Drive Crickhowell,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
615326,Oakfield Drive Crickhowell,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
615326,Oakfield Drive Crickhowell,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
615326,Oakfield Drive Crickhowell,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.31
615326,Oakfield Drive Crickhowell,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
615326,Oakfield Drive Crickhowell,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.68
615326,Oakfield Drive Crickhowell,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
615326,Oakfield Drive Crickhowell,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.61
615326,Oakfield Drive Crickhowell,2023-06-12T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
615326,Oakfield Drive Crickhowell,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
615326,Oakfield Drive Crickhowell,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
615326,Oakfield Drive Crickhowell,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
615326,Oakfield Drive Crickhowell,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
615326,Oakfield Drive Crickhowell,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
615326,Oakfield Drive Crickhowell,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.48
615326,Oakfield Drive Crickhowell,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
615326,Oakfield Drive Crickhowell,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
615326,Oakfield Drive Crickhowell,2023-06-12T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-12T05:50:00.000+00:00,transformer,,Temperature,C,29.4
615326,Oakfield Drive Crickhowell,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
615326,Oakfield Drive Crickhowell,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
615326,Oakfield Drive Crickhowell,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
615326,Oakfield Drive Crickhowell,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
615326,Oakfield Drive Crickhowell,2023-06-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
615326,Oakfield Drive Crickhowell,2023-06-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
615326,Oakfield Drive Crickhowell,2023-06-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.36
615326,Oakfield Drive Crickhowell,2023-06-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.63
615326,Oakfield Drive Crickhowell,2023-06-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.97
615326,Oakfield Drive Crickhowell,2023-06-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
615326,Oakfield Drive Crickhowell,2023-06-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
615326,Oakfield Drive Crickhowell,2023-06-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
615326,Oakfield Drive Crickhowell,2023-06-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
615326,Oakfield Drive Crickhowell,2023-06-12T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-12T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-12T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-12T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.03
615326,Oakfield Drive Crickhowell,2023-06-12T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.46
615326,Oakfield Drive Crickhowell,2023-06-12T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.27
615326,Oakfield Drive Crickhowell,2023-06-12T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.7
615326,Oakfield Drive Crickhowell,2023-06-12T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.8
615326,Oakfield Drive Crickhowell,2023-06-12T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.5
615326,Oakfield Drive Crickhowell,2023-06-12T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.1
615326,Oakfield Drive Crickhowell,2023-06-12T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-12T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-12T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.71
615326,Oakfield Drive Crickhowell,2023-06-12T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.37
615326,Oakfield Drive Crickhowell,2023-06-12T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.02
615326,Oakfield Drive Crickhowell,2023-06-12T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.3
615326,Oakfield Drive Crickhowell,2023-06-12T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
615326,Oakfield Drive Crickhowell,2023-06-12T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-12T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-12T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
615326,Oakfield Drive Crickhowell,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.14
615326,Oakfield Drive Crickhowell,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.1
615326,Oakfield Drive Crickhowell,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.83
615326,Oakfield Drive Crickhowell,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.65
615326,Oakfield Drive Crickhowell,2023-06-12T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
615326,Oakfield Drive Crickhowell,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
615326,Oakfield Drive Crickhowell,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
615326,Oakfield Drive Crickhowell,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
615326,Oakfield Drive Crickhowell,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.31
615326,Oakfield Drive Crickhowell,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.87
615326,Oakfield Drive Crickhowell,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
615326,Oakfield Drive Crickhowell,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.34
615326,Oakfield Drive Crickhowell,2023-06-12T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
615326,Oakfield Drive Crickhowell,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.5
615326,Oakfield Drive Crickhowell,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
615326,Oakfield Drive Crickhowell,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
615326,Oakfield Drive Crickhowell,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
615326,Oakfield Drive Crickhowell,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
615326,Oakfield Drive Crickhowell,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
615326,Oakfield Drive Crickhowell,2023-06-12T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
