Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
615326,Oakfield Drive Crickhowell,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-12T05:40:00.000+00:00,transformer,,Temperature,C,29.4
615326,Oakfield Drive Crickhowell,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
615326,Oakfield Drive Crickhowell,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
615326,Oakfield Drive Crickhowell,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
615326,Oakfield Drive Crickhowell,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
615326,Oakfield Drive Crickhowell,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
615326,Oakfield Drive Crickhowell,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
615326,Oakfield Drive Crickhowell,2023-06-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
615326,Oakfield Drive Crickhowell,2023-06-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
615326,Oakfield Drive Crickhowell,2023-06-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,24.13
615326,Oakfield Drive Crickhowell,2023-06-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.95
615326,Oakfield Drive Crickhowell,2023-06-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.76
615326,Oakfield Drive Crickhowell,2023-06-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,71.7
615326,Oakfield Drive Crickhowell,2023-06-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
615326,Oakfield Drive Crickhowell,2023-06-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
615326,Oakfield Drive Crickhowell,2023-06-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
615326,Oakfield Drive Crickhowell,2023-06-12T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-12T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-12T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.04
615326,Oakfield Drive Crickhowell,2023-06-12T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.84
615326,Oakfield Drive Crickhowell,2023-06-12T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.37
615326,Oakfield Drive Crickhowell,2023-06-12T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.9
615326,Oakfield Drive Crickhowell,2023-06-12T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-12T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.4
615326,Oakfield Drive Crickhowell,2023-06-12T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-12T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-12T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-12T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-12T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.47
615326,Oakfield Drive Crickhowell,2023-06-12T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.43
615326,Oakfield Drive Crickhowell,2023-06-12T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.45
615326,Oakfield Drive Crickhowell,2023-06-12T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.25
615326,Oakfield Drive Crickhowell,2023-06-12T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.1
615326,Oakfield Drive Crickhowell,2023-06-12T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-12T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-12T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.8
615326,Oakfield Drive Crickhowell,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
615326,Oakfield Drive Crickhowell,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.91
615326,Oakfield Drive Crickhowell,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.58
615326,Oakfield Drive Crickhowell,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.09
615326,Oakfield Drive Crickhowell,2023-06-12T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
615326,Oakfield Drive Crickhowell,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
615326,Oakfield Drive Crickhowell,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.8
615326,Oakfield Drive Crickhowell,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
615326,Oakfield Drive Crickhowell,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.36
615326,Oakfield Drive Crickhowell,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.59
615326,Oakfield Drive Crickhowell,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
615326,Oakfield Drive Crickhowell,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
615326,Oakfield Drive Crickhowell,2023-06-12T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
615326,Oakfield Drive Crickhowell,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
615326,Oakfield Drive Crickhowell,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
615326,Oakfield Drive Crickhowell,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
615326,Oakfield Drive Crickhowell,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
615326,Oakfield Drive Crickhowell,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.48
615326,Oakfield Drive Crickhowell,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
615326,Oakfield Drive Crickhowell,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
615326,Oakfield Drive Crickhowell,2023-06-12T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
615326,Oakfield Drive Crickhowell,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
615326,Oakfield Drive Crickhowell,2023-06-12T05:30:00.000+00:00,transformer,,Temperature,C,29.5
615326,Oakfield Drive Crickhowell,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
615326,Oakfield Drive Crickhowell,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
615326,Oakfield Drive Crickhowell,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
615326,Oakfield Drive Crickhowell,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
615326,Oakfield Drive Crickhowell,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
615326,Oakfield Drive Crickhowell,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
615326,Oakfield Drive Crickhowell,2023-06-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
615326,Oakfield Drive Crickhowell,2023-06-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
615326,Oakfield Drive Crickhowell,2023-06-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
615326,Oakfield Drive Crickhowell,2023-06-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,23.25
615326,Oakfield Drive Crickhowell,2023-06-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.04
615326,Oakfield Drive Crickhowell,2023-06-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,27.55
615326,Oakfield Drive Crickhowell,2023-06-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
615326,Oakfield Drive Crickhowell,2023-06-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
615326,Oakfield Drive Crickhowell,2023-06-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
615326,Oakfield Drive Crickhowell,2023-06-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
615326,Oakfield Drive Crickhowell,2023-06-12T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-12T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-12T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-12T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.11
615326,Oakfield Drive Crickhowell,2023-06-12T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.67
615326,Oakfield Drive Crickhowell,2023-06-12T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.74
615326,Oakfield Drive Crickhowell,2023-06-12T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,24.9
615326,Oakfield Drive Crickhowell,2023-06-12T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.2
615326,Oakfield Drive Crickhowell,2023-06-12T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.9
615326,Oakfield Drive Crickhowell,2023-06-12T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.4
615326,Oakfield Drive Crickhowell,2023-06-12T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-12T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-12T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.43
615326,Oakfield Drive Crickhowell,2023-06-12T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.53
615326,Oakfield Drive Crickhowell,2023-06-12T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.76
615326,Oakfield Drive Crickhowell,2023-06-12T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.41
615326,Oakfield Drive Crickhowell,2023-06-12T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
615326,Oakfield Drive Crickhowell,2023-06-12T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-12T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.8
615326,Oakfield Drive Crickhowell,2023-06-12T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
615326,Oakfield Drive Crickhowell,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.05
615326,Oakfield Drive Crickhowell,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.59
615326,Oakfield Drive Crickhowell,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.04
615326,Oakfield Drive Crickhowell,2023-06-12T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
615326,Oakfield Drive Crickhowell,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.5
615326,Oakfield Drive Crickhowell,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
615326,Oakfield Drive Crickhowell,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
615326,Oakfield Drive Crickhowell,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.15
615326,Oakfield Drive Crickhowell,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.23
615326,Oakfield Drive Crickhowell,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
615326,Oakfield Drive Crickhowell,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
615326,Oakfield Drive Crickhowell,2023-06-12T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
615326,Oakfield Drive Crickhowell,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
615326,Oakfield Drive Crickhowell,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
615326,Oakfield Drive Crickhowell,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
615326,Oakfield Drive Crickhowell,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
615326,Oakfield Drive Crickhowell,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
615326,Oakfield Drive Crickhowell,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
615326,Oakfield Drive Crickhowell,2023-06-12T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-12T05:20:00.000+00:00,transformer,,Temperature,C,29.5
615326,Oakfield Drive Crickhowell,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
615326,Oakfield Drive Crickhowell,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
615326,Oakfield Drive Crickhowell,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
615326,Oakfield Drive Crickhowell,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
615326,Oakfield Drive Crickhowell,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
615326,Oakfield Drive Crickhowell,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
615326,Oakfield Drive Crickhowell,2023-06-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
615326,Oakfield Drive Crickhowell,2023-06-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
615326,Oakfield Drive Crickhowell,2023-06-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
615326,Oakfield Drive Crickhowell,2023-06-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,22.5
615326,Oakfield Drive Crickhowell,2023-06-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,26.99
615326,Oakfield Drive Crickhowell,2023-06-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.56
615326,Oakfield Drive Crickhowell,2023-06-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
615326,Oakfield Drive Crickhowell,2023-06-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
615326,Oakfield Drive Crickhowell,2023-06-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
615326,Oakfield Drive Crickhowell,2023-06-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
615326,Oakfield Drive Crickhowell,2023-06-12T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-12T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-12T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-12T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.75
615326,Oakfield Drive Crickhowell,2023-06-12T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.73
615326,Oakfield Drive Crickhowell,2023-06-12T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.36
615326,Oakfield Drive Crickhowell,2023-06-12T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,28.4
615326,Oakfield Drive Crickhowell,2023-06-12T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.0
615326,Oakfield Drive Crickhowell,2023-06-12T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.5
615326,Oakfield Drive Crickhowell,2023-06-12T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.4
615326,Oakfield Drive Crickhowell,2023-06-12T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-12T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
615326,Oakfield Drive Crickhowell,2023-06-12T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.37
615326,Oakfield Drive Crickhowell,2023-06-12T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.44
615326,Oakfield Drive Crickhowell,2023-06-12T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.01
615326,Oakfield Drive Crickhowell,2023-06-12T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.41
615326,Oakfield Drive Crickhowell,2023-06-12T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.5
615326,Oakfield Drive Crickhowell,2023-06-12T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-12T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.7
615326,Oakfield Drive Crickhowell,2023-06-12T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
615326,Oakfield Drive Crickhowell,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
615326,Oakfield Drive Crickhowell,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
615326,Oakfield Drive Crickhowell,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.94
615326,Oakfield Drive Crickhowell,2023-06-12T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
615326,Oakfield Drive Crickhowell,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
615326,Oakfield Drive Crickhowell,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.3
615326,Oakfield Drive Crickhowell,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
615326,Oakfield Drive Crickhowell,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
615326,Oakfield Drive Crickhowell,2023-06-12T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
615326,Oakfield Drive Crickhowell,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
615326,Oakfield Drive Crickhowell,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
615326,Oakfield Drive Crickhowell,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
615326,Oakfield Drive Crickhowell,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
615326,Oakfield Drive Crickhowell,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
615326,Oakfield Drive Crickhowell,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
615326,Oakfield Drive Crickhowell,2023-06-12T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
615326,Oakfield Drive Crickhowell,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
615326,Oakfield Drive Crickhowell,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-12T05:10:00.000+00:00,transformer,,Temperature,C,29.6
615326,Oakfield Drive Crickhowell,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
615326,Oakfield Drive Crickhowell,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
615326,Oakfield Drive Crickhowell,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
615326,Oakfield Drive Crickhowell,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
615326,Oakfield Drive Crickhowell,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
615326,Oakfield Drive Crickhowell,2023-06-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
615326,Oakfield Drive Crickhowell,2023-06-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
615326,Oakfield Drive Crickhowell,2023-06-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
615326,Oakfield Drive Crickhowell,2023-06-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.02
615326,Oakfield Drive Crickhowell,2023-06-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.83
615326,Oakfield Drive Crickhowell,2023-06-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.4
615326,Oakfield Drive Crickhowell,2023-06-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
615326,Oakfield Drive Crickhowell,2023-06-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
615326,Oakfield Drive Crickhowell,2023-06-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
615326,Oakfield Drive Crickhowell,2023-06-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
615326,Oakfield Drive Crickhowell,2023-06-12T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-12T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-12T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-12T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.99
615326,Oakfield Drive Crickhowell,2023-06-12T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.99
615326,Oakfield Drive Crickhowell,2023-06-12T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.19
615326,Oakfield Drive Crickhowell,2023-06-12T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-12T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.1
615326,Oakfield Drive Crickhowell,2023-06-12T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-12T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-12T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-12T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
615326,Oakfield Drive Crickhowell,2023-06-12T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.41
615326,Oakfield Drive Crickhowell,2023-06-12T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.26
615326,Oakfield Drive Crickhowell,2023-06-12T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.18
615326,Oakfield Drive Crickhowell,2023-06-12T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.28
615326,Oakfield Drive Crickhowell,2023-06-12T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-12T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
615326,Oakfield Drive Crickhowell,2023-06-12T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-12T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
615326,Oakfield Drive Crickhowell,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
615326,Oakfield Drive Crickhowell,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
615326,Oakfield Drive Crickhowell,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
615326,Oakfield Drive Crickhowell,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.75
615326,Oakfield Drive Crickhowell,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.71
615326,Oakfield Drive Crickhowell,2023-06-12T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
615326,Oakfield Drive Crickhowell,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.9
615326,Oakfield Drive Crickhowell,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
615326,Oakfield Drive Crickhowell,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
615326,Oakfield Drive Crickhowell,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
615326,Oakfield Drive Crickhowell,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.68
615326,Oakfield Drive Crickhowell,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
615326,Oakfield Drive Crickhowell,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
615326,Oakfield Drive Crickhowell,2023-06-12T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
615326,Oakfield Drive Crickhowell,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
615326,Oakfield Drive Crickhowell,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
615326,Oakfield Drive Crickhowell,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
615326,Oakfield Drive Crickhowell,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
615326,Oakfield Drive Crickhowell,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
615326,Oakfield Drive Crickhowell,2023-06-12T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-12T05:00:00.000+00:00,transformer,,Temperature,C,29.6
615326,Oakfield Drive Crickhowell,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
615326,Oakfield Drive Crickhowell,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
615326,Oakfield Drive Crickhowell,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
615326,Oakfield Drive Crickhowell,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
615326,Oakfield Drive Crickhowell,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
615326,Oakfield Drive Crickhowell,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
615326,Oakfield Drive Crickhowell,2023-06-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
615326,Oakfield Drive Crickhowell,2023-06-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
615326,Oakfield Drive Crickhowell,2023-06-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
615326,Oakfield Drive Crickhowell,2023-06-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.25
615326,Oakfield Drive Crickhowell,2023-06-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.01
615326,Oakfield Drive Crickhowell,2023-06-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.26
615326,Oakfield Drive Crickhowell,2023-06-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
615326,Oakfield Drive Crickhowell,2023-06-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
615326,Oakfield Drive Crickhowell,2023-06-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
615326,Oakfield Drive Crickhowell,2023-06-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
615326,Oakfield Drive Crickhowell,2023-06-12T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-12T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.02
615326,Oakfield Drive Crickhowell,2023-06-12T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-12T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.98
615326,Oakfield Drive Crickhowell,2023-06-12T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.54
615326,Oakfield Drive Crickhowell,2023-06-12T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.06
615326,Oakfield Drive Crickhowell,2023-06-12T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-12T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.0
615326,Oakfield Drive Crickhowell,2023-06-12T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.4
615326,Oakfield Drive Crickhowell,2023-06-12T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.7
615326,Oakfield Drive Crickhowell,2023-06-12T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
615326,Oakfield Drive Crickhowell,2023-06-12T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
615326,Oakfield Drive Crickhowell,2023-06-12T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.4
615326,Oakfield Drive Crickhowell,2023-06-12T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.95
615326,Oakfield Drive Crickhowell,2023-06-12T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
615326,Oakfield Drive Crickhowell,2023-06-12T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.36
615326,Oakfield Drive Crickhowell,2023-06-12T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-12T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-12T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
615326,Oakfield Drive Crickhowell,2023-06-12T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
615326,Oakfield Drive Crickhowell,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
615326,Oakfield Drive Crickhowell,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
615326,Oakfield Drive Crickhowell,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.62
615326,Oakfield Drive Crickhowell,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.03
615326,Oakfield Drive Crickhowell,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.75
615326,Oakfield Drive Crickhowell,2023-06-12T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
615326,Oakfield Drive Crickhowell,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
615326,Oakfield Drive Crickhowell,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
615326,Oakfield Drive Crickhowell,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.7
615326,Oakfield Drive Crickhowell,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.22
615326,Oakfield Drive Crickhowell,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.71
615326,Oakfield Drive Crickhowell,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.89
615326,Oakfield Drive Crickhowell,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.55
615326,Oakfield Drive Crickhowell,2023-06-12T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
615326,Oakfield Drive Crickhowell,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
615326,Oakfield Drive Crickhowell,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
615326,Oakfield Drive Crickhowell,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.64
615326,Oakfield Drive Crickhowell,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
615326,Oakfield Drive Crickhowell,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
615326,Oakfield Drive Crickhowell,2023-06-12T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
615326,Oakfield Drive Crickhowell,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-12T04:50:00.000+00:00,transformer,,Temperature,C,29.7
615326,Oakfield Drive Crickhowell,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
615326,Oakfield Drive Crickhowell,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
615326,Oakfield Drive Crickhowell,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
615326,Oakfield Drive Crickhowell,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
615326,Oakfield Drive Crickhowell,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
615326,Oakfield Drive Crickhowell,2023-06-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
615326,Oakfield Drive Crickhowell,2023-06-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
615326,Oakfield Drive Crickhowell,2023-06-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
615326,Oakfield Drive Crickhowell,2023-06-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.9
615326,Oakfield Drive Crickhowell,2023-06-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.34
615326,Oakfield Drive Crickhowell,2023-06-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.14
615326,Oakfield Drive Crickhowell,2023-06-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
615326,Oakfield Drive Crickhowell,2023-06-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
615326,Oakfield Drive Crickhowell,2023-06-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
615326,Oakfield Drive Crickhowell,2023-06-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
615326,Oakfield Drive Crickhowell,2023-06-12T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-12T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-12T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-12T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.05
615326,Oakfield Drive Crickhowell,2023-06-12T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.79
615326,Oakfield Drive Crickhowell,2023-06-12T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.05
615326,Oakfield Drive Crickhowell,2023-06-12T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.4
615326,Oakfield Drive Crickhowell,2023-06-12T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.3
615326,Oakfield Drive Crickhowell,2023-06-12T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-12T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.9
615326,Oakfield Drive Crickhowell,2023-06-12T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
615326,Oakfield Drive Crickhowell,2023-06-12T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
615326,Oakfield Drive Crickhowell,2023-06-12T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.49
615326,Oakfield Drive Crickhowell,2023-06-12T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.94
615326,Oakfield Drive Crickhowell,2023-06-12T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
615326,Oakfield Drive Crickhowell,2023-06-12T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.96
615326,Oakfield Drive Crickhowell,2023-06-12T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-12T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-12T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
615326,Oakfield Drive Crickhowell,2023-06-12T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
615326,Oakfield Drive Crickhowell,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
615326,Oakfield Drive Crickhowell,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
615326,Oakfield Drive Crickhowell,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
615326,Oakfield Drive Crickhowell,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.99
615326,Oakfield Drive Crickhowell,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.74
615326,Oakfield Drive Crickhowell,2023-06-12T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
615326,Oakfield Drive Crickhowell,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
615326,Oakfield Drive Crickhowell,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
615326,Oakfield Drive Crickhowell,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.12
615326,Oakfield Drive Crickhowell,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.92
615326,Oakfield Drive Crickhowell,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.77
615326,Oakfield Drive Crickhowell,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
615326,Oakfield Drive Crickhowell,2023-06-12T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
615326,Oakfield Drive Crickhowell,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
615326,Oakfield Drive Crickhowell,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
615326,Oakfield Drive Crickhowell,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
615326,Oakfield Drive Crickhowell,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
615326,Oakfield Drive Crickhowell,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
615326,Oakfield Drive Crickhowell,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
615326,Oakfield Drive Crickhowell,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
615326,Oakfield Drive Crickhowell,2023-06-12T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
615326,Oakfield Drive Crickhowell,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-12T04:40:00.000+00:00,transformer,,Temperature,C,29.8
615326,Oakfield Drive Crickhowell,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
615326,Oakfield Drive Crickhowell,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
615326,Oakfield Drive Crickhowell,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
615326,Oakfield Drive Crickhowell,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
615326,Oakfield Drive Crickhowell,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
615326,Oakfield Drive Crickhowell,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
615326,Oakfield Drive Crickhowell,2023-06-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
615326,Oakfield Drive Crickhowell,2023-06-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
615326,Oakfield Drive Crickhowell,2023-06-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
615326,Oakfield Drive Crickhowell,2023-06-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.15
615326,Oakfield Drive Crickhowell,2023-06-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.96
615326,Oakfield Drive Crickhowell,2023-06-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.04
615326,Oakfield Drive Crickhowell,2023-06-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
615326,Oakfield Drive Crickhowell,2023-06-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
615326,Oakfield Drive Crickhowell,2023-06-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
615326,Oakfield Drive Crickhowell,2023-06-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
615326,Oakfield Drive Crickhowell,2023-06-12T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-12T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.02
615326,Oakfield Drive Crickhowell,2023-06-12T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-12T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.06
615326,Oakfield Drive Crickhowell,2023-06-12T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.92
615326,Oakfield Drive Crickhowell,2023-06-12T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.7
615326,Oakfield Drive Crickhowell,2023-06-12T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,7.9
615326,Oakfield Drive Crickhowell,2023-06-12T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.3
615326,Oakfield Drive Crickhowell,2023-06-12T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-12T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-12T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-12T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-12T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.88
615326,Oakfield Drive Crickhowell,2023-06-12T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.79
615326,Oakfield Drive Crickhowell,2023-06-12T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.61
615326,Oakfield Drive Crickhowell,2023-06-12T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
615326,Oakfield Drive Crickhowell,2023-06-12T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-12T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
615326,Oakfield Drive Crickhowell,2023-06-12T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-12T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
615326,Oakfield Drive Crickhowell,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
615326,Oakfield Drive Crickhowell,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
615326,Oakfield Drive Crickhowell,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
615326,Oakfield Drive Crickhowell,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.64
615326,Oakfield Drive Crickhowell,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.91
615326,Oakfield Drive Crickhowell,2023-06-12T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
615326,Oakfield Drive Crickhowell,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.3
615326,Oakfield Drive Crickhowell,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.99
615326,Oakfield Drive Crickhowell,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.76
615326,Oakfield Drive Crickhowell,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
615326,Oakfield Drive Crickhowell,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
615326,Oakfield Drive Crickhowell,2023-06-12T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
615326,Oakfield Drive Crickhowell,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
615326,Oakfield Drive Crickhowell,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
615326,Oakfield Drive Crickhowell,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
615326,Oakfield Drive Crickhowell,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
615326,Oakfield Drive Crickhowell,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
615326,Oakfield Drive Crickhowell,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
615326,Oakfield Drive Crickhowell,2023-06-12T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-12T04:30:00.000+00:00,transformer,,Temperature,C,29.8
615326,Oakfield Drive Crickhowell,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
615326,Oakfield Drive Crickhowell,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
