Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
615326,Oakfield Drive Crickhowell,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
615326,Oakfield Drive Crickhowell,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
615326,Oakfield Drive Crickhowell,2023-06-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
615326,Oakfield Drive Crickhowell,2023-06-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
615326,Oakfield Drive Crickhowell,2023-06-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
615326,Oakfield Drive Crickhowell,2023-06-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.16
615326,Oakfield Drive Crickhowell,2023-06-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.32
615326,Oakfield Drive Crickhowell,2023-06-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.09
615326,Oakfield Drive Crickhowell,2023-06-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
615326,Oakfield Drive Crickhowell,2023-06-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
615326,Oakfield Drive Crickhowell,2023-06-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
615326,Oakfield Drive Crickhowell,2023-06-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
615326,Oakfield Drive Crickhowell,2023-06-12T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-12T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
615326,Oakfield Drive Crickhowell,2023-06-12T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-12T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.9
615326,Oakfield Drive Crickhowell,2023-06-12T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.66
615326,Oakfield Drive Crickhowell,2023-06-12T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.35
615326,Oakfield Drive Crickhowell,2023-06-12T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.3
615326,Oakfield Drive Crickhowell,2023-06-12T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.1
615326,Oakfield Drive Crickhowell,2023-06-12T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-12T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-12T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-12T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-12T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.1
615326,Oakfield Drive Crickhowell,2023-06-12T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.7
615326,Oakfield Drive Crickhowell,2023-06-12T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.27
615326,Oakfield Drive Crickhowell,2023-06-12T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.08
615326,Oakfield Drive Crickhowell,2023-06-12T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
615326,Oakfield Drive Crickhowell,2023-06-12T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-12T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-12T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
615326,Oakfield Drive Crickhowell,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
615326,Oakfield Drive Crickhowell,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
615326,Oakfield Drive Crickhowell,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
615326,Oakfield Drive Crickhowell,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.62
615326,Oakfield Drive Crickhowell,2023-06-12T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
615326,Oakfield Drive Crickhowell,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.3
615326,Oakfield Drive Crickhowell,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.45
615326,Oakfield Drive Crickhowell,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.03
615326,Oakfield Drive Crickhowell,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
615326,Oakfield Drive Crickhowell,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
615326,Oakfield Drive Crickhowell,2023-06-12T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
615326,Oakfield Drive Crickhowell,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
615326,Oakfield Drive Crickhowell,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
615326,Oakfield Drive Crickhowell,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
615326,Oakfield Drive Crickhowell,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
615326,Oakfield Drive Crickhowell,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
615326,Oakfield Drive Crickhowell,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
615326,Oakfield Drive Crickhowell,2023-06-12T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
615326,Oakfield Drive Crickhowell,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
615326,Oakfield Drive Crickhowell,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
615326,Oakfield Drive Crickhowell,2023-06-12T04:20:00.000+00:00,transformer,,Temperature,C,29.9
615326,Oakfield Drive Crickhowell,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
615326,Oakfield Drive Crickhowell,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
615326,Oakfield Drive Crickhowell,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
615326,Oakfield Drive Crickhowell,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
615326,Oakfield Drive Crickhowell,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
615326,Oakfield Drive Crickhowell,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
615326,Oakfield Drive Crickhowell,2023-06-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
615326,Oakfield Drive Crickhowell,2023-06-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
615326,Oakfield Drive Crickhowell,2023-06-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
615326,Oakfield Drive Crickhowell,2023-06-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.58
615326,Oakfield Drive Crickhowell,2023-06-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.38
615326,Oakfield Drive Crickhowell,2023-06-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.17
615326,Oakfield Drive Crickhowell,2023-06-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
615326,Oakfield Drive Crickhowell,2023-06-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
615326,Oakfield Drive Crickhowell,2023-06-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
615326,Oakfield Drive Crickhowell,2023-06-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
615326,Oakfield Drive Crickhowell,2023-06-12T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-12T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.02
615326,Oakfield Drive Crickhowell,2023-06-12T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-12T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.91
615326,Oakfield Drive Crickhowell,2023-06-12T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.76
615326,Oakfield Drive Crickhowell,2023-06-12T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.04
615326,Oakfield Drive Crickhowell,2023-06-12T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,8.3
615326,Oakfield Drive Crickhowell,2023-06-12T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.3
615326,Oakfield Drive Crickhowell,2023-06-12T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.9
615326,Oakfield Drive Crickhowell,2023-06-12T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-12T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-12T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-12T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.83
615326,Oakfield Drive Crickhowell,2023-06-12T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.15
615326,Oakfield Drive Crickhowell,2023-06-12T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.13
615326,Oakfield Drive Crickhowell,2023-06-12T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.19
615326,Oakfield Drive Crickhowell,2023-06-12T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-12T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-12T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
615326,Oakfield Drive Crickhowell,2023-06-12T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
615326,Oakfield Drive Crickhowell,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
615326,Oakfield Drive Crickhowell,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
615326,Oakfield Drive Crickhowell,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.37
615326,Oakfield Drive Crickhowell,2023-06-12T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
615326,Oakfield Drive Crickhowell,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
615326,Oakfield Drive Crickhowell,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
615326,Oakfield Drive Crickhowell,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.66
615326,Oakfield Drive Crickhowell,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.07
615326,Oakfield Drive Crickhowell,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
615326,Oakfield Drive Crickhowell,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
615326,Oakfield Drive Crickhowell,2023-06-12T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
615326,Oakfield Drive Crickhowell,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
615326,Oakfield Drive Crickhowell,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
615326,Oakfield Drive Crickhowell,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
615326,Oakfield Drive Crickhowell,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
615326,Oakfield Drive Crickhowell,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
615326,Oakfield Drive Crickhowell,2023-06-12T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
615326,Oakfield Drive Crickhowell,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
615326,Oakfield Drive Crickhowell,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
615326,Oakfield Drive Crickhowell,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
615326,Oakfield Drive Crickhowell,2023-06-12T04:10:00.000+00:00,transformer,,Temperature,C,29.9
615326,Oakfield Drive Crickhowell,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
615326,Oakfield Drive Crickhowell,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
615326,Oakfield Drive Crickhowell,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
615326,Oakfield Drive Crickhowell,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
615326,Oakfield Drive Crickhowell,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
615326,Oakfield Drive Crickhowell,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
615326,Oakfield Drive Crickhowell,2023-06-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
615326,Oakfield Drive Crickhowell,2023-06-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
615326,Oakfield Drive Crickhowell,2023-06-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.93
615326,Oakfield Drive Crickhowell,2023-06-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.82
615326,Oakfield Drive Crickhowell,2023-06-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.89
615326,Oakfield Drive Crickhowell,2023-06-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
615326,Oakfield Drive Crickhowell,2023-06-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
615326,Oakfield Drive Crickhowell,2023-06-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
615326,Oakfield Drive Crickhowell,2023-06-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
615326,Oakfield Drive Crickhowell,2023-06-12T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-12T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-12T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-12T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.92
615326,Oakfield Drive Crickhowell,2023-06-12T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.78
615326,Oakfield Drive Crickhowell,2023-06-12T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.07
615326,Oakfield Drive Crickhowell,2023-06-12T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,8.1
615326,Oakfield Drive Crickhowell,2023-06-12T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.3
615326,Oakfield Drive Crickhowell,2023-06-12T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-12T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.4
615326,Oakfield Drive Crickhowell,2023-06-12T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-12T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
615326,Oakfield Drive Crickhowell,2023-06-12T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.42
615326,Oakfield Drive Crickhowell,2023-06-12T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.96
615326,Oakfield Drive Crickhowell,2023-06-12T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.07
615326,Oakfield Drive Crickhowell,2023-06-12T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.64
615326,Oakfield Drive Crickhowell,2023-06-12T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-12T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
615326,Oakfield Drive Crickhowell,2023-06-12T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
615326,Oakfield Drive Crickhowell,2023-06-12T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
615326,Oakfield Drive Crickhowell,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
615326,Oakfield Drive Crickhowell,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
615326,Oakfield Drive Crickhowell,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
615326,Oakfield Drive Crickhowell,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.63
615326,Oakfield Drive Crickhowell,2023-06-12T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
615326,Oakfield Drive Crickhowell,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
615326,Oakfield Drive Crickhowell,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.93
615326,Oakfield Drive Crickhowell,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.43
615326,Oakfield Drive Crickhowell,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
615326,Oakfield Drive Crickhowell,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.7
615326,Oakfield Drive Crickhowell,2023-06-12T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
615326,Oakfield Drive Crickhowell,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
615326,Oakfield Drive Crickhowell,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
615326,Oakfield Drive Crickhowell,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
615326,Oakfield Drive Crickhowell,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
615326,Oakfield Drive Crickhowell,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
615326,Oakfield Drive Crickhowell,2023-06-12T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
615326,Oakfield Drive Crickhowell,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
615326,Oakfield Drive Crickhowell,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
615326,Oakfield Drive Crickhowell,2023-06-12T04:00:00.000+00:00,transformer,,Temperature,C,30.0
615326,Oakfield Drive Crickhowell,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
615326,Oakfield Drive Crickhowell,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
615326,Oakfield Drive Crickhowell,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
615326,Oakfield Drive Crickhowell,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
615326,Oakfield Drive Crickhowell,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
615326,Oakfield Drive Crickhowell,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
615326,Oakfield Drive Crickhowell,2023-06-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
615326,Oakfield Drive Crickhowell,2023-06-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
615326,Oakfield Drive Crickhowell,2023-06-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
615326,Oakfield Drive Crickhowell,2023-06-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.85
615326,Oakfield Drive Crickhowell,2023-06-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.9
615326,Oakfield Drive Crickhowell,2023-06-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.75
615326,Oakfield Drive Crickhowell,2023-06-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
615326,Oakfield Drive Crickhowell,2023-06-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
615326,Oakfield Drive Crickhowell,2023-06-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
615326,Oakfield Drive Crickhowell,2023-06-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
615326,Oakfield Drive Crickhowell,2023-06-12T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-12T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-12T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-12T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.13
615326,Oakfield Drive Crickhowell,2023-06-12T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.89
615326,Oakfield Drive Crickhowell,2023-06-12T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.1
615326,Oakfield Drive Crickhowell,2023-06-12T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,7.5
615326,Oakfield Drive Crickhowell,2023-06-12T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.8
615326,Oakfield Drive Crickhowell,2023-06-12T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-12T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-12T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-12T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
615326,Oakfield Drive Crickhowell,2023-06-12T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.3
615326,Oakfield Drive Crickhowell,2023-06-12T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.02
615326,Oakfield Drive Crickhowell,2023-06-12T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.87
615326,Oakfield Drive Crickhowell,2023-06-12T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.74
615326,Oakfield Drive Crickhowell,2023-06-12T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-12T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
615326,Oakfield Drive Crickhowell,2023-06-12T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-12T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
615326,Oakfield Drive Crickhowell,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
615326,Oakfield Drive Crickhowell,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
615326,Oakfield Drive Crickhowell,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.33
615326,Oakfield Drive Crickhowell,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.13
615326,Oakfield Drive Crickhowell,2023-06-12T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
615326,Oakfield Drive Crickhowell,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
615326,Oakfield Drive Crickhowell,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.46
615326,Oakfield Drive Crickhowell,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.57
615326,Oakfield Drive Crickhowell,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
615326,Oakfield Drive Crickhowell,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
615326,Oakfield Drive Crickhowell,2023-06-12T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
615326,Oakfield Drive Crickhowell,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
615326,Oakfield Drive Crickhowell,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
615326,Oakfield Drive Crickhowell,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
615326,Oakfield Drive Crickhowell,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
615326,Oakfield Drive Crickhowell,2023-06-12T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
615326,Oakfield Drive Crickhowell,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
615326,Oakfield Drive Crickhowell,2023-06-12T03:50:00.000+00:00,transformer,,Temperature,C,30.0
615326,Oakfield Drive Crickhowell,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
615326,Oakfield Drive Crickhowell,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
615326,Oakfield Drive Crickhowell,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
615326,Oakfield Drive Crickhowell,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
615326,Oakfield Drive Crickhowell,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
615326,Oakfield Drive Crickhowell,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
615326,Oakfield Drive Crickhowell,2023-06-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
615326,Oakfield Drive Crickhowell,2023-06-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
615326,Oakfield Drive Crickhowell,2023-06-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
615326,Oakfield Drive Crickhowell,2023-06-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.27
615326,Oakfield Drive Crickhowell,2023-06-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.34
615326,Oakfield Drive Crickhowell,2023-06-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.19
615326,Oakfield Drive Crickhowell,2023-06-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
615326,Oakfield Drive Crickhowell,2023-06-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
615326,Oakfield Drive Crickhowell,2023-06-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
615326,Oakfield Drive Crickhowell,2023-06-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
615326,Oakfield Drive Crickhowell,2023-06-12T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-12T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-12T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-12T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.18
615326,Oakfield Drive Crickhowell,2023-06-12T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.78
615326,Oakfield Drive Crickhowell,2023-06-12T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.01
615326,Oakfield Drive Crickhowell,2023-06-12T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.3
615326,Oakfield Drive Crickhowell,2023-06-12T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.8
615326,Oakfield Drive Crickhowell,2023-06-12T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.6
615326,Oakfield Drive Crickhowell,2023-06-12T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.4
615326,Oakfield Drive Crickhowell,2023-06-12T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-12T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
615326,Oakfield Drive Crickhowell,2023-06-12T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.37
615326,Oakfield Drive Crickhowell,2023-06-12T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.13
615326,Oakfield Drive Crickhowell,2023-06-12T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.08
615326,Oakfield Drive Crickhowell,2023-06-12T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.0
615326,Oakfield Drive Crickhowell,2023-06-12T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-12T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-12T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-12T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
615326,Oakfield Drive Crickhowell,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
615326,Oakfield Drive Crickhowell,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
615326,Oakfield Drive Crickhowell,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
615326,Oakfield Drive Crickhowell,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.24
615326,Oakfield Drive Crickhowell,2023-06-12T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
615326,Oakfield Drive Crickhowell,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
615326,Oakfield Drive Crickhowell,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
615326,Oakfield Drive Crickhowell,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.58
615326,Oakfield Drive Crickhowell,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.84
615326,Oakfield Drive Crickhowell,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
615326,Oakfield Drive Crickhowell,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
615326,Oakfield Drive Crickhowell,2023-06-12T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
615326,Oakfield Drive Crickhowell,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
615326,Oakfield Drive Crickhowell,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
615326,Oakfield Drive Crickhowell,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
615326,Oakfield Drive Crickhowell,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
615326,Oakfield Drive Crickhowell,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
615326,Oakfield Drive Crickhowell,2023-06-12T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
615326,Oakfield Drive Crickhowell,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
615326,Oakfield Drive Crickhowell,2023-06-12T03:40:00.000+00:00,transformer,,Temperature,C,30.1
615326,Oakfield Drive Crickhowell,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
615326,Oakfield Drive Crickhowell,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
615326,Oakfield Drive Crickhowell,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
615326,Oakfield Drive Crickhowell,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
615326,Oakfield Drive Crickhowell,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
615326,Oakfield Drive Crickhowell,2023-06-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
615326,Oakfield Drive Crickhowell,2023-06-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
615326,Oakfield Drive Crickhowell,2023-06-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
615326,Oakfield Drive Crickhowell,2023-06-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.68
615326,Oakfield Drive Crickhowell,2023-06-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.94
615326,Oakfield Drive Crickhowell,2023-06-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.65
615326,Oakfield Drive Crickhowell,2023-06-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
615326,Oakfield Drive Crickhowell,2023-06-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
615326,Oakfield Drive Crickhowell,2023-06-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
615326,Oakfield Drive Crickhowell,2023-06-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
615326,Oakfield Drive Crickhowell,2023-06-12T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-12T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-12T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-12T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.03
615326,Oakfield Drive Crickhowell,2023-06-12T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.56
615326,Oakfield Drive Crickhowell,2023-06-12T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.07
615326,Oakfield Drive Crickhowell,2023-06-12T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,8.1
615326,Oakfield Drive Crickhowell,2023-06-12T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.4
615326,Oakfield Drive Crickhowell,2023-06-12T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.2
615326,Oakfield Drive Crickhowell,2023-06-12T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-12T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-12T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-12T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.76
615326,Oakfield Drive Crickhowell,2023-06-12T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.19
615326,Oakfield Drive Crickhowell,2023-06-12T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.55
615326,Oakfield Drive Crickhowell,2023-06-12T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.4
615326,Oakfield Drive Crickhowell,2023-06-12T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-12T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-12T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-12T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
615326,Oakfield Drive Crickhowell,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
615326,Oakfield Drive Crickhowell,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
615326,Oakfield Drive Crickhowell,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.15
615326,Oakfield Drive Crickhowell,2023-06-12T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
615326,Oakfield Drive Crickhowell,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
615326,Oakfield Drive Crickhowell,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
615326,Oakfield Drive Crickhowell,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
615326,Oakfield Drive Crickhowell,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.58
615326,Oakfield Drive Crickhowell,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.21
615326,Oakfield Drive Crickhowell,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
615326,Oakfield Drive Crickhowell,2023-06-12T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
615326,Oakfield Drive Crickhowell,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
615326,Oakfield Drive Crickhowell,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
615326,Oakfield Drive Crickhowell,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
615326,Oakfield Drive Crickhowell,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
615326,Oakfield Drive Crickhowell,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
615326,Oakfield Drive Crickhowell,2023-06-12T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
615326,Oakfield Drive Crickhowell,2023-06-12T03:30:00.000+00:00,transformer,,Temperature,C,30.2
615326,Oakfield Drive Crickhowell,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
615326,Oakfield Drive Crickhowell,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
615326,Oakfield Drive Crickhowell,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
615326,Oakfield Drive Crickhowell,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
615326,Oakfield Drive Crickhowell,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
615326,Oakfield Drive Crickhowell,2023-06-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
615326,Oakfield Drive Crickhowell,2023-06-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
615326,Oakfield Drive Crickhowell,2023-06-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
615326,Oakfield Drive Crickhowell,2023-06-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.74
615326,Oakfield Drive Crickhowell,2023-06-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.01
615326,Oakfield Drive Crickhowell,2023-06-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.22
615326,Oakfield Drive Crickhowell,2023-06-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
615326,Oakfield Drive Crickhowell,2023-06-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
615326,Oakfield Drive Crickhowell,2023-06-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
615326,Oakfield Drive Crickhowell,2023-06-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
615326,Oakfield Drive Crickhowell,2023-06-12T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-12T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-12T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-12T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.99
615326,Oakfield Drive Crickhowell,2023-06-12T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.63
615326,Oakfield Drive Crickhowell,2023-06-12T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.21
615326,Oakfield Drive Crickhowell,2023-06-12T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-12T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.3
615326,Oakfield Drive Crickhowell,2023-06-12T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.3
615326,Oakfield Drive Crickhowell,2023-06-12T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-12T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-12T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-12T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
615326,Oakfield Drive Crickhowell,2023-06-12T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.04
615326,Oakfield Drive Crickhowell,2023-06-12T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.84
615326,Oakfield Drive Crickhowell,2023-06-12T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.51
615326,Oakfield Drive Crickhowell,2023-06-12T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-12T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-12T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
615326,Oakfield Drive Crickhowell,2023-06-12T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
615326,Oakfield Drive Crickhowell,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
615326,Oakfield Drive Crickhowell,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
615326,Oakfield Drive Crickhowell,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
615326,Oakfield Drive Crickhowell,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.93
615326,Oakfield Drive Crickhowell,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.62
615326,Oakfield Drive Crickhowell,2023-06-12T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
615326,Oakfield Drive Crickhowell,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
615326,Oakfield Drive Crickhowell,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
615326,Oakfield Drive Crickhowell,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.67
615326,Oakfield Drive Crickhowell,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
615326,Oakfield Drive Crickhowell,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.28
615326,Oakfield Drive Crickhowell,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.06
615326,Oakfield Drive Crickhowell,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
615326,Oakfield Drive Crickhowell,2023-06-12T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
615326,Oakfield Drive Crickhowell,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
615326,Oakfield Drive Crickhowell,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
615326,Oakfield Drive Crickhowell,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
615326,Oakfield Drive Crickhowell,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
615326,Oakfield Drive Crickhowell,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
615326,Oakfield Drive Crickhowell,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
615326,Oakfield Drive Crickhowell,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
615326,Oakfield Drive Crickhowell,2023-06-12T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-12T03:20:00.000+00:00,transformer,,Temperature,C,30.3
615326,Oakfield Drive Crickhowell,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
615326,Oakfield Drive Crickhowell,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
615326,Oakfield Drive Crickhowell,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
615326,Oakfield Drive Crickhowell,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
615326,Oakfield Drive Crickhowell,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
615326,Oakfield Drive Crickhowell,2023-06-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
