Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
615326,Oakfield Drive Crickhowell,2023-06-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
615326,Oakfield Drive Crickhowell,2023-06-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.52
615326,Oakfield Drive Crickhowell,2023-06-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,24.52
615326,Oakfield Drive Crickhowell,2023-06-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.6
615326,Oakfield Drive Crickhowell,2023-06-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
615326,Oakfield Drive Crickhowell,2023-06-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
615326,Oakfield Drive Crickhowell,2023-06-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
615326,Oakfield Drive Crickhowell,2023-06-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
615326,Oakfield Drive Crickhowell,2023-06-12T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-12T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-12T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-12T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.91
615326,Oakfield Drive Crickhowell,2023-06-12T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.82
615326,Oakfield Drive Crickhowell,2023-06-12T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.74
615326,Oakfield Drive Crickhowell,2023-06-12T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,7.1
615326,Oakfield Drive Crickhowell,2023-06-12T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.2
615326,Oakfield Drive Crickhowell,2023-06-12T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.6
615326,Oakfield Drive Crickhowell,2023-06-12T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.8
615326,Oakfield Drive Crickhowell,2023-06-12T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-12T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-12T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
615326,Oakfield Drive Crickhowell,2023-06-12T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.25
615326,Oakfield Drive Crickhowell,2023-06-12T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.53
615326,Oakfield Drive Crickhowell,2023-06-12T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.32
615326,Oakfield Drive Crickhowell,2023-06-12T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-12T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
615326,Oakfield Drive Crickhowell,2023-06-12T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-12T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
615326,Oakfield Drive Crickhowell,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
615326,Oakfield Drive Crickhowell,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
615326,Oakfield Drive Crickhowell,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
615326,Oakfield Drive Crickhowell,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.64
615326,Oakfield Drive Crickhowell,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.12
615326,Oakfield Drive Crickhowell,2023-06-12T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
615326,Oakfield Drive Crickhowell,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.1
615326,Oakfield Drive Crickhowell,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.39
615326,Oakfield Drive Crickhowell,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
615326,Oakfield Drive Crickhowell,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.69
615326,Oakfield Drive Crickhowell,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.13
615326,Oakfield Drive Crickhowell,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.12
615326,Oakfield Drive Crickhowell,2023-06-12T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
615326,Oakfield Drive Crickhowell,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
615326,Oakfield Drive Crickhowell,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
615326,Oakfield Drive Crickhowell,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
615326,Oakfield Drive Crickhowell,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
615326,Oakfield Drive Crickhowell,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
615326,Oakfield Drive Crickhowell,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
615326,Oakfield Drive Crickhowell,2023-06-12T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
615326,Oakfield Drive Crickhowell,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-12T03:10:00.000+00:00,transformer,,Temperature,C,30.3
615326,Oakfield Drive Crickhowell,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
615326,Oakfield Drive Crickhowell,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
615326,Oakfield Drive Crickhowell,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
615326,Oakfield Drive Crickhowell,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
615326,Oakfield Drive Crickhowell,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
615326,Oakfield Drive Crickhowell,2023-06-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
615326,Oakfield Drive Crickhowell,2023-06-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
615326,Oakfield Drive Crickhowell,2023-06-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
615326,Oakfield Drive Crickhowell,2023-06-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.09
615326,Oakfield Drive Crickhowell,2023-06-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.63
615326,Oakfield Drive Crickhowell,2023-06-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.53
615326,Oakfield Drive Crickhowell,2023-06-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
615326,Oakfield Drive Crickhowell,2023-06-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
615326,Oakfield Drive Crickhowell,2023-06-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
615326,Oakfield Drive Crickhowell,2023-06-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
615326,Oakfield Drive Crickhowell,2023-06-12T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-12T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-12T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-12T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.87
615326,Oakfield Drive Crickhowell,2023-06-12T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.92
615326,Oakfield Drive Crickhowell,2023-06-12T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.87
615326,Oakfield Drive Crickhowell,2023-06-12T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,7.4
615326,Oakfield Drive Crickhowell,2023-06-12T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.2
615326,Oakfield Drive Crickhowell,2023-06-12T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.9
615326,Oakfield Drive Crickhowell,2023-06-12T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-12T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-12T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
615326,Oakfield Drive Crickhowell,2023-06-12T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
615326,Oakfield Drive Crickhowell,2023-06-12T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.43
615326,Oakfield Drive Crickhowell,2023-06-12T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.36
615326,Oakfield Drive Crickhowell,2023-06-12T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.43
615326,Oakfield Drive Crickhowell,2023-06-12T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-12T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-12T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-12T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
615326,Oakfield Drive Crickhowell,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
615326,Oakfield Drive Crickhowell,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
615326,Oakfield Drive Crickhowell,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
615326,Oakfield Drive Crickhowell,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.36
615326,Oakfield Drive Crickhowell,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.11
615326,Oakfield Drive Crickhowell,2023-06-12T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
615326,Oakfield Drive Crickhowell,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
615326,Oakfield Drive Crickhowell,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.36
615326,Oakfield Drive Crickhowell,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
615326,Oakfield Drive Crickhowell,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.72
615326,Oakfield Drive Crickhowell,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.41
615326,Oakfield Drive Crickhowell,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.01
615326,Oakfield Drive Crickhowell,2023-06-12T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
615326,Oakfield Drive Crickhowell,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
615326,Oakfield Drive Crickhowell,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
615326,Oakfield Drive Crickhowell,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
615326,Oakfield Drive Crickhowell,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
615326,Oakfield Drive Crickhowell,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
615326,Oakfield Drive Crickhowell,2023-06-12T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
615326,Oakfield Drive Crickhowell,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
615326,Oakfield Drive Crickhowell,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
615326,Oakfield Drive Crickhowell,2023-06-12T03:00:00.000+00:00,transformer,,Temperature,C,30.4
615326,Oakfield Drive Crickhowell,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
615326,Oakfield Drive Crickhowell,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
615326,Oakfield Drive Crickhowell,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
615326,Oakfield Drive Crickhowell,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
615326,Oakfield Drive Crickhowell,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
615326,Oakfield Drive Crickhowell,2023-06-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
615326,Oakfield Drive Crickhowell,2023-06-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
615326,Oakfield Drive Crickhowell,2023-06-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
615326,Oakfield Drive Crickhowell,2023-06-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.75
615326,Oakfield Drive Crickhowell,2023-06-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
615326,Oakfield Drive Crickhowell,2023-06-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.88
615326,Oakfield Drive Crickhowell,2023-06-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
615326,Oakfield Drive Crickhowell,2023-06-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
615326,Oakfield Drive Crickhowell,2023-06-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
615326,Oakfield Drive Crickhowell,2023-06-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
615326,Oakfield Drive Crickhowell,2023-06-12T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-12T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-12T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-12T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.02
615326,Oakfield Drive Crickhowell,2023-06-12T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.9
615326,Oakfield Drive Crickhowell,2023-06-12T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.92
615326,Oakfield Drive Crickhowell,2023-06-12T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,7.2
615326,Oakfield Drive Crickhowell,2023-06-12T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
615326,Oakfield Drive Crickhowell,2023-06-12T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-12T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-12T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-12T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
615326,Oakfield Drive Crickhowell,2023-06-12T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
615326,Oakfield Drive Crickhowell,2023-06-12T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.33
615326,Oakfield Drive Crickhowell,2023-06-12T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.49
615326,Oakfield Drive Crickhowell,2023-06-12T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.7
615326,Oakfield Drive Crickhowell,2023-06-12T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
615326,Oakfield Drive Crickhowell,2023-06-12T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-12T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-12T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.7
615326,Oakfield Drive Crickhowell,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
615326,Oakfield Drive Crickhowell,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
615326,Oakfield Drive Crickhowell,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
615326,Oakfield Drive Crickhowell,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
615326,Oakfield Drive Crickhowell,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.49
615326,Oakfield Drive Crickhowell,2023-06-12T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
615326,Oakfield Drive Crickhowell,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
615326,Oakfield Drive Crickhowell,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.86
615326,Oakfield Drive Crickhowell,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.79
615326,Oakfield Drive Crickhowell,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.25
615326,Oakfield Drive Crickhowell,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
615326,Oakfield Drive Crickhowell,2023-06-12T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
615326,Oakfield Drive Crickhowell,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.3
615326,Oakfield Drive Crickhowell,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
615326,Oakfield Drive Crickhowell,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
615326,Oakfield Drive Crickhowell,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
615326,Oakfield Drive Crickhowell,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
615326,Oakfield Drive Crickhowell,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
615326,Oakfield Drive Crickhowell,2023-06-12T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
615326,Oakfield Drive Crickhowell,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
615326,Oakfield Drive Crickhowell,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
615326,Oakfield Drive Crickhowell,2023-06-12T02:50:00.000+00:00,transformer,,Temperature,C,30.5
615326,Oakfield Drive Crickhowell,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
615326,Oakfield Drive Crickhowell,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
615326,Oakfield Drive Crickhowell,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
615326,Oakfield Drive Crickhowell,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
615326,Oakfield Drive Crickhowell,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
615326,Oakfield Drive Crickhowell,2023-06-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
615326,Oakfield Drive Crickhowell,2023-06-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
615326,Oakfield Drive Crickhowell,2023-06-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.85
615326,Oakfield Drive Crickhowell,2023-06-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.95
615326,Oakfield Drive Crickhowell,2023-06-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,23.36
615326,Oakfield Drive Crickhowell,2023-06-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
615326,Oakfield Drive Crickhowell,2023-06-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
615326,Oakfield Drive Crickhowell,2023-06-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
615326,Oakfield Drive Crickhowell,2023-06-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
615326,Oakfield Drive Crickhowell,2023-06-12T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-12T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-12T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-12T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.25
615326,Oakfield Drive Crickhowell,2023-06-12T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.94
615326,Oakfield Drive Crickhowell,2023-06-12T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.66
615326,Oakfield Drive Crickhowell,2023-06-12T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,6.7
615326,Oakfield Drive Crickhowell,2023-06-12T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.3
615326,Oakfield Drive Crickhowell,2023-06-12T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-12T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.6
615326,Oakfield Drive Crickhowell,2023-06-12T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-12T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
615326,Oakfield Drive Crickhowell,2023-06-12T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.69
615326,Oakfield Drive Crickhowell,2023-06-12T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.21
615326,Oakfield Drive Crickhowell,2023-06-12T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.48
615326,Oakfield Drive Crickhowell,2023-06-12T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.08
615326,Oakfield Drive Crickhowell,2023-06-12T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-12T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-12T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-12T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.4
615326,Oakfield Drive Crickhowell,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
615326,Oakfield Drive Crickhowell,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
615326,Oakfield Drive Crickhowell,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
615326,Oakfield Drive Crickhowell,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.62
615326,Oakfield Drive Crickhowell,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.0
615326,Oakfield Drive Crickhowell,2023-06-12T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
615326,Oakfield Drive Crickhowell,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
615326,Oakfield Drive Crickhowell,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
615326,Oakfield Drive Crickhowell,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.47
615326,Oakfield Drive Crickhowell,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
615326,Oakfield Drive Crickhowell,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.77
615326,Oakfield Drive Crickhowell,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.3
615326,Oakfield Drive Crickhowell,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
615326,Oakfield Drive Crickhowell,2023-06-12T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
615326,Oakfield Drive Crickhowell,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
615326,Oakfield Drive Crickhowell,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
615326,Oakfield Drive Crickhowell,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
615326,Oakfield Drive Crickhowell,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
615326,Oakfield Drive Crickhowell,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
615326,Oakfield Drive Crickhowell,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
615326,Oakfield Drive Crickhowell,2023-06-12T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
615326,Oakfield Drive Crickhowell,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
615326,Oakfield Drive Crickhowell,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
615326,Oakfield Drive Crickhowell,2023-06-12T02:40:00.000+00:00,transformer,,Temperature,C,30.5
615326,Oakfield Drive Crickhowell,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
615326,Oakfield Drive Crickhowell,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
615326,Oakfield Drive Crickhowell,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
615326,Oakfield Drive Crickhowell,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
615326,Oakfield Drive Crickhowell,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
615326,Oakfield Drive Crickhowell,2023-06-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
615326,Oakfield Drive Crickhowell,2023-06-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
615326,Oakfield Drive Crickhowell,2023-06-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
615326,Oakfield Drive Crickhowell,2023-06-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.62
615326,Oakfield Drive Crickhowell,2023-06-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.87
615326,Oakfield Drive Crickhowell,2023-06-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.96
615326,Oakfield Drive Crickhowell,2023-06-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
615326,Oakfield Drive Crickhowell,2023-06-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
615326,Oakfield Drive Crickhowell,2023-06-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
615326,Oakfield Drive Crickhowell,2023-06-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
615326,Oakfield Drive Crickhowell,2023-06-12T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-12T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-12T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-12T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.0
615326,Oakfield Drive Crickhowell,2023-06-12T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.77
615326,Oakfield Drive Crickhowell,2023-06-12T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.42
615326,Oakfield Drive Crickhowell,2023-06-12T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,6.5
615326,Oakfield Drive Crickhowell,2023-06-12T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
615326,Oakfield Drive Crickhowell,2023-06-12T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-12T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.9
615326,Oakfield Drive Crickhowell,2023-06-12T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-12T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
615326,Oakfield Drive Crickhowell,2023-06-12T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
615326,Oakfield Drive Crickhowell,2023-06-12T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.08
615326,Oakfield Drive Crickhowell,2023-06-12T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
615326,Oakfield Drive Crickhowell,2023-06-12T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.73
615326,Oakfield Drive Crickhowell,2023-06-12T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-12T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-12T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-12T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
615326,Oakfield Drive Crickhowell,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
615326,Oakfield Drive Crickhowell,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
615326,Oakfield Drive Crickhowell,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.9
615326,Oakfield Drive Crickhowell,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.79
615326,Oakfield Drive Crickhowell,2023-06-12T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
615326,Oakfield Drive Crickhowell,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
615326,Oakfield Drive Crickhowell,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.8
615326,Oakfield Drive Crickhowell,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.51
615326,Oakfield Drive Crickhowell,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
615326,Oakfield Drive Crickhowell,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.8
615326,Oakfield Drive Crickhowell,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.28
615326,Oakfield Drive Crickhowell,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
615326,Oakfield Drive Crickhowell,2023-06-12T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
615326,Oakfield Drive Crickhowell,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
615326,Oakfield Drive Crickhowell,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
615326,Oakfield Drive Crickhowell,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
615326,Oakfield Drive Crickhowell,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
615326,Oakfield Drive Crickhowell,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
615326,Oakfield Drive Crickhowell,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
615326,Oakfield Drive Crickhowell,2023-06-12T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
615326,Oakfield Drive Crickhowell,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-12T02:30:00.000+00:00,transformer,,Temperature,C,30.6
615326,Oakfield Drive Crickhowell,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
615326,Oakfield Drive Crickhowell,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
615326,Oakfield Drive Crickhowell,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
615326,Oakfield Drive Crickhowell,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
615326,Oakfield Drive Crickhowell,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
615326,Oakfield Drive Crickhowell,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
615326,Oakfield Drive Crickhowell,2023-06-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
615326,Oakfield Drive Crickhowell,2023-06-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
615326,Oakfield Drive Crickhowell,2023-06-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
615326,Oakfield Drive Crickhowell,2023-06-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.57
615326,Oakfield Drive Crickhowell,2023-06-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.3
615326,Oakfield Drive Crickhowell,2023-06-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.75
615326,Oakfield Drive Crickhowell,2023-06-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
615326,Oakfield Drive Crickhowell,2023-06-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
615326,Oakfield Drive Crickhowell,2023-06-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
615326,Oakfield Drive Crickhowell,2023-06-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
615326,Oakfield Drive Crickhowell,2023-06-12T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-12T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-12T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-12T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.1
615326,Oakfield Drive Crickhowell,2023-06-12T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.71
615326,Oakfield Drive Crickhowell,2023-06-12T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.73
615326,Oakfield Drive Crickhowell,2023-06-12T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,6.8
615326,Oakfield Drive Crickhowell,2023-06-12T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.5
615326,Oakfield Drive Crickhowell,2023-06-12T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-12T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.6
615326,Oakfield Drive Crickhowell,2023-06-12T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-12T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
615326,Oakfield Drive Crickhowell,2023-06-12T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-12T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.23
615326,Oakfield Drive Crickhowell,2023-06-12T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.21
615326,Oakfield Drive Crickhowell,2023-06-12T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.54
615326,Oakfield Drive Crickhowell,2023-06-12T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-12T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-12T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-12T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
615326,Oakfield Drive Crickhowell,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
615326,Oakfield Drive Crickhowell,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
615326,Oakfield Drive Crickhowell,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.13
615326,Oakfield Drive Crickhowell,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.49
615326,Oakfield Drive Crickhowell,2023-06-12T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
615326,Oakfield Drive Crickhowell,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
615326,Oakfield Drive Crickhowell,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.6
615326,Oakfield Drive Crickhowell,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.44
615326,Oakfield Drive Crickhowell,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
615326,Oakfield Drive Crickhowell,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.59
615326,Oakfield Drive Crickhowell,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.97
615326,Oakfield Drive Crickhowell,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
615326,Oakfield Drive Crickhowell,2023-06-12T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
615326,Oakfield Drive Crickhowell,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
615326,Oakfield Drive Crickhowell,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
615326,Oakfield Drive Crickhowell,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
615326,Oakfield Drive Crickhowell,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
615326,Oakfield Drive Crickhowell,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
615326,Oakfield Drive Crickhowell,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
615326,Oakfield Drive Crickhowell,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
615326,Oakfield Drive Crickhowell,2023-06-12T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
615326,Oakfield Drive Crickhowell,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
615326,Oakfield Drive Crickhowell,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
615326,Oakfield Drive Crickhowell,2023-06-12T02:20:00.000+00:00,transformer,,Temperature,C,30.7
615326,Oakfield Drive Crickhowell,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
615326,Oakfield Drive Crickhowell,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
615326,Oakfield Drive Crickhowell,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
615326,Oakfield Drive Crickhowell,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
615326,Oakfield Drive Crickhowell,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
615326,Oakfield Drive Crickhowell,2023-06-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
615326,Oakfield Drive Crickhowell,2023-06-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
615326,Oakfield Drive Crickhowell,2023-06-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.94
615326,Oakfield Drive Crickhowell,2023-06-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.2
615326,Oakfield Drive Crickhowell,2023-06-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.96
615326,Oakfield Drive Crickhowell,2023-06-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
615326,Oakfield Drive Crickhowell,2023-06-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
615326,Oakfield Drive Crickhowell,2023-06-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
615326,Oakfield Drive Crickhowell,2023-06-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
615326,Oakfield Drive Crickhowell,2023-06-12T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-12T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-12T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-12T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.26
615326,Oakfield Drive Crickhowell,2023-06-12T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.88
615326,Oakfield Drive Crickhowell,2023-06-12T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.87
615326,Oakfield Drive Crickhowell,2023-06-12T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,6.8
615326,Oakfield Drive Crickhowell,2023-06-12T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.9
615326,Oakfield Drive Crickhowell,2023-06-12T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-12T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-12T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-12T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-12T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
615326,Oakfield Drive Crickhowell,2023-06-12T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.27
615326,Oakfield Drive Crickhowell,2023-06-12T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.5
615326,Oakfield Drive Crickhowell,2023-06-12T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.97
615326,Oakfield Drive Crickhowell,2023-06-12T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-12T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-12T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-12T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.8
615326,Oakfield Drive Crickhowell,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
615326,Oakfield Drive Crickhowell,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
615326,Oakfield Drive Crickhowell,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.25
615326,Oakfield Drive Crickhowell,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.46
615326,Oakfield Drive Crickhowell,2023-06-12T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
615326,Oakfield Drive Crickhowell,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
615326,Oakfield Drive Crickhowell,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.1
615326,Oakfield Drive Crickhowell,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.09
615326,Oakfield Drive Crickhowell,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
615326,Oakfield Drive Crickhowell,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.6
615326,Oakfield Drive Crickhowell,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.03
615326,Oakfield Drive Crickhowell,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
615326,Oakfield Drive Crickhowell,2023-06-12T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
615326,Oakfield Drive Crickhowell,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.7
615326,Oakfield Drive Crickhowell,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
615326,Oakfield Drive Crickhowell,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
615326,Oakfield Drive Crickhowell,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
615326,Oakfield Drive Crickhowell,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
615326,Oakfield Drive Crickhowell,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
615326,Oakfield Drive Crickhowell,2023-06-12T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
615326,Oakfield Drive Crickhowell,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
615326,Oakfield Drive Crickhowell,2023-06-12T02:10:00.000+00:00,transformer,,Temperature,C,30.8
615326,Oakfield Drive Crickhowell,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
615326,Oakfield Drive Crickhowell,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
615326,Oakfield Drive Crickhowell,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
615326,Oakfield Drive Crickhowell,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
615326,Oakfield Drive Crickhowell,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
615326,Oakfield Drive Crickhowell,2023-06-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
615326,Oakfield Drive Crickhowell,2023-06-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
615326,Oakfield Drive Crickhowell,2023-06-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
615326,Oakfield Drive Crickhowell,2023-06-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.24
615326,Oakfield Drive Crickhowell,2023-06-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.86
615326,Oakfield Drive Crickhowell,2023-06-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.65
