Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
615326,Oakfield Drive Crickhowell,2023-06-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
615326,Oakfield Drive Crickhowell,2023-06-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
615326,Oakfield Drive Crickhowell,2023-06-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
615326,Oakfield Drive Crickhowell,2023-06-12T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-12T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-12T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-12T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.18
615326,Oakfield Drive Crickhowell,2023-06-12T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.05
615326,Oakfield Drive Crickhowell,2023-06-12T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.91
615326,Oakfield Drive Crickhowell,2023-06-12T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,6.7
615326,Oakfield Drive Crickhowell,2023-06-12T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
615326,Oakfield Drive Crickhowell,2023-06-12T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-12T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.8
615326,Oakfield Drive Crickhowell,2023-06-12T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-12T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-12T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
615326,Oakfield Drive Crickhowell,2023-06-12T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.23
615326,Oakfield Drive Crickhowell,2023-06-12T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.73
615326,Oakfield Drive Crickhowell,2023-06-12T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.89
615326,Oakfield Drive Crickhowell,2023-06-12T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-12T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
615326,Oakfield Drive Crickhowell,2023-06-12T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-12T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.5
615326,Oakfield Drive Crickhowell,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
615326,Oakfield Drive Crickhowell,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
615326,Oakfield Drive Crickhowell,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
615326,Oakfield Drive Crickhowell,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.72
615326,Oakfield Drive Crickhowell,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.63
615326,Oakfield Drive Crickhowell,2023-06-12T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
615326,Oakfield Drive Crickhowell,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.1
615326,Oakfield Drive Crickhowell,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.4
615326,Oakfield Drive Crickhowell,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.26
615326,Oakfield Drive Crickhowell,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
615326,Oakfield Drive Crickhowell,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.79
615326,Oakfield Drive Crickhowell,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.25
615326,Oakfield Drive Crickhowell,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
615326,Oakfield Drive Crickhowell,2023-06-12T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
615326,Oakfield Drive Crickhowell,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
615326,Oakfield Drive Crickhowell,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.5
615326,Oakfield Drive Crickhowell,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
615326,Oakfield Drive Crickhowell,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
615326,Oakfield Drive Crickhowell,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
615326,Oakfield Drive Crickhowell,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
615326,Oakfield Drive Crickhowell,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
615326,Oakfield Drive Crickhowell,2023-06-12T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
615326,Oakfield Drive Crickhowell,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
615326,Oakfield Drive Crickhowell,2023-06-12T02:00:00.000+00:00,transformer,,Temperature,C,30.8
615326,Oakfield Drive Crickhowell,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
615326,Oakfield Drive Crickhowell,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
615326,Oakfield Drive Crickhowell,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
615326,Oakfield Drive Crickhowell,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
615326,Oakfield Drive Crickhowell,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
615326,Oakfield Drive Crickhowell,2023-06-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
615326,Oakfield Drive Crickhowell,2023-06-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
615326,Oakfield Drive Crickhowell,2023-06-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
615326,Oakfield Drive Crickhowell,2023-06-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.53
615326,Oakfield Drive Crickhowell,2023-06-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,24.91
615326,Oakfield Drive Crickhowell,2023-06-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.28
615326,Oakfield Drive Crickhowell,2023-06-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
615326,Oakfield Drive Crickhowell,2023-06-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
615326,Oakfield Drive Crickhowell,2023-06-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
615326,Oakfield Drive Crickhowell,2023-06-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
615326,Oakfield Drive Crickhowell,2023-06-12T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-12T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-12T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-12T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.18
615326,Oakfield Drive Crickhowell,2023-06-12T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.11
615326,Oakfield Drive Crickhowell,2023-06-12T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.03
615326,Oakfield Drive Crickhowell,2023-06-12T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,7.0
615326,Oakfield Drive Crickhowell,2023-06-12T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.8
615326,Oakfield Drive Crickhowell,2023-06-12T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-12T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-12T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-12T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
615326,Oakfield Drive Crickhowell,2023-06-12T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
615326,Oakfield Drive Crickhowell,2023-06-12T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.33
615326,Oakfield Drive Crickhowell,2023-06-12T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.64
615326,Oakfield Drive Crickhowell,2023-06-12T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.84
615326,Oakfield Drive Crickhowell,2023-06-12T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-12T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
615326,Oakfield Drive Crickhowell,2023-06-12T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-12T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.3
615326,Oakfield Drive Crickhowell,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
615326,Oakfield Drive Crickhowell,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
615326,Oakfield Drive Crickhowell,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.66
615326,Oakfield Drive Crickhowell,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.29
615326,Oakfield Drive Crickhowell,2023-06-12T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
615326,Oakfield Drive Crickhowell,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
615326,Oakfield Drive Crickhowell,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.8
615326,Oakfield Drive Crickhowell,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.2
615326,Oakfield Drive Crickhowell,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.71
615326,Oakfield Drive Crickhowell,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.29
615326,Oakfield Drive Crickhowell,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.83
615326,Oakfield Drive Crickhowell,2023-06-12T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
615326,Oakfield Drive Crickhowell,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.7
615326,Oakfield Drive Crickhowell,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
615326,Oakfield Drive Crickhowell,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
615326,Oakfield Drive Crickhowell,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
615326,Oakfield Drive Crickhowell,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
615326,Oakfield Drive Crickhowell,2023-06-12T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
615326,Oakfield Drive Crickhowell,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
615326,Oakfield Drive Crickhowell,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
615326,Oakfield Drive Crickhowell,2023-06-12T01:50:00.000+00:00,transformer,,Temperature,C,30.9
615326,Oakfield Drive Crickhowell,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
615326,Oakfield Drive Crickhowell,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
615326,Oakfield Drive Crickhowell,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
615326,Oakfield Drive Crickhowell,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
615326,Oakfield Drive Crickhowell,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
615326,Oakfield Drive Crickhowell,2023-06-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
615326,Oakfield Drive Crickhowell,2023-06-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
615326,Oakfield Drive Crickhowell,2023-06-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.75
615326,Oakfield Drive Crickhowell,2023-06-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.12
615326,Oakfield Drive Crickhowell,2023-06-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,26.67
615326,Oakfield Drive Crickhowell,2023-06-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
615326,Oakfield Drive Crickhowell,2023-06-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
615326,Oakfield Drive Crickhowell,2023-06-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
615326,Oakfield Drive Crickhowell,2023-06-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
615326,Oakfield Drive Crickhowell,2023-06-12T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-12T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-12T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-12T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.2
615326,Oakfield Drive Crickhowell,2023-06-12T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.09
615326,Oakfield Drive Crickhowell,2023-06-12T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.05
615326,Oakfield Drive Crickhowell,2023-06-12T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.0
615326,Oakfield Drive Crickhowell,2023-06-12T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.8
615326,Oakfield Drive Crickhowell,2023-06-12T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-12T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.4
615326,Oakfield Drive Crickhowell,2023-06-12T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-12T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
615326,Oakfield Drive Crickhowell,2023-06-12T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
615326,Oakfield Drive Crickhowell,2023-06-12T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.59
615326,Oakfield Drive Crickhowell,2023-06-12T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.36
615326,Oakfield Drive Crickhowell,2023-06-12T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.76
615326,Oakfield Drive Crickhowell,2023-06-12T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
615326,Oakfield Drive Crickhowell,2023-06-12T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-12T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-12T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.4
615326,Oakfield Drive Crickhowell,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
615326,Oakfield Drive Crickhowell,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
615326,Oakfield Drive Crickhowell,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.44
615326,Oakfield Drive Crickhowell,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.34
615326,Oakfield Drive Crickhowell,2023-06-12T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
615326,Oakfield Drive Crickhowell,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
615326,Oakfield Drive Crickhowell,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.8
615326,Oakfield Drive Crickhowell,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
615326,Oakfield Drive Crickhowell,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
615326,Oakfield Drive Crickhowell,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.46
615326,Oakfield Drive Crickhowell,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.52
615326,Oakfield Drive Crickhowell,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.48
615326,Oakfield Drive Crickhowell,2023-06-12T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
615326,Oakfield Drive Crickhowell,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
615326,Oakfield Drive Crickhowell,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.3
615326,Oakfield Drive Crickhowell,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
615326,Oakfield Drive Crickhowell,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
615326,Oakfield Drive Crickhowell,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.48
615326,Oakfield Drive Crickhowell,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
615326,Oakfield Drive Crickhowell,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
615326,Oakfield Drive Crickhowell,2023-06-12T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
615326,Oakfield Drive Crickhowell,2023-06-12T01:40:00.000+00:00,transformer,,Temperature,C,31.0
615326,Oakfield Drive Crickhowell,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
615326,Oakfield Drive Crickhowell,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
615326,Oakfield Drive Crickhowell,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
615326,Oakfield Drive Crickhowell,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
615326,Oakfield Drive Crickhowell,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
615326,Oakfield Drive Crickhowell,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
615326,Oakfield Drive Crickhowell,2023-06-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
615326,Oakfield Drive Crickhowell,2023-06-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
615326,Oakfield Drive Crickhowell,2023-06-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
615326,Oakfield Drive Crickhowell,2023-06-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.22
615326,Oakfield Drive Crickhowell,2023-06-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,26.25
615326,Oakfield Drive Crickhowell,2023-06-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,25.5
615326,Oakfield Drive Crickhowell,2023-06-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
615326,Oakfield Drive Crickhowell,2023-06-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
615326,Oakfield Drive Crickhowell,2023-06-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
615326,Oakfield Drive Crickhowell,2023-06-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
615326,Oakfield Drive Crickhowell,2023-06-12T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-12T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-12T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-12T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.91
615326,Oakfield Drive Crickhowell,2023-06-12T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.92
615326,Oakfield Drive Crickhowell,2023-06-12T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.07
615326,Oakfield Drive Crickhowell,2023-06-12T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,7.8
615326,Oakfield Drive Crickhowell,2023-06-12T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.4
615326,Oakfield Drive Crickhowell,2023-06-12T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.2
615326,Oakfield Drive Crickhowell,2023-06-12T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-12T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-12T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
615326,Oakfield Drive Crickhowell,2023-06-12T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
615326,Oakfield Drive Crickhowell,2023-06-12T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.41
615326,Oakfield Drive Crickhowell,2023-06-12T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.62
615326,Oakfield Drive Crickhowell,2023-06-12T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.84
615326,Oakfield Drive Crickhowell,2023-06-12T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
615326,Oakfield Drive Crickhowell,2023-06-12T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
615326,Oakfield Drive Crickhowell,2023-06-12T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-12T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.8
615326,Oakfield Drive Crickhowell,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
615326,Oakfield Drive Crickhowell,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
615326,Oakfield Drive Crickhowell,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
615326,Oakfield Drive Crickhowell,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.54
615326,Oakfield Drive Crickhowell,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.68
615326,Oakfield Drive Crickhowell,2023-06-12T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
615326,Oakfield Drive Crickhowell,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.4
615326,Oakfield Drive Crickhowell,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.8
615326,Oakfield Drive Crickhowell,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.23
615326,Oakfield Drive Crickhowell,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.24
615326,Oakfield Drive Crickhowell,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.49
615326,Oakfield Drive Crickhowell,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
615326,Oakfield Drive Crickhowell,2023-06-12T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
615326,Oakfield Drive Crickhowell,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
615326,Oakfield Drive Crickhowell,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.9
615326,Oakfield Drive Crickhowell,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
615326,Oakfield Drive Crickhowell,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
615326,Oakfield Drive Crickhowell,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
615326,Oakfield Drive Crickhowell,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
615326,Oakfield Drive Crickhowell,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
615326,Oakfield Drive Crickhowell,2023-06-12T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
615326,Oakfield Drive Crickhowell,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
615326,Oakfield Drive Crickhowell,2023-06-12T01:30:00.000+00:00,transformer,,Temperature,C,31.0
615326,Oakfield Drive Crickhowell,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
615326,Oakfield Drive Crickhowell,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
615326,Oakfield Drive Crickhowell,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
615326,Oakfield Drive Crickhowell,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
615326,Oakfield Drive Crickhowell,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
615326,Oakfield Drive Crickhowell,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
615326,Oakfield Drive Crickhowell,2023-06-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
615326,Oakfield Drive Crickhowell,2023-06-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
615326,Oakfield Drive Crickhowell,2023-06-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.69
615326,Oakfield Drive Crickhowell,2023-06-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,29.83
615326,Oakfield Drive Crickhowell,2023-06-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,25.34
615326,Oakfield Drive Crickhowell,2023-06-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
615326,Oakfield Drive Crickhowell,2023-06-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
615326,Oakfield Drive Crickhowell,2023-06-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
615326,Oakfield Drive Crickhowell,2023-06-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
615326,Oakfield Drive Crickhowell,2023-06-12T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-12T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.02
615326,Oakfield Drive Crickhowell,2023-06-12T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-12T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.91
615326,Oakfield Drive Crickhowell,2023-06-12T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.7
615326,Oakfield Drive Crickhowell,2023-06-12T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.03
615326,Oakfield Drive Crickhowell,2023-06-12T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,8.0
615326,Oakfield Drive Crickhowell,2023-06-12T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.5
615326,Oakfield Drive Crickhowell,2023-06-12T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-12T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-12T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-12T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-12T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
615326,Oakfield Drive Crickhowell,2023-06-12T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.12
615326,Oakfield Drive Crickhowell,2023-06-12T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.11
615326,Oakfield Drive Crickhowell,2023-06-12T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.96
615326,Oakfield Drive Crickhowell,2023-06-12T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-12T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
615326,Oakfield Drive Crickhowell,2023-06-12T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-12T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.5
615326,Oakfield Drive Crickhowell,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
615326,Oakfield Drive Crickhowell,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
615326,Oakfield Drive Crickhowell,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
615326,Oakfield Drive Crickhowell,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.71
615326,Oakfield Drive Crickhowell,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.25
615326,Oakfield Drive Crickhowell,2023-06-12T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
615326,Oakfield Drive Crickhowell,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
615326,Oakfield Drive Crickhowell,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
615326,Oakfield Drive Crickhowell,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.7
615326,Oakfield Drive Crickhowell,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.51
615326,Oakfield Drive Crickhowell,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.03
615326,Oakfield Drive Crickhowell,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
615326,Oakfield Drive Crickhowell,2023-06-12T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
615326,Oakfield Drive Crickhowell,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
615326,Oakfield Drive Crickhowell,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.1
615326,Oakfield Drive Crickhowell,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
615326,Oakfield Drive Crickhowell,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
615326,Oakfield Drive Crickhowell,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
615326,Oakfield Drive Crickhowell,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
615326,Oakfield Drive Crickhowell,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
615326,Oakfield Drive Crickhowell,2023-06-12T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
615326,Oakfield Drive Crickhowell,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-12T01:20:00.000+00:00,transformer,,Temperature,C,31.1
615326,Oakfield Drive Crickhowell,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
615326,Oakfield Drive Crickhowell,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
615326,Oakfield Drive Crickhowell,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
615326,Oakfield Drive Crickhowell,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
615326,Oakfield Drive Crickhowell,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
615326,Oakfield Drive Crickhowell,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
615326,Oakfield Drive Crickhowell,2023-06-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
615326,Oakfield Drive Crickhowell,2023-06-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
615326,Oakfield Drive Crickhowell,2023-06-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
615326,Oakfield Drive Crickhowell,2023-06-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.48
615326,Oakfield Drive Crickhowell,2023-06-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,29.01
615326,Oakfield Drive Crickhowell,2023-06-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
615326,Oakfield Drive Crickhowell,2023-06-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
615326,Oakfield Drive Crickhowell,2023-06-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
615326,Oakfield Drive Crickhowell,2023-06-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
615326,Oakfield Drive Crickhowell,2023-06-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
615326,Oakfield Drive Crickhowell,2023-06-12T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-12T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-12T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-12T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.01
615326,Oakfield Drive Crickhowell,2023-06-12T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.68
615326,Oakfield Drive Crickhowell,2023-06-12T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.97
615326,Oakfield Drive Crickhowell,2023-06-12T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,7.8
615326,Oakfield Drive Crickhowell,2023-06-12T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.8
615326,Oakfield Drive Crickhowell,2023-06-12T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.4
615326,Oakfield Drive Crickhowell,2023-06-12T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-12T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-12T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
615326,Oakfield Drive Crickhowell,2023-06-12T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
615326,Oakfield Drive Crickhowell,2023-06-12T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.68
615326,Oakfield Drive Crickhowell,2023-06-12T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.86
615326,Oakfield Drive Crickhowell,2023-06-12T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.8
615326,Oakfield Drive Crickhowell,2023-06-12T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
615326,Oakfield Drive Crickhowell,2023-06-12T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-12T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-12T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
615326,Oakfield Drive Crickhowell,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
615326,Oakfield Drive Crickhowell,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
615326,Oakfield Drive Crickhowell,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
615326,Oakfield Drive Crickhowell,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.54
615326,Oakfield Drive Crickhowell,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.66
615326,Oakfield Drive Crickhowell,2023-06-12T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
615326,Oakfield Drive Crickhowell,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
615326,Oakfield Drive Crickhowell,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.15
615326,Oakfield Drive Crickhowell,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
615326,Oakfield Drive Crickhowell,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.03
615326,Oakfield Drive Crickhowell,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.02
615326,Oakfield Drive Crickhowell,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
615326,Oakfield Drive Crickhowell,2023-06-12T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
615326,Oakfield Drive Crickhowell,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
615326,Oakfield Drive Crickhowell,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.9
615326,Oakfield Drive Crickhowell,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
615326,Oakfield Drive Crickhowell,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
615326,Oakfield Drive Crickhowell,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
615326,Oakfield Drive Crickhowell,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
615326,Oakfield Drive Crickhowell,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
615326,Oakfield Drive Crickhowell,2023-06-12T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
615326,Oakfield Drive Crickhowell,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
615326,Oakfield Drive Crickhowell,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
615326,Oakfield Drive Crickhowell,2023-06-12T01:10:00.000+00:00,transformer,,Temperature,C,31.1
615326,Oakfield Drive Crickhowell,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
615326,Oakfield Drive Crickhowell,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
615326,Oakfield Drive Crickhowell,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
615326,Oakfield Drive Crickhowell,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
615326,Oakfield Drive Crickhowell,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
615326,Oakfield Drive Crickhowell,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
615326,Oakfield Drive Crickhowell,2023-06-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
615326,Oakfield Drive Crickhowell,2023-06-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
615326,Oakfield Drive Crickhowell,2023-06-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
615326,Oakfield Drive Crickhowell,2023-06-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.41
615326,Oakfield Drive Crickhowell,2023-06-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,28.41
615326,Oakfield Drive Crickhowell,2023-06-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.12
615326,Oakfield Drive Crickhowell,2023-06-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
615326,Oakfield Drive Crickhowell,2023-06-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
615326,Oakfield Drive Crickhowell,2023-06-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
615326,Oakfield Drive Crickhowell,2023-06-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
615326,Oakfield Drive Crickhowell,2023-06-12T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-12T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-12T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-12T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.22
615326,Oakfield Drive Crickhowell,2023-06-12T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.72
615326,Oakfield Drive Crickhowell,2023-06-12T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.97
615326,Oakfield Drive Crickhowell,2023-06-12T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,7.6
615326,Oakfield Drive Crickhowell,2023-06-12T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.2
615326,Oakfield Drive Crickhowell,2023-06-12T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.6
615326,Oakfield Drive Crickhowell,2023-06-12T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-12T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-12T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
615326,Oakfield Drive Crickhowell,2023-06-12T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
615326,Oakfield Drive Crickhowell,2023-06-12T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.81
615326,Oakfield Drive Crickhowell,2023-06-12T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.58
615326,Oakfield Drive Crickhowell,2023-06-12T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.18
615326,Oakfield Drive Crickhowell,2023-06-12T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
615326,Oakfield Drive Crickhowell,2023-06-12T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-12T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-12T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.9
615326,Oakfield Drive Crickhowell,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
615326,Oakfield Drive Crickhowell,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.52
615326,Oakfield Drive Crickhowell,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.2
615326,Oakfield Drive Crickhowell,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.54
615326,Oakfield Drive Crickhowell,2023-06-12T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
615326,Oakfield Drive Crickhowell,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.1
615326,Oakfield Drive Crickhowell,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
615326,Oakfield Drive Crickhowell,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.99
615326,Oakfield Drive Crickhowell,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.99
615326,Oakfield Drive Crickhowell,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.97
615326,Oakfield Drive Crickhowell,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
615326,Oakfield Drive Crickhowell,2023-06-12T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
615326,Oakfield Drive Crickhowell,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
615326,Oakfield Drive Crickhowell,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.7
615326,Oakfield Drive Crickhowell,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
615326,Oakfield Drive Crickhowell,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
615326,Oakfield Drive Crickhowell,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
615326,Oakfield Drive Crickhowell,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
615326,Oakfield Drive Crickhowell,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
615326,Oakfield Drive Crickhowell,2023-06-12T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
615326,Oakfield Drive Crickhowell,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
615326,Oakfield Drive Crickhowell,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
615326,Oakfield Drive Crickhowell,2023-06-12T01:00:00.000+00:00,transformer,,Temperature,C,31.2
615326,Oakfield Drive Crickhowell,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
615326,Oakfield Drive Crickhowell,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
615326,Oakfield Drive Crickhowell,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
615326,Oakfield Drive Crickhowell,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
615326,Oakfield Drive Crickhowell,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
615326,Oakfield Drive Crickhowell,2023-06-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
615326,Oakfield Drive Crickhowell,2023-06-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
615326,Oakfield Drive Crickhowell,2023-06-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
615326,Oakfield Drive Crickhowell,2023-06-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.68
615326,Oakfield Drive Crickhowell,2023-06-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,29.85
615326,Oakfield Drive Crickhowell,2023-06-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.14
615326,Oakfield Drive Crickhowell,2023-06-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
615326,Oakfield Drive Crickhowell,2023-06-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
615326,Oakfield Drive Crickhowell,2023-06-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
615326,Oakfield Drive Crickhowell,2023-06-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
615326,Oakfield Drive Crickhowell,2023-06-12T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
