Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-12T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-12T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-12T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.19
615326,Oakfield Drive Crickhowell,2023-06-12T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.81
615326,Oakfield Drive Crickhowell,2023-06-12T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.06
615326,Oakfield Drive Crickhowell,2023-06-12T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,7.7
615326,Oakfield Drive Crickhowell,2023-06-12T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.9
615326,Oakfield Drive Crickhowell,2023-06-12T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.9
615326,Oakfield Drive Crickhowell,2023-06-12T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-12T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-12T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-12T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
615326,Oakfield Drive Crickhowell,2023-06-12T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.08
615326,Oakfield Drive Crickhowell,2023-06-12T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.85
615326,Oakfield Drive Crickhowell,2023-06-12T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.18
615326,Oakfield Drive Crickhowell,2023-06-12T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
615326,Oakfield Drive Crickhowell,2023-06-12T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-12T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-12T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.9
615326,Oakfield Drive Crickhowell,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
615326,Oakfield Drive Crickhowell,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
615326,Oakfield Drive Crickhowell,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.94
615326,Oakfield Drive Crickhowell,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.91
615326,Oakfield Drive Crickhowell,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.9
615326,Oakfield Drive Crickhowell,2023-06-12T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
615326,Oakfield Drive Crickhowell,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.1
615326,Oakfield Drive Crickhowell,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
615326,Oakfield Drive Crickhowell,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.52
615326,Oakfield Drive Crickhowell,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.58
615326,Oakfield Drive Crickhowell,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.55
615326,Oakfield Drive Crickhowell,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
615326,Oakfield Drive Crickhowell,2023-06-12T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
615326,Oakfield Drive Crickhowell,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
615326,Oakfield Drive Crickhowell,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.2
615326,Oakfield Drive Crickhowell,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
615326,Oakfield Drive Crickhowell,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
615326,Oakfield Drive Crickhowell,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
615326,Oakfield Drive Crickhowell,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
615326,Oakfield Drive Crickhowell,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
615326,Oakfield Drive Crickhowell,2023-06-12T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
615326,Oakfield Drive Crickhowell,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
615326,Oakfield Drive Crickhowell,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
615326,Oakfield Drive Crickhowell,2023-06-12T00:50:00.000+00:00,transformer,,Temperature,C,31.3
615326,Oakfield Drive Crickhowell,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
615326,Oakfield Drive Crickhowell,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
615326,Oakfield Drive Crickhowell,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
615326,Oakfield Drive Crickhowell,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
615326,Oakfield Drive Crickhowell,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
615326,Oakfield Drive Crickhowell,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
615326,Oakfield Drive Crickhowell,2023-06-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
615326,Oakfield Drive Crickhowell,2023-06-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
615326,Oakfield Drive Crickhowell,2023-06-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.27
615326,Oakfield Drive Crickhowell,2023-06-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,30.52
615326,Oakfield Drive Crickhowell,2023-06-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.65
615326,Oakfield Drive Crickhowell,2023-06-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
615326,Oakfield Drive Crickhowell,2023-06-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
615326,Oakfield Drive Crickhowell,2023-06-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
615326,Oakfield Drive Crickhowell,2023-06-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
615326,Oakfield Drive Crickhowell,2023-06-12T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-12T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-12T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-12T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.09
615326,Oakfield Drive Crickhowell,2023-06-12T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.03
615326,Oakfield Drive Crickhowell,2023-06-12T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.93
615326,Oakfield Drive Crickhowell,2023-06-12T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.3
615326,Oakfield Drive Crickhowell,2023-06-12T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
615326,Oakfield Drive Crickhowell,2023-06-12T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-12T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.2
615326,Oakfield Drive Crickhowell,2023-06-12T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-12T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
615326,Oakfield Drive Crickhowell,2023-06-12T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
615326,Oakfield Drive Crickhowell,2023-06-12T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.45
615326,Oakfield Drive Crickhowell,2023-06-12T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.72
615326,Oakfield Drive Crickhowell,2023-06-12T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.18
615326,Oakfield Drive Crickhowell,2023-06-12T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-12T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
615326,Oakfield Drive Crickhowell,2023-06-12T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-12T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.9
615326,Oakfield Drive Crickhowell,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
615326,Oakfield Drive Crickhowell,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.37
615326,Oakfield Drive Crickhowell,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.24
615326,Oakfield Drive Crickhowell,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.69
615326,Oakfield Drive Crickhowell,2023-06-12T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
615326,Oakfield Drive Crickhowell,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.3
615326,Oakfield Drive Crickhowell,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
615326,Oakfield Drive Crickhowell,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.02
615326,Oakfield Drive Crickhowell,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.1
615326,Oakfield Drive Crickhowell,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.1
615326,Oakfield Drive Crickhowell,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.98
615326,Oakfield Drive Crickhowell,2023-06-12T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
615326,Oakfield Drive Crickhowell,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
615326,Oakfield Drive Crickhowell,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.4
615326,Oakfield Drive Crickhowell,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
615326,Oakfield Drive Crickhowell,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
615326,Oakfield Drive Crickhowell,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
615326,Oakfield Drive Crickhowell,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
615326,Oakfield Drive Crickhowell,2023-06-12T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
615326,Oakfield Drive Crickhowell,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
615326,Oakfield Drive Crickhowell,2023-06-12T00:40:00.000+00:00,transformer,,Temperature,C,31.3
615326,Oakfield Drive Crickhowell,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
615326,Oakfield Drive Crickhowell,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
615326,Oakfield Drive Crickhowell,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
615326,Oakfield Drive Crickhowell,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
615326,Oakfield Drive Crickhowell,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
615326,Oakfield Drive Crickhowell,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
615326,Oakfield Drive Crickhowell,2023-06-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
615326,Oakfield Drive Crickhowell,2023-06-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
615326,Oakfield Drive Crickhowell,2023-06-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
615326,Oakfield Drive Crickhowell,2023-06-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.95
615326,Oakfield Drive Crickhowell,2023-06-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,30.5
615326,Oakfield Drive Crickhowell,2023-06-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.67
615326,Oakfield Drive Crickhowell,2023-06-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
615326,Oakfield Drive Crickhowell,2023-06-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
615326,Oakfield Drive Crickhowell,2023-06-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
615326,Oakfield Drive Crickhowell,2023-06-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
615326,Oakfield Drive Crickhowell,2023-06-12T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-12T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-12T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-12T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.21
615326,Oakfield Drive Crickhowell,2023-06-12T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.9
615326,Oakfield Drive Crickhowell,2023-06-12T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.93
615326,Oakfield Drive Crickhowell,2023-06-12T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,7.4
615326,Oakfield Drive Crickhowell,2023-06-12T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.0
615326,Oakfield Drive Crickhowell,2023-06-12T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-12T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-12T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-12T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
615326,Oakfield Drive Crickhowell,2023-06-12T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
615326,Oakfield Drive Crickhowell,2023-06-12T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.71
615326,Oakfield Drive Crickhowell,2023-06-12T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.77
615326,Oakfield Drive Crickhowell,2023-06-12T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.94
615326,Oakfield Drive Crickhowell,2023-06-12T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.1
615326,Oakfield Drive Crickhowell,2023-06-12T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-12T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-12T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.4
615326,Oakfield Drive Crickhowell,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
615326,Oakfield Drive Crickhowell,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.25
615326,Oakfield Drive Crickhowell,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.48
615326,Oakfield Drive Crickhowell,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.21
615326,Oakfield Drive Crickhowell,2023-06-12T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
615326,Oakfield Drive Crickhowell,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
615326,Oakfield Drive Crickhowell,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
615326,Oakfield Drive Crickhowell,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
615326,Oakfield Drive Crickhowell,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
615326,Oakfield Drive Crickhowell,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.07
615326,Oakfield Drive Crickhowell,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.24
615326,Oakfield Drive Crickhowell,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.85
615326,Oakfield Drive Crickhowell,2023-06-12T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
615326,Oakfield Drive Crickhowell,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
615326,Oakfield Drive Crickhowell,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.9
615326,Oakfield Drive Crickhowell,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
615326,Oakfield Drive Crickhowell,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
615326,Oakfield Drive Crickhowell,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
615326,Oakfield Drive Crickhowell,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
615326,Oakfield Drive Crickhowell,2023-06-12T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
615326,Oakfield Drive Crickhowell,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-12T00:30:00.000+00:00,transformer,,Temperature,C,31.4
615326,Oakfield Drive Crickhowell,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
615326,Oakfield Drive Crickhowell,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
615326,Oakfield Drive Crickhowell,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
615326,Oakfield Drive Crickhowell,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
615326,Oakfield Drive Crickhowell,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
615326,Oakfield Drive Crickhowell,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
615326,Oakfield Drive Crickhowell,2023-06-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
615326,Oakfield Drive Crickhowell,2023-06-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
615326,Oakfield Drive Crickhowell,2023-06-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
615326,Oakfield Drive Crickhowell,2023-06-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.1
615326,Oakfield Drive Crickhowell,2023-06-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,31.22
615326,Oakfield Drive Crickhowell,2023-06-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,25.02
615326,Oakfield Drive Crickhowell,2023-06-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
615326,Oakfield Drive Crickhowell,2023-06-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
615326,Oakfield Drive Crickhowell,2023-06-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
615326,Oakfield Drive Crickhowell,2023-06-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
615326,Oakfield Drive Crickhowell,2023-06-12T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-12T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-12T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-12T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.24
615326,Oakfield Drive Crickhowell,2023-06-12T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.76
615326,Oakfield Drive Crickhowell,2023-06-12T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.07
615326,Oakfield Drive Crickhowell,2023-06-12T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,7.6
615326,Oakfield Drive Crickhowell,2023-06-12T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.1
615326,Oakfield Drive Crickhowell,2023-06-12T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-12T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-12T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-12T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
615326,Oakfield Drive Crickhowell,2023-06-12T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
615326,Oakfield Drive Crickhowell,2023-06-12T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.4
615326,Oakfield Drive Crickhowell,2023-06-12T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.93
615326,Oakfield Drive Crickhowell,2023-06-12T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.64
615326,Oakfield Drive Crickhowell,2023-06-12T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.5
615326,Oakfield Drive Crickhowell,2023-06-12T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
615326,Oakfield Drive Crickhowell,2023-06-12T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-12T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.7
615326,Oakfield Drive Crickhowell,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
615326,Oakfield Drive Crickhowell,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
615326,Oakfield Drive Crickhowell,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.43
615326,Oakfield Drive Crickhowell,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.85
615326,Oakfield Drive Crickhowell,2023-06-12T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
615326,Oakfield Drive Crickhowell,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
615326,Oakfield Drive Crickhowell,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.78
615326,Oakfield Drive Crickhowell,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.88
615326,Oakfield Drive Crickhowell,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.3
615326,Oakfield Drive Crickhowell,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
615326,Oakfield Drive Crickhowell,2023-06-12T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
615326,Oakfield Drive Crickhowell,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
615326,Oakfield Drive Crickhowell,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.2
615326,Oakfield Drive Crickhowell,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
615326,Oakfield Drive Crickhowell,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
615326,Oakfield Drive Crickhowell,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
615326,Oakfield Drive Crickhowell,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
615326,Oakfield Drive Crickhowell,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
615326,Oakfield Drive Crickhowell,2023-06-12T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
615326,Oakfield Drive Crickhowell,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
615326,Oakfield Drive Crickhowell,2023-06-12T00:20:00.000+00:00,transformer,,Temperature,C,31.5
615326,Oakfield Drive Crickhowell,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
615326,Oakfield Drive Crickhowell,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
615326,Oakfield Drive Crickhowell,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
615326,Oakfield Drive Crickhowell,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
615326,Oakfield Drive Crickhowell,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
615326,Oakfield Drive Crickhowell,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
615326,Oakfield Drive Crickhowell,2023-06-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
615326,Oakfield Drive Crickhowell,2023-06-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
615326,Oakfield Drive Crickhowell,2023-06-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.52
615326,Oakfield Drive Crickhowell,2023-06-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.7
615326,Oakfield Drive Crickhowell,2023-06-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.28
615326,Oakfield Drive Crickhowell,2023-06-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
615326,Oakfield Drive Crickhowell,2023-06-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
615326,Oakfield Drive Crickhowell,2023-06-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
615326,Oakfield Drive Crickhowell,2023-06-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
615326,Oakfield Drive Crickhowell,2023-06-12T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-12T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-12T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-12T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.12
615326,Oakfield Drive Crickhowell,2023-06-12T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.2
615326,Oakfield Drive Crickhowell,2023-06-12T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.25
615326,Oakfield Drive Crickhowell,2023-06-12T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,7.7
615326,Oakfield Drive Crickhowell,2023-06-12T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.8
615326,Oakfield Drive Crickhowell,2023-06-12T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-12T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.3
615326,Oakfield Drive Crickhowell,2023-06-12T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-12T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-12T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
615326,Oakfield Drive Crickhowell,2023-06-12T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.31
615326,Oakfield Drive Crickhowell,2023-06-12T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.27
615326,Oakfield Drive Crickhowell,2023-06-12T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.26
615326,Oakfield Drive Crickhowell,2023-06-12T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
615326,Oakfield Drive Crickhowell,2023-06-12T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-12T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-12T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.7
615326,Oakfield Drive Crickhowell,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
615326,Oakfield Drive Crickhowell,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
615326,Oakfield Drive Crickhowell,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
615326,Oakfield Drive Crickhowell,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
615326,Oakfield Drive Crickhowell,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.67
615326,Oakfield Drive Crickhowell,2023-06-12T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
615326,Oakfield Drive Crickhowell,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.02
615326,Oakfield Drive Crickhowell,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.0
615326,Oakfield Drive Crickhowell,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.92
615326,Oakfield Drive Crickhowell,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.17
615326,Oakfield Drive Crickhowell,2023-06-12T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
615326,Oakfield Drive Crickhowell,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
615326,Oakfield Drive Crickhowell,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.8
615326,Oakfield Drive Crickhowell,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
615326,Oakfield Drive Crickhowell,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
615326,Oakfield Drive Crickhowell,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
615326,Oakfield Drive Crickhowell,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
615326,Oakfield Drive Crickhowell,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
615326,Oakfield Drive Crickhowell,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
615326,Oakfield Drive Crickhowell,2023-06-12T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
615326,Oakfield Drive Crickhowell,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
615326,Oakfield Drive Crickhowell,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
615326,Oakfield Drive Crickhowell,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-12T00:10:00.000+00:00,transformer,,Temperature,C,31.6
615326,Oakfield Drive Crickhowell,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
615326,Oakfield Drive Crickhowell,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
615326,Oakfield Drive Crickhowell,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
615326,Oakfield Drive Crickhowell,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
615326,Oakfield Drive Crickhowell,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
615326,Oakfield Drive Crickhowell,2023-06-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
615326,Oakfield Drive Crickhowell,2023-06-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
615326,Oakfield Drive Crickhowell,2023-06-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
615326,Oakfield Drive Crickhowell,2023-06-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.11
615326,Oakfield Drive Crickhowell,2023-06-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,26.13
615326,Oakfield Drive Crickhowell,2023-06-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.36
615326,Oakfield Drive Crickhowell,2023-06-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
615326,Oakfield Drive Crickhowell,2023-06-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
615326,Oakfield Drive Crickhowell,2023-06-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
615326,Oakfield Drive Crickhowell,2023-06-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
615326,Oakfield Drive Crickhowell,2023-06-12T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-12T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-12T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-12T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.93
615326,Oakfield Drive Crickhowell,2023-06-12T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.19
615326,Oakfield Drive Crickhowell,2023-06-12T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.03
615326,Oakfield Drive Crickhowell,2023-06-12T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,7.9
615326,Oakfield Drive Crickhowell,2023-06-12T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
615326,Oakfield Drive Crickhowell,2023-06-12T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-12T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-12T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-12T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-12T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.82
615326,Oakfield Drive Crickhowell,2023-06-12T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.73
615326,Oakfield Drive Crickhowell,2023-06-12T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.29
615326,Oakfield Drive Crickhowell,2023-06-12T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.24
615326,Oakfield Drive Crickhowell,2023-06-12T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
615326,Oakfield Drive Crickhowell,2023-06-12T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-12T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-12T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.5
615326,Oakfield Drive Crickhowell,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
615326,Oakfield Drive Crickhowell,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
615326,Oakfield Drive Crickhowell,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
615326,Oakfield Drive Crickhowell,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.53
615326,Oakfield Drive Crickhowell,2023-06-12T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
615326,Oakfield Drive Crickhowell,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.18
615326,Oakfield Drive Crickhowell,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
615326,Oakfield Drive Crickhowell,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.91
615326,Oakfield Drive Crickhowell,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.14
615326,Oakfield Drive Crickhowell,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
615326,Oakfield Drive Crickhowell,2023-06-12T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
615326,Oakfield Drive Crickhowell,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
615326,Oakfield Drive Crickhowell,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.5
615326,Oakfield Drive Crickhowell,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
615326,Oakfield Drive Crickhowell,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
615326,Oakfield Drive Crickhowell,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
615326,Oakfield Drive Crickhowell,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
615326,Oakfield Drive Crickhowell,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
615326,Oakfield Drive Crickhowell,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
615326,Oakfield Drive Crickhowell,2023-06-12T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
615326,Oakfield Drive Crickhowell,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
615326,Oakfield Drive Crickhowell,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
615326,Oakfield Drive Crickhowell,2023-06-12T00:00:00.000+00:00,transformer,,Temperature,C,31.6
615326,Oakfield Drive Crickhowell,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
615326,Oakfield Drive Crickhowell,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
615326,Oakfield Drive Crickhowell,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
615326,Oakfield Drive Crickhowell,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
615326,Oakfield Drive Crickhowell,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
615326,Oakfield Drive Crickhowell,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
615326,Oakfield Drive Crickhowell,2023-06-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
615326,Oakfield Drive Crickhowell,2023-06-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
615326,Oakfield Drive Crickhowell,2023-06-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.08
615326,Oakfield Drive Crickhowell,2023-06-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,25.17
615326,Oakfield Drive Crickhowell,2023-06-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.39
615326,Oakfield Drive Crickhowell,2023-06-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
615326,Oakfield Drive Crickhowell,2023-06-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
615326,Oakfield Drive Crickhowell,2023-06-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
615326,Oakfield Drive Crickhowell,2023-06-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
615326,Oakfield Drive Crickhowell,2023-06-13T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.07
615326,Oakfield Drive Crickhowell,2023-06-13T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-13T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-13T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.73
615326,Oakfield Drive Crickhowell,2023-06-13T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.62
615326,Oakfield Drive Crickhowell,2023-06-13T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.37
615326,Oakfield Drive Crickhowell,2023-06-13T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,37.0
615326,Oakfield Drive Crickhowell,2023-06-13T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.5
615326,Oakfield Drive Crickhowell,2023-06-13T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-13T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.3
615326,Oakfield Drive Crickhowell,2023-06-13T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-13T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
615326,Oakfield Drive Crickhowell,2023-06-13T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
615326,Oakfield Drive Crickhowell,2023-06-13T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.32
615326,Oakfield Drive Crickhowell,2023-06-13T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.0
615326,Oakfield Drive Crickhowell,2023-06-13T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.35
615326,Oakfield Drive Crickhowell,2023-06-13T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
615326,Oakfield Drive Crickhowell,2023-06-13T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-13T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-13T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
615326,Oakfield Drive Crickhowell,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
615326,Oakfield Drive Crickhowell,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.33
615326,Oakfield Drive Crickhowell,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
615326,Oakfield Drive Crickhowell,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.68
615326,Oakfield Drive Crickhowell,2023-06-13T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
615326,Oakfield Drive Crickhowell,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
615326,Oakfield Drive Crickhowell,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
615326,Oakfield Drive Crickhowell,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
615326,Oakfield Drive Crickhowell,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.56
615326,Oakfield Drive Crickhowell,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
615326,Oakfield Drive Crickhowell,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
615326,Oakfield Drive Crickhowell,2023-06-13T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
615326,Oakfield Drive Crickhowell,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
615326,Oakfield Drive Crickhowell,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
615326,Oakfield Drive Crickhowell,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
615326,Oakfield Drive Crickhowell,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
615326,Oakfield Drive Crickhowell,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.45
615326,Oakfield Drive Crickhowell,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.04
615326,Oakfield Drive Crickhowell,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
615326,Oakfield Drive Crickhowell,2023-06-13T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
615326,Oakfield Drive Crickhowell,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
615326,Oakfield Drive Crickhowell,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
615326,Oakfield Drive Crickhowell,2023-06-13T23:50:00.000+00:00,transformer,,Temperature,C,32.0
615326,Oakfield Drive Crickhowell,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
615326,Oakfield Drive Crickhowell,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
615326,Oakfield Drive Crickhowell,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
615326,Oakfield Drive Crickhowell,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
615326,Oakfield Drive Crickhowell,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
615326,Oakfield Drive Crickhowell,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
615326,Oakfield Drive Crickhowell,2023-06-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
615326,Oakfield Drive Crickhowell,2023-06-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
615326,Oakfield Drive Crickhowell,2023-06-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
615326,Oakfield Drive Crickhowell,2023-06-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.4
615326,Oakfield Drive Crickhowell,2023-06-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.41
615326,Oakfield Drive Crickhowell,2023-06-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,25.05
615326,Oakfield Drive Crickhowell,2023-06-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
615326,Oakfield Drive Crickhowell,2023-06-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
615326,Oakfield Drive Crickhowell,2023-06-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
615326,Oakfield Drive Crickhowell,2023-06-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
615326,Oakfield Drive Crickhowell,2023-06-13T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
615326,Oakfield Drive Crickhowell,2023-06-13T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-13T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-13T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.11
615326,Oakfield Drive Crickhowell,2023-06-13T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.72
615326,Oakfield Drive Crickhowell,2023-06-13T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.39
