Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-13T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,37.2
615326,Oakfield Drive Crickhowell,2023-06-13T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.3
615326,Oakfield Drive Crickhowell,2023-06-13T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-13T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.5
615326,Oakfield Drive Crickhowell,2023-06-13T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-13T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
615326,Oakfield Drive Crickhowell,2023-06-13T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
615326,Oakfield Drive Crickhowell,2023-06-13T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.33
615326,Oakfield Drive Crickhowell,2023-06-13T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.81
615326,Oakfield Drive Crickhowell,2023-06-13T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.5
615326,Oakfield Drive Crickhowell,2023-06-13T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-13T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-13T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-13T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.4
615326,Oakfield Drive Crickhowell,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
615326,Oakfield Drive Crickhowell,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.57
615326,Oakfield Drive Crickhowell,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.94
615326,Oakfield Drive Crickhowell,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.51
615326,Oakfield Drive Crickhowell,2023-06-13T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
615326,Oakfield Drive Crickhowell,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
615326,Oakfield Drive Crickhowell,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
615326,Oakfield Drive Crickhowell,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.91
615326,Oakfield Drive Crickhowell,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
615326,Oakfield Drive Crickhowell,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.92
615326,Oakfield Drive Crickhowell,2023-06-13T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
615326,Oakfield Drive Crickhowell,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
615326,Oakfield Drive Crickhowell,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
615326,Oakfield Drive Crickhowell,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
615326,Oakfield Drive Crickhowell,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
615326,Oakfield Drive Crickhowell,2023-06-13T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
615326,Oakfield Drive Crickhowell,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
615326,Oakfield Drive Crickhowell,2023-06-13T23:40:00.000+00:00,transformer,,Temperature,C,32.1
615326,Oakfield Drive Crickhowell,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
615326,Oakfield Drive Crickhowell,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
615326,Oakfield Drive Crickhowell,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
615326,Oakfield Drive Crickhowell,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
615326,Oakfield Drive Crickhowell,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
615326,Oakfield Drive Crickhowell,2023-06-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
615326,Oakfield Drive Crickhowell,2023-06-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
615326,Oakfield Drive Crickhowell,2023-06-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
615326,Oakfield Drive Crickhowell,2023-06-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.2
615326,Oakfield Drive Crickhowell,2023-06-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.38
615326,Oakfield Drive Crickhowell,2023-06-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,25.1
615326,Oakfield Drive Crickhowell,2023-06-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
615326,Oakfield Drive Crickhowell,2023-06-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
615326,Oakfield Drive Crickhowell,2023-06-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
615326,Oakfield Drive Crickhowell,2023-06-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
615326,Oakfield Drive Crickhowell,2023-06-13T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-13T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-13T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-13T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.39
615326,Oakfield Drive Crickhowell,2023-06-13T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.67
615326,Oakfield Drive Crickhowell,2023-06-13T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.07
615326,Oakfield Drive Crickhowell,2023-06-13T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-13T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.7
615326,Oakfield Drive Crickhowell,2023-06-13T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-13T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.8
615326,Oakfield Drive Crickhowell,2023-06-13T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-13T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
615326,Oakfield Drive Crickhowell,2023-06-13T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
615326,Oakfield Drive Crickhowell,2023-06-13T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.57
615326,Oakfield Drive Crickhowell,2023-06-13T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.15
615326,Oakfield Drive Crickhowell,2023-06-13T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.33
615326,Oakfield Drive Crickhowell,2023-06-13T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-13T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-13T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-13T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.3
615326,Oakfield Drive Crickhowell,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
615326,Oakfield Drive Crickhowell,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.11
615326,Oakfield Drive Crickhowell,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.64
615326,Oakfield Drive Crickhowell,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.7
615326,Oakfield Drive Crickhowell,2023-06-13T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
615326,Oakfield Drive Crickhowell,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
615326,Oakfield Drive Crickhowell,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
615326,Oakfield Drive Crickhowell,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
615326,Oakfield Drive Crickhowell,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.41
615326,Oakfield Drive Crickhowell,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
615326,Oakfield Drive Crickhowell,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
615326,Oakfield Drive Crickhowell,2023-06-13T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
615326,Oakfield Drive Crickhowell,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
615326,Oakfield Drive Crickhowell,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
615326,Oakfield Drive Crickhowell,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
615326,Oakfield Drive Crickhowell,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
615326,Oakfield Drive Crickhowell,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
615326,Oakfield Drive Crickhowell,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
615326,Oakfield Drive Crickhowell,2023-06-13T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
615326,Oakfield Drive Crickhowell,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
615326,Oakfield Drive Crickhowell,2023-06-13T23:30:00.000+00:00,transformer,,Temperature,C,32.1
615326,Oakfield Drive Crickhowell,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
615326,Oakfield Drive Crickhowell,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
615326,Oakfield Drive Crickhowell,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
615326,Oakfield Drive Crickhowell,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
615326,Oakfield Drive Crickhowell,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
615326,Oakfield Drive Crickhowell,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
615326,Oakfield Drive Crickhowell,2023-06-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
615326,Oakfield Drive Crickhowell,2023-06-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
615326,Oakfield Drive Crickhowell,2023-06-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
615326,Oakfield Drive Crickhowell,2023-06-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.66
615326,Oakfield Drive Crickhowell,2023-06-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.31
615326,Oakfield Drive Crickhowell,2023-06-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.63
615326,Oakfield Drive Crickhowell,2023-06-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
615326,Oakfield Drive Crickhowell,2023-06-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
615326,Oakfield Drive Crickhowell,2023-06-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
615326,Oakfield Drive Crickhowell,2023-06-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
615326,Oakfield Drive Crickhowell,2023-06-13T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-13T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-13T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-13T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.35
615326,Oakfield Drive Crickhowell,2023-06-13T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.88
615326,Oakfield Drive Crickhowell,2023-06-13T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.43
615326,Oakfield Drive Crickhowell,2023-06-13T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-13T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.0
615326,Oakfield Drive Crickhowell,2023-06-13T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.5
615326,Oakfield Drive Crickhowell,2023-06-13T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-13T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-13T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
615326,Oakfield Drive Crickhowell,2023-06-13T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
615326,Oakfield Drive Crickhowell,2023-06-13T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.19
615326,Oakfield Drive Crickhowell,2023-06-13T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.09
615326,Oakfield Drive Crickhowell,2023-06-13T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.37
615326,Oakfield Drive Crickhowell,2023-06-13T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-13T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-13T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
615326,Oakfield Drive Crickhowell,2023-06-13T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
615326,Oakfield Drive Crickhowell,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
615326,Oakfield Drive Crickhowell,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
615326,Oakfield Drive Crickhowell,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
615326,Oakfield Drive Crickhowell,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.07
615326,Oakfield Drive Crickhowell,2023-06-13T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
615326,Oakfield Drive Crickhowell,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
615326,Oakfield Drive Crickhowell,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
615326,Oakfield Drive Crickhowell,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.68
615326,Oakfield Drive Crickhowell,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
615326,Oakfield Drive Crickhowell,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
615326,Oakfield Drive Crickhowell,2023-06-13T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
615326,Oakfield Drive Crickhowell,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
615326,Oakfield Drive Crickhowell,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
615326,Oakfield Drive Crickhowell,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
615326,Oakfield Drive Crickhowell,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
615326,Oakfield Drive Crickhowell,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
615326,Oakfield Drive Crickhowell,2023-06-13T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
615326,Oakfield Drive Crickhowell,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-13T23:20:00.000+00:00,transformer,,Temperature,C,32.1
615326,Oakfield Drive Crickhowell,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
615326,Oakfield Drive Crickhowell,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
615326,Oakfield Drive Crickhowell,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
615326,Oakfield Drive Crickhowell,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
615326,Oakfield Drive Crickhowell,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
615326,Oakfield Drive Crickhowell,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
615326,Oakfield Drive Crickhowell,2023-06-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
615326,Oakfield Drive Crickhowell,2023-06-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
615326,Oakfield Drive Crickhowell,2023-06-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
615326,Oakfield Drive Crickhowell,2023-06-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.4
615326,Oakfield Drive Crickhowell,2023-06-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.84
615326,Oakfield Drive Crickhowell,2023-06-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.66
615326,Oakfield Drive Crickhowell,2023-06-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
615326,Oakfield Drive Crickhowell,2023-06-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
615326,Oakfield Drive Crickhowell,2023-06-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
615326,Oakfield Drive Crickhowell,2023-06-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
615326,Oakfield Drive Crickhowell,2023-06-13T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-13T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-13T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-13T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.41
615326,Oakfield Drive Crickhowell,2023-06-13T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.31
615326,Oakfield Drive Crickhowell,2023-06-13T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.12
615326,Oakfield Drive Crickhowell,2023-06-13T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,8.3
615326,Oakfield Drive Crickhowell,2023-06-13T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.2
615326,Oakfield Drive Crickhowell,2023-06-13T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-13T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-13T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-13T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
615326,Oakfield Drive Crickhowell,2023-06-13T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
615326,Oakfield Drive Crickhowell,2023-06-13T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.9
615326,Oakfield Drive Crickhowell,2023-06-13T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.05
615326,Oakfield Drive Crickhowell,2023-06-13T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.63
615326,Oakfield Drive Crickhowell,2023-06-13T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-13T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-13T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-13T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
615326,Oakfield Drive Crickhowell,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
615326,Oakfield Drive Crickhowell,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
615326,Oakfield Drive Crickhowell,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
615326,Oakfield Drive Crickhowell,2023-06-13T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
615326,Oakfield Drive Crickhowell,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
615326,Oakfield Drive Crickhowell,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
615326,Oakfield Drive Crickhowell,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.73
615326,Oakfield Drive Crickhowell,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
615326,Oakfield Drive Crickhowell,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
615326,Oakfield Drive Crickhowell,2023-06-13T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
615326,Oakfield Drive Crickhowell,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
615326,Oakfield Drive Crickhowell,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
615326,Oakfield Drive Crickhowell,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
615326,Oakfield Drive Crickhowell,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
615326,Oakfield Drive Crickhowell,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
615326,Oakfield Drive Crickhowell,2023-06-13T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-13T23:10:00.000+00:00,transformer,,Temperature,C,32.2
615326,Oakfield Drive Crickhowell,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
615326,Oakfield Drive Crickhowell,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
615326,Oakfield Drive Crickhowell,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
615326,Oakfield Drive Crickhowell,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
615326,Oakfield Drive Crickhowell,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
615326,Oakfield Drive Crickhowell,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
615326,Oakfield Drive Crickhowell,2023-06-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
615326,Oakfield Drive Crickhowell,2023-06-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
615326,Oakfield Drive Crickhowell,2023-06-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
615326,Oakfield Drive Crickhowell,2023-06-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.55
615326,Oakfield Drive Crickhowell,2023-06-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.71
615326,Oakfield Drive Crickhowell,2023-06-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.18
615326,Oakfield Drive Crickhowell,2023-06-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
615326,Oakfield Drive Crickhowell,2023-06-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
615326,Oakfield Drive Crickhowell,2023-06-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
615326,Oakfield Drive Crickhowell,2023-06-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
615326,Oakfield Drive Crickhowell,2023-06-13T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-13T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-13T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-13T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.36
615326,Oakfield Drive Crickhowell,2023-06-13T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.28
615326,Oakfield Drive Crickhowell,2023-06-13T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.53
615326,Oakfield Drive Crickhowell,2023-06-13T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-13T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.0
615326,Oakfield Drive Crickhowell,2023-06-13T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-13T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-13T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-13T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-13T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
615326,Oakfield Drive Crickhowell,2023-06-13T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.54
615326,Oakfield Drive Crickhowell,2023-06-13T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.33
615326,Oakfield Drive Crickhowell,2023-06-13T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.65
615326,Oakfield Drive Crickhowell,2023-06-13T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-13T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-13T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-13T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
615326,Oakfield Drive Crickhowell,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
615326,Oakfield Drive Crickhowell,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
615326,Oakfield Drive Crickhowell,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.54
615326,Oakfield Drive Crickhowell,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.34
615326,Oakfield Drive Crickhowell,2023-06-13T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
615326,Oakfield Drive Crickhowell,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
615326,Oakfield Drive Crickhowell,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
615326,Oakfield Drive Crickhowell,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.85
615326,Oakfield Drive Crickhowell,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
615326,Oakfield Drive Crickhowell,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
615326,Oakfield Drive Crickhowell,2023-06-13T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
615326,Oakfield Drive Crickhowell,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
615326,Oakfield Drive Crickhowell,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
615326,Oakfield Drive Crickhowell,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
615326,Oakfield Drive Crickhowell,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
615326,Oakfield Drive Crickhowell,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
615326,Oakfield Drive Crickhowell,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
615326,Oakfield Drive Crickhowell,2023-06-13T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
615326,Oakfield Drive Crickhowell,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
615326,Oakfield Drive Crickhowell,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
615326,Oakfield Drive Crickhowell,2023-06-13T23:00:00.000+00:00,transformer,,Temperature,C,32.3
615326,Oakfield Drive Crickhowell,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
615326,Oakfield Drive Crickhowell,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
615326,Oakfield Drive Crickhowell,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
615326,Oakfield Drive Crickhowell,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
615326,Oakfield Drive Crickhowell,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
615326,Oakfield Drive Crickhowell,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
615326,Oakfield Drive Crickhowell,2023-06-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
615326,Oakfield Drive Crickhowell,2023-06-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
615326,Oakfield Drive Crickhowell,2023-06-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.02
615326,Oakfield Drive Crickhowell,2023-06-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.47
615326,Oakfield Drive Crickhowell,2023-06-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.05
615326,Oakfield Drive Crickhowell,2023-06-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
615326,Oakfield Drive Crickhowell,2023-06-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
615326,Oakfield Drive Crickhowell,2023-06-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
615326,Oakfield Drive Crickhowell,2023-06-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
615326,Oakfield Drive Crickhowell,2023-06-13T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-13T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-13T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-13T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.37
615326,Oakfield Drive Crickhowell,2023-06-13T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.35
615326,Oakfield Drive Crickhowell,2023-06-13T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.42
615326,Oakfield Drive Crickhowell,2023-06-13T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-13T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.1
615326,Oakfield Drive Crickhowell,2023-06-13T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-13T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.1
615326,Oakfield Drive Crickhowell,2023-06-13T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-13T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-13T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.64
615326,Oakfield Drive Crickhowell,2023-06-13T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.08
615326,Oakfield Drive Crickhowell,2023-06-13T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.24
615326,Oakfield Drive Crickhowell,2023-06-13T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.21
615326,Oakfield Drive Crickhowell,2023-06-13T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
615326,Oakfield Drive Crickhowell,2023-06-13T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.4
615326,Oakfield Drive Crickhowell,2023-06-13T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-13T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
615326,Oakfield Drive Crickhowell,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
615326,Oakfield Drive Crickhowell,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
615326,Oakfield Drive Crickhowell,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.08
615326,Oakfield Drive Crickhowell,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.45
615326,Oakfield Drive Crickhowell,2023-06-13T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
615326,Oakfield Drive Crickhowell,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
615326,Oakfield Drive Crickhowell,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.28
615326,Oakfield Drive Crickhowell,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
615326,Oakfield Drive Crickhowell,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
615326,Oakfield Drive Crickhowell,2023-06-13T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
615326,Oakfield Drive Crickhowell,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
615326,Oakfield Drive Crickhowell,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
615326,Oakfield Drive Crickhowell,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
615326,Oakfield Drive Crickhowell,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
615326,Oakfield Drive Crickhowell,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
615326,Oakfield Drive Crickhowell,2023-06-13T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
615326,Oakfield Drive Crickhowell,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
615326,Oakfield Drive Crickhowell,2023-06-13T22:50:00.000+00:00,transformer,,Temperature,C,32.3
615326,Oakfield Drive Crickhowell,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
615326,Oakfield Drive Crickhowell,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
615326,Oakfield Drive Crickhowell,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
615326,Oakfield Drive Crickhowell,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
615326,Oakfield Drive Crickhowell,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
615326,Oakfield Drive Crickhowell,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
615326,Oakfield Drive Crickhowell,2023-06-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
615326,Oakfield Drive Crickhowell,2023-06-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
615326,Oakfield Drive Crickhowell,2023-06-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
615326,Oakfield Drive Crickhowell,2023-06-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.29
615326,Oakfield Drive Crickhowell,2023-06-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.62
615326,Oakfield Drive Crickhowell,2023-06-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.96
615326,Oakfield Drive Crickhowell,2023-06-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
615326,Oakfield Drive Crickhowell,2023-06-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
615326,Oakfield Drive Crickhowell,2023-06-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
615326,Oakfield Drive Crickhowell,2023-06-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
615326,Oakfield Drive Crickhowell,2023-06-13T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-13T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-13T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-13T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.28
615326,Oakfield Drive Crickhowell,2023-06-13T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.31
615326,Oakfield Drive Crickhowell,2023-06-13T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.21
615326,Oakfield Drive Crickhowell,2023-06-13T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-13T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.0
615326,Oakfield Drive Crickhowell,2023-06-13T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-13T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-13T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-13T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-13T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.69
615326,Oakfield Drive Crickhowell,2023-06-13T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.61
615326,Oakfield Drive Crickhowell,2023-06-13T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.61
615326,Oakfield Drive Crickhowell,2023-06-13T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.76
615326,Oakfield Drive Crickhowell,2023-06-13T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-13T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-13T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-13T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
615326,Oakfield Drive Crickhowell,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
615326,Oakfield Drive Crickhowell,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.52
615326,Oakfield Drive Crickhowell,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.35
615326,Oakfield Drive Crickhowell,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
615326,Oakfield Drive Crickhowell,2023-06-13T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
615326,Oakfield Drive Crickhowell,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
615326,Oakfield Drive Crickhowell,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
615326,Oakfield Drive Crickhowell,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
615326,Oakfield Drive Crickhowell,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.71
615326,Oakfield Drive Crickhowell,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
615326,Oakfield Drive Crickhowell,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.27
615326,Oakfield Drive Crickhowell,2023-06-13T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
615326,Oakfield Drive Crickhowell,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
615326,Oakfield Drive Crickhowell,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
615326,Oakfield Drive Crickhowell,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
615326,Oakfield Drive Crickhowell,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
615326,Oakfield Drive Crickhowell,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
615326,Oakfield Drive Crickhowell,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
615326,Oakfield Drive Crickhowell,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
615326,Oakfield Drive Crickhowell,2023-06-13T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-13T22:40:00.000+00:00,transformer,,Temperature,C,32.4
615326,Oakfield Drive Crickhowell,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
615326,Oakfield Drive Crickhowell,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
615326,Oakfield Drive Crickhowell,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
615326,Oakfield Drive Crickhowell,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
615326,Oakfield Drive Crickhowell,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
615326,Oakfield Drive Crickhowell,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
615326,Oakfield Drive Crickhowell,2023-06-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
615326,Oakfield Drive Crickhowell,2023-06-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
615326,Oakfield Drive Crickhowell,2023-06-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
615326,Oakfield Drive Crickhowell,2023-06-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.96
615326,Oakfield Drive Crickhowell,2023-06-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.88
615326,Oakfield Drive Crickhowell,2023-06-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.27
615326,Oakfield Drive Crickhowell,2023-06-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
615326,Oakfield Drive Crickhowell,2023-06-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
615326,Oakfield Drive Crickhowell,2023-06-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
615326,Oakfield Drive Crickhowell,2023-06-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
615326,Oakfield Drive Crickhowell,2023-06-13T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-13T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-13T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-13T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.4
615326,Oakfield Drive Crickhowell,2023-06-13T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.87
615326,Oakfield Drive Crickhowell,2023-06-13T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.97
615326,Oakfield Drive Crickhowell,2023-06-13T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.2
615326,Oakfield Drive Crickhowell,2023-06-13T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.7
615326,Oakfield Drive Crickhowell,2023-06-13T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-13T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-13T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
