Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-13T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-13T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.68
615326,Oakfield Drive Crickhowell,2023-06-13T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.79
615326,Oakfield Drive Crickhowell,2023-06-13T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.57
615326,Oakfield Drive Crickhowell,2023-06-13T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.57
615326,Oakfield Drive Crickhowell,2023-06-13T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-13T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-13T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.1
615326,Oakfield Drive Crickhowell,2023-06-13T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.8
615326,Oakfield Drive Crickhowell,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
615326,Oakfield Drive Crickhowell,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.9
615326,Oakfield Drive Crickhowell,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.75
615326,Oakfield Drive Crickhowell,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.64
615326,Oakfield Drive Crickhowell,2023-06-13T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
615326,Oakfield Drive Crickhowell,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
615326,Oakfield Drive Crickhowell,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
615326,Oakfield Drive Crickhowell,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
615326,Oakfield Drive Crickhowell,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
615326,Oakfield Drive Crickhowell,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.55
615326,Oakfield Drive Crickhowell,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.23
615326,Oakfield Drive Crickhowell,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.86
615326,Oakfield Drive Crickhowell,2023-06-13T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
615326,Oakfield Drive Crickhowell,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
615326,Oakfield Drive Crickhowell,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
615326,Oakfield Drive Crickhowell,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
615326,Oakfield Drive Crickhowell,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
615326,Oakfield Drive Crickhowell,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
615326,Oakfield Drive Crickhowell,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
615326,Oakfield Drive Crickhowell,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
615326,Oakfield Drive Crickhowell,2023-06-13T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-13T22:30:00.000+00:00,transformer,,Temperature,C,32.4
615326,Oakfield Drive Crickhowell,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
615326,Oakfield Drive Crickhowell,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
615326,Oakfield Drive Crickhowell,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
615326,Oakfield Drive Crickhowell,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
615326,Oakfield Drive Crickhowell,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
615326,Oakfield Drive Crickhowell,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
615326,Oakfield Drive Crickhowell,2023-06-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
615326,Oakfield Drive Crickhowell,2023-06-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
615326,Oakfield Drive Crickhowell,2023-06-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
615326,Oakfield Drive Crickhowell,2023-06-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.64
615326,Oakfield Drive Crickhowell,2023-06-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.93
615326,Oakfield Drive Crickhowell,2023-06-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.8
615326,Oakfield Drive Crickhowell,2023-06-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
615326,Oakfield Drive Crickhowell,2023-06-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
615326,Oakfield Drive Crickhowell,2023-06-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
615326,Oakfield Drive Crickhowell,2023-06-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
615326,Oakfield Drive Crickhowell,2023-06-13T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-13T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-13T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-13T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.61
615326,Oakfield Drive Crickhowell,2023-06-13T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.7
615326,Oakfield Drive Crickhowell,2023-06-13T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.36
615326,Oakfield Drive Crickhowell,2023-06-13T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-13T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.6
615326,Oakfield Drive Crickhowell,2023-06-13T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-13T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-13T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-13T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
615326,Oakfield Drive Crickhowell,2023-06-13T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
615326,Oakfield Drive Crickhowell,2023-06-13T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.61
615326,Oakfield Drive Crickhowell,2023-06-13T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.77
615326,Oakfield Drive Crickhowell,2023-06-13T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.45
615326,Oakfield Drive Crickhowell,2023-06-13T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
615326,Oakfield Drive Crickhowell,2023-06-13T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-13T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-13T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.3
615326,Oakfield Drive Crickhowell,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
615326,Oakfield Drive Crickhowell,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.91
615326,Oakfield Drive Crickhowell,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.57
615326,Oakfield Drive Crickhowell,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.92
615326,Oakfield Drive Crickhowell,2023-06-13T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
615326,Oakfield Drive Crickhowell,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.3
615326,Oakfield Drive Crickhowell,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
615326,Oakfield Drive Crickhowell,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
615326,Oakfield Drive Crickhowell,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
615326,Oakfield Drive Crickhowell,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.46
615326,Oakfield Drive Crickhowell,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
615326,Oakfield Drive Crickhowell,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
615326,Oakfield Drive Crickhowell,2023-06-13T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
615326,Oakfield Drive Crickhowell,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
615326,Oakfield Drive Crickhowell,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
615326,Oakfield Drive Crickhowell,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
615326,Oakfield Drive Crickhowell,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
615326,Oakfield Drive Crickhowell,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
615326,Oakfield Drive Crickhowell,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
615326,Oakfield Drive Crickhowell,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
615326,Oakfield Drive Crickhowell,2023-06-13T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
615326,Oakfield Drive Crickhowell,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
615326,Oakfield Drive Crickhowell,2023-06-13T22:20:00.000+00:00,transformer,,Temperature,C,32.5
615326,Oakfield Drive Crickhowell,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
615326,Oakfield Drive Crickhowell,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
615326,Oakfield Drive Crickhowell,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
615326,Oakfield Drive Crickhowell,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
615326,Oakfield Drive Crickhowell,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
615326,Oakfield Drive Crickhowell,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
615326,Oakfield Drive Crickhowell,2023-06-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
615326,Oakfield Drive Crickhowell,2023-06-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
615326,Oakfield Drive Crickhowell,2023-06-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
615326,Oakfield Drive Crickhowell,2023-06-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.32
615326,Oakfield Drive Crickhowell,2023-06-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.47
615326,Oakfield Drive Crickhowell,2023-06-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.98
615326,Oakfield Drive Crickhowell,2023-06-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
615326,Oakfield Drive Crickhowell,2023-06-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
615326,Oakfield Drive Crickhowell,2023-06-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
615326,Oakfield Drive Crickhowell,2023-06-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
615326,Oakfield Drive Crickhowell,2023-06-13T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-13T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-13T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-13T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.78
615326,Oakfield Drive Crickhowell,2023-06-13T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.29
615326,Oakfield Drive Crickhowell,2023-06-13T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.89
615326,Oakfield Drive Crickhowell,2023-06-13T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-13T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.3
615326,Oakfield Drive Crickhowell,2023-06-13T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-13T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-13T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-13T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-13T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
615326,Oakfield Drive Crickhowell,2023-06-13T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.77
615326,Oakfield Drive Crickhowell,2023-06-13T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.24
615326,Oakfield Drive Crickhowell,2023-06-13T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.48
615326,Oakfield Drive Crickhowell,2023-06-13T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
615326,Oakfield Drive Crickhowell,2023-06-13T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-13T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
615326,Oakfield Drive Crickhowell,2023-06-13T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
615326,Oakfield Drive Crickhowell,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
615326,Oakfield Drive Crickhowell,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.54
615326,Oakfield Drive Crickhowell,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.41
615326,Oakfield Drive Crickhowell,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.26
615326,Oakfield Drive Crickhowell,2023-06-13T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
615326,Oakfield Drive Crickhowell,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.5
615326,Oakfield Drive Crickhowell,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
615326,Oakfield Drive Crickhowell,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
615326,Oakfield Drive Crickhowell,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
615326,Oakfield Drive Crickhowell,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
615326,Oakfield Drive Crickhowell,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.53
615326,Oakfield Drive Crickhowell,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.8
615326,Oakfield Drive Crickhowell,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.08
615326,Oakfield Drive Crickhowell,2023-06-13T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
615326,Oakfield Drive Crickhowell,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
615326,Oakfield Drive Crickhowell,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
615326,Oakfield Drive Crickhowell,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
615326,Oakfield Drive Crickhowell,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
615326,Oakfield Drive Crickhowell,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
615326,Oakfield Drive Crickhowell,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
615326,Oakfield Drive Crickhowell,2023-06-13T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
615326,Oakfield Drive Crickhowell,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
615326,Oakfield Drive Crickhowell,2023-06-13T22:10:00.000+00:00,transformer,,Temperature,C,32.5
615326,Oakfield Drive Crickhowell,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
615326,Oakfield Drive Crickhowell,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
615326,Oakfield Drive Crickhowell,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
615326,Oakfield Drive Crickhowell,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
615326,Oakfield Drive Crickhowell,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
615326,Oakfield Drive Crickhowell,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
615326,Oakfield Drive Crickhowell,2023-06-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
615326,Oakfield Drive Crickhowell,2023-06-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
615326,Oakfield Drive Crickhowell,2023-06-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
615326,Oakfield Drive Crickhowell,2023-06-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,30.57
615326,Oakfield Drive Crickhowell,2023-06-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.85
615326,Oakfield Drive Crickhowell,2023-06-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.27
615326,Oakfield Drive Crickhowell,2023-06-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,76.5
615326,Oakfield Drive Crickhowell,2023-06-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
615326,Oakfield Drive Crickhowell,2023-06-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
615326,Oakfield Drive Crickhowell,2023-06-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
615326,Oakfield Drive Crickhowell,2023-06-13T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-13T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-13T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-13T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.48
615326,Oakfield Drive Crickhowell,2023-06-13T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.03
615326,Oakfield Drive Crickhowell,2023-06-13T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.65
615326,Oakfield Drive Crickhowell,2023-06-13T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-13T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.3
615326,Oakfield Drive Crickhowell,2023-06-13T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-13T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.7
615326,Oakfield Drive Crickhowell,2023-06-13T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-13T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
615326,Oakfield Drive Crickhowell,2023-06-13T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.75
615326,Oakfield Drive Crickhowell,2023-06-13T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.61
615326,Oakfield Drive Crickhowell,2023-06-13T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.62
615326,Oakfield Drive Crickhowell,2023-06-13T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.22
615326,Oakfield Drive Crickhowell,2023-06-13T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
615326,Oakfield Drive Crickhowell,2023-06-13T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-13T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
615326,Oakfield Drive Crickhowell,2023-06-13T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.4
615326,Oakfield Drive Crickhowell,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
615326,Oakfield Drive Crickhowell,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.37
615326,Oakfield Drive Crickhowell,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.71
615326,Oakfield Drive Crickhowell,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.27
615326,Oakfield Drive Crickhowell,2023-06-13T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
615326,Oakfield Drive Crickhowell,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.9
615326,Oakfield Drive Crickhowell,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
615326,Oakfield Drive Crickhowell,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.82
615326,Oakfield Drive Crickhowell,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.62
615326,Oakfield Drive Crickhowell,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
615326,Oakfield Drive Crickhowell,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.84
615326,Oakfield Drive Crickhowell,2023-06-13T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
615326,Oakfield Drive Crickhowell,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
615326,Oakfield Drive Crickhowell,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
615326,Oakfield Drive Crickhowell,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
615326,Oakfield Drive Crickhowell,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
615326,Oakfield Drive Crickhowell,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
615326,Oakfield Drive Crickhowell,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
615326,Oakfield Drive Crickhowell,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
615326,Oakfield Drive Crickhowell,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
615326,Oakfield Drive Crickhowell,2023-06-13T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
615326,Oakfield Drive Crickhowell,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-13T22:00:00.000+00:00,transformer,,Temperature,C,32.6
615326,Oakfield Drive Crickhowell,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
615326,Oakfield Drive Crickhowell,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
615326,Oakfield Drive Crickhowell,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
615326,Oakfield Drive Crickhowell,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
615326,Oakfield Drive Crickhowell,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
615326,Oakfield Drive Crickhowell,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
615326,Oakfield Drive Crickhowell,2023-06-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
615326,Oakfield Drive Crickhowell,2023-06-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
615326,Oakfield Drive Crickhowell,2023-06-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
615326,Oakfield Drive Crickhowell,2023-06-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.77
615326,Oakfield Drive Crickhowell,2023-06-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.67
615326,Oakfield Drive Crickhowell,2023-06-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.7
615326,Oakfield Drive Crickhowell,2023-06-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
615326,Oakfield Drive Crickhowell,2023-06-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
615326,Oakfield Drive Crickhowell,2023-06-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
615326,Oakfield Drive Crickhowell,2023-06-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
615326,Oakfield Drive Crickhowell,2023-06-13T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-13T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.95
615326,Oakfield Drive Crickhowell,2023-06-13T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-13T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.33
615326,Oakfield Drive Crickhowell,2023-06-13T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.11
615326,Oakfield Drive Crickhowell,2023-06-13T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.93
615326,Oakfield Drive Crickhowell,2023-06-13T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-13T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.0
615326,Oakfield Drive Crickhowell,2023-06-13T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.3
615326,Oakfield Drive Crickhowell,2023-06-13T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-13T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-13T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
615326,Oakfield Drive Crickhowell,2023-06-13T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
615326,Oakfield Drive Crickhowell,2023-06-13T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.6
615326,Oakfield Drive Crickhowell,2023-06-13T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.26
615326,Oakfield Drive Crickhowell,2023-06-13T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.4
615326,Oakfield Drive Crickhowell,2023-06-13T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.3
615326,Oakfield Drive Crickhowell,2023-06-13T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-13T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
615326,Oakfield Drive Crickhowell,2023-06-13T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.7
615326,Oakfield Drive Crickhowell,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
615326,Oakfield Drive Crickhowell,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.86
615326,Oakfield Drive Crickhowell,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.84
615326,Oakfield Drive Crickhowell,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.56
615326,Oakfield Drive Crickhowell,2023-06-13T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
615326,Oakfield Drive Crickhowell,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
615326,Oakfield Drive Crickhowell,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
615326,Oakfield Drive Crickhowell,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
615326,Oakfield Drive Crickhowell,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
615326,Oakfield Drive Crickhowell,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.41
615326,Oakfield Drive Crickhowell,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.34
615326,Oakfield Drive Crickhowell,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.53
615326,Oakfield Drive Crickhowell,2023-06-13T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
615326,Oakfield Drive Crickhowell,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.4
615326,Oakfield Drive Crickhowell,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
615326,Oakfield Drive Crickhowell,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
615326,Oakfield Drive Crickhowell,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
615326,Oakfield Drive Crickhowell,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
615326,Oakfield Drive Crickhowell,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
615326,Oakfield Drive Crickhowell,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
615326,Oakfield Drive Crickhowell,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
615326,Oakfield Drive Crickhowell,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.48
615326,Oakfield Drive Crickhowell,2023-06-13T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
615326,Oakfield Drive Crickhowell,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
615326,Oakfield Drive Crickhowell,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
615326,Oakfield Drive Crickhowell,2023-06-13T21:50:00.000+00:00,transformer,,Temperature,C,32.6
615326,Oakfield Drive Crickhowell,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
615326,Oakfield Drive Crickhowell,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
615326,Oakfield Drive Crickhowell,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
615326,Oakfield Drive Crickhowell,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
615326,Oakfield Drive Crickhowell,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
615326,Oakfield Drive Crickhowell,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
615326,Oakfield Drive Crickhowell,2023-06-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
615326,Oakfield Drive Crickhowell,2023-06-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
615326,Oakfield Drive Crickhowell,2023-06-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
615326,Oakfield Drive Crickhowell,2023-06-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,29.64
615326,Oakfield Drive Crickhowell,2023-06-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.24
615326,Oakfield Drive Crickhowell,2023-06-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,33.9
615326,Oakfield Drive Crickhowell,2023-06-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,74.1
615326,Oakfield Drive Crickhowell,2023-06-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
615326,Oakfield Drive Crickhowell,2023-06-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
615326,Oakfield Drive Crickhowell,2023-06-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
615326,Oakfield Drive Crickhowell,2023-06-13T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-13T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-13T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-13T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.32
615326,Oakfield Drive Crickhowell,2023-06-13T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.13
615326,Oakfield Drive Crickhowell,2023-06-13T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.98
615326,Oakfield Drive Crickhowell,2023-06-13T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-13T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.9
615326,Oakfield Drive Crickhowell,2023-06-13T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.3
615326,Oakfield Drive Crickhowell,2023-06-13T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-13T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-13T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-13T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
615326,Oakfield Drive Crickhowell,2023-06-13T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.33
615326,Oakfield Drive Crickhowell,2023-06-13T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.88
615326,Oakfield Drive Crickhowell,2023-06-13T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.99
615326,Oakfield Drive Crickhowell,2023-06-13T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
615326,Oakfield Drive Crickhowell,2023-06-13T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.8
615326,Oakfield Drive Crickhowell,2023-06-13T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
615326,Oakfield Drive Crickhowell,2023-06-13T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.9
615326,Oakfield Drive Crickhowell,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
615326,Oakfield Drive Crickhowell,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
615326,Oakfield Drive Crickhowell,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.59
615326,Oakfield Drive Crickhowell,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.83
615326,Oakfield Drive Crickhowell,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.63
615326,Oakfield Drive Crickhowell,2023-06-13T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
615326,Oakfield Drive Crickhowell,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.1
615326,Oakfield Drive Crickhowell,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
615326,Oakfield Drive Crickhowell,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
615326,Oakfield Drive Crickhowell,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
615326,Oakfield Drive Crickhowell,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.85
615326,Oakfield Drive Crickhowell,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
615326,Oakfield Drive Crickhowell,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.21
615326,Oakfield Drive Crickhowell,2023-06-13T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
615326,Oakfield Drive Crickhowell,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.8
615326,Oakfield Drive Crickhowell,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
615326,Oakfield Drive Crickhowell,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
615326,Oakfield Drive Crickhowell,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
615326,Oakfield Drive Crickhowell,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
615326,Oakfield Drive Crickhowell,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
615326,Oakfield Drive Crickhowell,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
615326,Oakfield Drive Crickhowell,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.28
615326,Oakfield Drive Crickhowell,2023-06-13T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
615326,Oakfield Drive Crickhowell,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
615326,Oakfield Drive Crickhowell,2023-06-13T21:40:00.000+00:00,transformer,,Temperature,C,32.6
615326,Oakfield Drive Crickhowell,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
615326,Oakfield Drive Crickhowell,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
615326,Oakfield Drive Crickhowell,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
615326,Oakfield Drive Crickhowell,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
615326,Oakfield Drive Crickhowell,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
615326,Oakfield Drive Crickhowell,2023-06-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
615326,Oakfield Drive Crickhowell,2023-06-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
615326,Oakfield Drive Crickhowell,2023-06-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
615326,Oakfield Drive Crickhowell,2023-06-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,31.36
615326,Oakfield Drive Crickhowell,2023-06-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.12
615326,Oakfield Drive Crickhowell,2023-06-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,31.09
615326,Oakfield Drive Crickhowell,2023-06-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,76.9
615326,Oakfield Drive Crickhowell,2023-06-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
615326,Oakfield Drive Crickhowell,2023-06-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
615326,Oakfield Drive Crickhowell,2023-06-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
615326,Oakfield Drive Crickhowell,2023-06-13T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-13T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-13T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-13T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.28
615326,Oakfield Drive Crickhowell,2023-06-13T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.52
615326,Oakfield Drive Crickhowell,2023-06-13T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.25
615326,Oakfield Drive Crickhowell,2023-06-13T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-13T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.2
615326,Oakfield Drive Crickhowell,2023-06-13T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.3
615326,Oakfield Drive Crickhowell,2023-06-13T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-13T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-13T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-13T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
615326,Oakfield Drive Crickhowell,2023-06-13T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.51
615326,Oakfield Drive Crickhowell,2023-06-13T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.51
615326,Oakfield Drive Crickhowell,2023-06-13T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.61
615326,Oakfield Drive Crickhowell,2023-06-13T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
615326,Oakfield Drive Crickhowell,2023-06-13T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-13T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.8
615326,Oakfield Drive Crickhowell,2023-06-13T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.8
615326,Oakfield Drive Crickhowell,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.25
615326,Oakfield Drive Crickhowell,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.14
615326,Oakfield Drive Crickhowell,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.02
615326,Oakfield Drive Crickhowell,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.19
615326,Oakfield Drive Crickhowell,2023-06-13T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
615326,Oakfield Drive Crickhowell,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
615326,Oakfield Drive Crickhowell,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
615326,Oakfield Drive Crickhowell,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
615326,Oakfield Drive Crickhowell,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.42
615326,Oakfield Drive Crickhowell,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
615326,Oakfield Drive Crickhowell,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.48
615326,Oakfield Drive Crickhowell,2023-06-13T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
615326,Oakfield Drive Crickhowell,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
615326,Oakfield Drive Crickhowell,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
615326,Oakfield Drive Crickhowell,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
615326,Oakfield Drive Crickhowell,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
615326,Oakfield Drive Crickhowell,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
615326,Oakfield Drive Crickhowell,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
615326,Oakfield Drive Crickhowell,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
615326,Oakfield Drive Crickhowell,2023-06-13T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
615326,Oakfield Drive Crickhowell,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
615326,Oakfield Drive Crickhowell,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-13T21:30:00.000+00:00,transformer,,Temperature,C,32.7
615326,Oakfield Drive Crickhowell,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
615326,Oakfield Drive Crickhowell,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
615326,Oakfield Drive Crickhowell,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
615326,Oakfield Drive Crickhowell,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
615326,Oakfield Drive Crickhowell,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
615326,Oakfield Drive Crickhowell,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
615326,Oakfield Drive Crickhowell,2023-06-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
615326,Oakfield Drive Crickhowell,2023-06-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
615326,Oakfield Drive Crickhowell,2023-06-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
615326,Oakfield Drive Crickhowell,2023-06-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.3
615326,Oakfield Drive Crickhowell,2023-06-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.73
615326,Oakfield Drive Crickhowell,2023-06-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.7
615326,Oakfield Drive Crickhowell,2023-06-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
615326,Oakfield Drive Crickhowell,2023-06-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
615326,Oakfield Drive Crickhowell,2023-06-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
615326,Oakfield Drive Crickhowell,2023-06-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
615326,Oakfield Drive Crickhowell,2023-06-13T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-13T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-13T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-13T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.6
615326,Oakfield Drive Crickhowell,2023-06-13T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.87
615326,Oakfield Drive Crickhowell,2023-06-13T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.21
615326,Oakfield Drive Crickhowell,2023-06-13T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-13T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.1
615326,Oakfield Drive Crickhowell,2023-06-13T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.3
615326,Oakfield Drive Crickhowell,2023-06-13T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.1
615326,Oakfield Drive Crickhowell,2023-06-13T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-13T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
615326,Oakfield Drive Crickhowell,2023-06-13T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.65
615326,Oakfield Drive Crickhowell,2023-06-13T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.66
615326,Oakfield Drive Crickhowell,2023-06-13T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.31
615326,Oakfield Drive Crickhowell,2023-06-13T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.71
