Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-13T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.9
615326,Oakfield Drive Crickhowell,2023-06-13T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-13T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.0
615326,Oakfield Drive Crickhowell,2023-06-13T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
615326,Oakfield Drive Crickhowell,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.05
615326,Oakfield Drive Crickhowell,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.48
615326,Oakfield Drive Crickhowell,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.15
615326,Oakfield Drive Crickhowell,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.91
615326,Oakfield Drive Crickhowell,2023-06-13T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
615326,Oakfield Drive Crickhowell,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
615326,Oakfield Drive Crickhowell,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
615326,Oakfield Drive Crickhowell,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
615326,Oakfield Drive Crickhowell,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.38
615326,Oakfield Drive Crickhowell,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
615326,Oakfield Drive Crickhowell,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.41
615326,Oakfield Drive Crickhowell,2023-06-13T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
615326,Oakfield Drive Crickhowell,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
615326,Oakfield Drive Crickhowell,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
615326,Oakfield Drive Crickhowell,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
615326,Oakfield Drive Crickhowell,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
615326,Oakfield Drive Crickhowell,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.6
615326,Oakfield Drive Crickhowell,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
615326,Oakfield Drive Crickhowell,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.55
615326,Oakfield Drive Crickhowell,2023-06-13T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
615326,Oakfield Drive Crickhowell,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
615326,Oakfield Drive Crickhowell,2023-06-13T21:20:00.000+00:00,transformer,,Temperature,C,32.7
615326,Oakfield Drive Crickhowell,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
615326,Oakfield Drive Crickhowell,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
615326,Oakfield Drive Crickhowell,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
615326,Oakfield Drive Crickhowell,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
615326,Oakfield Drive Crickhowell,2023-06-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
615326,Oakfield Drive Crickhowell,2023-06-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
615326,Oakfield Drive Crickhowell,2023-06-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
615326,Oakfield Drive Crickhowell,2023-06-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.72
615326,Oakfield Drive Crickhowell,2023-06-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.85
615326,Oakfield Drive Crickhowell,2023-06-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,30.78
615326,Oakfield Drive Crickhowell,2023-06-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
615326,Oakfield Drive Crickhowell,2023-06-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
615326,Oakfield Drive Crickhowell,2023-06-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
615326,Oakfield Drive Crickhowell,2023-06-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
615326,Oakfield Drive Crickhowell,2023-06-13T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-13T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-13T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.06
615326,Oakfield Drive Crickhowell,2023-06-13T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.2
615326,Oakfield Drive Crickhowell,2023-06-13T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.97
615326,Oakfield Drive Crickhowell,2023-06-13T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.04
615326,Oakfield Drive Crickhowell,2023-06-13T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-13T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-13T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-13T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.4
615326,Oakfield Drive Crickhowell,2023-06-13T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-13T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-13T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.76
615326,Oakfield Drive Crickhowell,2023-06-13T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.75
615326,Oakfield Drive Crickhowell,2023-06-13T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.44
615326,Oakfield Drive Crickhowell,2023-06-13T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.91
615326,Oakfield Drive Crickhowell,2023-06-13T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-13T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-13T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.2
615326,Oakfield Drive Crickhowell,2023-06-13T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
615326,Oakfield Drive Crickhowell,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
615326,Oakfield Drive Crickhowell,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
615326,Oakfield Drive Crickhowell,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.23
615326,Oakfield Drive Crickhowell,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.54
615326,Oakfield Drive Crickhowell,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.12
615326,Oakfield Drive Crickhowell,2023-06-13T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
615326,Oakfield Drive Crickhowell,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
615326,Oakfield Drive Crickhowell,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
615326,Oakfield Drive Crickhowell,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
615326,Oakfield Drive Crickhowell,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
615326,Oakfield Drive Crickhowell,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
615326,Oakfield Drive Crickhowell,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.35
615326,Oakfield Drive Crickhowell,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.88
615326,Oakfield Drive Crickhowell,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.99
615326,Oakfield Drive Crickhowell,2023-06-13T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
615326,Oakfield Drive Crickhowell,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
615326,Oakfield Drive Crickhowell,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
615326,Oakfield Drive Crickhowell,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
615326,Oakfield Drive Crickhowell,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
615326,Oakfield Drive Crickhowell,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
615326,Oakfield Drive Crickhowell,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
615326,Oakfield Drive Crickhowell,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
615326,Oakfield Drive Crickhowell,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
615326,Oakfield Drive Crickhowell,2023-06-13T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
615326,Oakfield Drive Crickhowell,2023-06-13T21:10:00.000+00:00,transformer,,Temperature,C,32.8
615326,Oakfield Drive Crickhowell,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
615326,Oakfield Drive Crickhowell,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
615326,Oakfield Drive Crickhowell,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
615326,Oakfield Drive Crickhowell,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
615326,Oakfield Drive Crickhowell,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
615326,Oakfield Drive Crickhowell,2023-06-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
615326,Oakfield Drive Crickhowell,2023-06-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
615326,Oakfield Drive Crickhowell,2023-06-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
615326,Oakfield Drive Crickhowell,2023-06-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.59
615326,Oakfield Drive Crickhowell,2023-06-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.77
615326,Oakfield Drive Crickhowell,2023-06-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.96
615326,Oakfield Drive Crickhowell,2023-06-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
615326,Oakfield Drive Crickhowell,2023-06-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
615326,Oakfield Drive Crickhowell,2023-06-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
615326,Oakfield Drive Crickhowell,2023-06-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
615326,Oakfield Drive Crickhowell,2023-06-13T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-13T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-13T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.98
615326,Oakfield Drive Crickhowell,2023-06-13T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.28
615326,Oakfield Drive Crickhowell,2023-06-13T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.9
615326,Oakfield Drive Crickhowell,2023-06-13T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.96
615326,Oakfield Drive Crickhowell,2023-06-13T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.3
615326,Oakfield Drive Crickhowell,2023-06-13T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-13T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-13T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-13T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
615326,Oakfield Drive Crickhowell,2023-06-13T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-13T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
615326,Oakfield Drive Crickhowell,2023-06-13T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.61
615326,Oakfield Drive Crickhowell,2023-06-13T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.34
615326,Oakfield Drive Crickhowell,2023-06-13T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.33
615326,Oakfield Drive Crickhowell,2023-06-13T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
615326,Oakfield Drive Crickhowell,2023-06-13T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.1
615326,Oakfield Drive Crickhowell,2023-06-13T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.8
615326,Oakfield Drive Crickhowell,2023-06-13T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.0
615326,Oakfield Drive Crickhowell,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
615326,Oakfield Drive Crickhowell,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
615326,Oakfield Drive Crickhowell,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.91
615326,Oakfield Drive Crickhowell,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.25
615326,Oakfield Drive Crickhowell,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.09
615326,Oakfield Drive Crickhowell,2023-06-13T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.7
615326,Oakfield Drive Crickhowell,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
615326,Oakfield Drive Crickhowell,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
615326,Oakfield Drive Crickhowell,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
615326,Oakfield Drive Crickhowell,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.5
615326,Oakfield Drive Crickhowell,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.98
615326,Oakfield Drive Crickhowell,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.84
615326,Oakfield Drive Crickhowell,2023-06-13T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
615326,Oakfield Drive Crickhowell,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.7
615326,Oakfield Drive Crickhowell,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
615326,Oakfield Drive Crickhowell,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
615326,Oakfield Drive Crickhowell,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
615326,Oakfield Drive Crickhowell,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
615326,Oakfield Drive Crickhowell,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.11
615326,Oakfield Drive Crickhowell,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
615326,Oakfield Drive Crickhowell,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
615326,Oakfield Drive Crickhowell,2023-06-13T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
615326,Oakfield Drive Crickhowell,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-13T21:00:00.000+00:00,transformer,,Temperature,C,32.8
615326,Oakfield Drive Crickhowell,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
615326,Oakfield Drive Crickhowell,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
615326,Oakfield Drive Crickhowell,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
615326,Oakfield Drive Crickhowell,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
615326,Oakfield Drive Crickhowell,2023-06-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
615326,Oakfield Drive Crickhowell,2023-06-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
615326,Oakfield Drive Crickhowell,2023-06-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
615326,Oakfield Drive Crickhowell,2023-06-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,30.41
615326,Oakfield Drive Crickhowell,2023-06-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,29.29
615326,Oakfield Drive Crickhowell,2023-06-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,29.61
615326,Oakfield Drive Crickhowell,2023-06-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
615326,Oakfield Drive Crickhowell,2023-06-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
615326,Oakfield Drive Crickhowell,2023-06-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
615326,Oakfield Drive Crickhowell,2023-06-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
615326,Oakfield Drive Crickhowell,2023-06-13T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-13T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-13T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-13T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.08
615326,Oakfield Drive Crickhowell,2023-06-13T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.65
615326,Oakfield Drive Crickhowell,2023-06-13T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.89
615326,Oakfield Drive Crickhowell,2023-06-13T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.3
615326,Oakfield Drive Crickhowell,2023-06-13T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-13T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-13T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.8
615326,Oakfield Drive Crickhowell,2023-06-13T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
615326,Oakfield Drive Crickhowell,2023-06-13T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-13T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
615326,Oakfield Drive Crickhowell,2023-06-13T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.39
615326,Oakfield Drive Crickhowell,2023-06-13T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.07
615326,Oakfield Drive Crickhowell,2023-06-13T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.34
615326,Oakfield Drive Crickhowell,2023-06-13T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
615326,Oakfield Drive Crickhowell,2023-06-13T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.3
615326,Oakfield Drive Crickhowell,2023-06-13T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.8
615326,Oakfield Drive Crickhowell,2023-06-13T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.9
615326,Oakfield Drive Crickhowell,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
615326,Oakfield Drive Crickhowell,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.87
615326,Oakfield Drive Crickhowell,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.93
615326,Oakfield Drive Crickhowell,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.59
615326,Oakfield Drive Crickhowell,2023-06-13T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.9
615326,Oakfield Drive Crickhowell,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.9
615326,Oakfield Drive Crickhowell,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
615326,Oakfield Drive Crickhowell,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
615326,Oakfield Drive Crickhowell,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
615326,Oakfield Drive Crickhowell,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.98
615326,Oakfield Drive Crickhowell,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.22
615326,Oakfield Drive Crickhowell,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.69
615326,Oakfield Drive Crickhowell,2023-06-13T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
615326,Oakfield Drive Crickhowell,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.6
615326,Oakfield Drive Crickhowell,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
615326,Oakfield Drive Crickhowell,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
615326,Oakfield Drive Crickhowell,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
615326,Oakfield Drive Crickhowell,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
615326,Oakfield Drive Crickhowell,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
615326,Oakfield Drive Crickhowell,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
615326,Oakfield Drive Crickhowell,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
615326,Oakfield Drive Crickhowell,2023-06-13T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
615326,Oakfield Drive Crickhowell,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-13T20:50:00.000+00:00,transformer,,Temperature,C,32.8
615326,Oakfield Drive Crickhowell,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
615326,Oakfield Drive Crickhowell,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
615326,Oakfield Drive Crickhowell,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
615326,Oakfield Drive Crickhowell,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
615326,Oakfield Drive Crickhowell,2023-06-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
615326,Oakfield Drive Crickhowell,2023-06-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
615326,Oakfield Drive Crickhowell,2023-06-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
615326,Oakfield Drive Crickhowell,2023-06-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,39.74
615326,Oakfield Drive Crickhowell,2023-06-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.82
615326,Oakfield Drive Crickhowell,2023-06-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,32.9
615326,Oakfield Drive Crickhowell,2023-06-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,85.3
615326,Oakfield Drive Crickhowell,2023-06-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
615326,Oakfield Drive Crickhowell,2023-06-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
615326,Oakfield Drive Crickhowell,2023-06-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
615326,Oakfield Drive Crickhowell,2023-06-13T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-13T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-13T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-13T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.97
615326,Oakfield Drive Crickhowell,2023-06-13T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.06
615326,Oakfield Drive Crickhowell,2023-06-13T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.29
615326,Oakfield Drive Crickhowell,2023-06-13T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-13T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.2
615326,Oakfield Drive Crickhowell,2023-06-13T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-13T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.0
615326,Oakfield Drive Crickhowell,2023-06-13T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
615326,Oakfield Drive Crickhowell,2023-06-13T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-13T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
615326,Oakfield Drive Crickhowell,2023-06-13T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.6
615326,Oakfield Drive Crickhowell,2023-06-13T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.24
615326,Oakfield Drive Crickhowell,2023-06-13T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.51
615326,Oakfield Drive Crickhowell,2023-06-13T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-13T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.1
615326,Oakfield Drive Crickhowell,2023-06-13T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.3
615326,Oakfield Drive Crickhowell,2023-06-13T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.8
615326,Oakfield Drive Crickhowell,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
615326,Oakfield Drive Crickhowell,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.56
615326,Oakfield Drive Crickhowell,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.18
615326,Oakfield Drive Crickhowell,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.06
615326,Oakfield Drive Crickhowell,2023-06-13T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
615326,Oakfield Drive Crickhowell,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
615326,Oakfield Drive Crickhowell,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
615326,Oakfield Drive Crickhowell,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
615326,Oakfield Drive Crickhowell,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.0
615326,Oakfield Drive Crickhowell,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.34
615326,Oakfield Drive Crickhowell,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.11
615326,Oakfield Drive Crickhowell,2023-06-13T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
615326,Oakfield Drive Crickhowell,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.1
615326,Oakfield Drive Crickhowell,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
615326,Oakfield Drive Crickhowell,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.9
615326,Oakfield Drive Crickhowell,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
615326,Oakfield Drive Crickhowell,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
615326,Oakfield Drive Crickhowell,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
615326,Oakfield Drive Crickhowell,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
615326,Oakfield Drive Crickhowell,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
615326,Oakfield Drive Crickhowell,2023-06-13T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
615326,Oakfield Drive Crickhowell,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
615326,Oakfield Drive Crickhowell,2023-06-13T20:40:00.000+00:00,transformer,,Temperature,C,32.8
615326,Oakfield Drive Crickhowell,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
615326,Oakfield Drive Crickhowell,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
615326,Oakfield Drive Crickhowell,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
615326,Oakfield Drive Crickhowell,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
615326,Oakfield Drive Crickhowell,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
615326,Oakfield Drive Crickhowell,2023-06-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
615326,Oakfield Drive Crickhowell,2023-06-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
615326,Oakfield Drive Crickhowell,2023-06-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
615326,Oakfield Drive Crickhowell,2023-06-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,32.17
615326,Oakfield Drive Crickhowell,2023-06-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.16
615326,Oakfield Drive Crickhowell,2023-06-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,33.21
615326,Oakfield Drive Crickhowell,2023-06-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,78.5
615326,Oakfield Drive Crickhowell,2023-06-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
615326,Oakfield Drive Crickhowell,2023-06-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
615326,Oakfield Drive Crickhowell,2023-06-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
615326,Oakfield Drive Crickhowell,2023-06-13T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-13T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-13T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-13T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.35
615326,Oakfield Drive Crickhowell,2023-06-13T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.37
615326,Oakfield Drive Crickhowell,2023-06-13T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.7
615326,Oakfield Drive Crickhowell,2023-06-13T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.0
615326,Oakfield Drive Crickhowell,2023-06-13T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-13T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-13T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.9
615326,Oakfield Drive Crickhowell,2023-06-13T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
615326,Oakfield Drive Crickhowell,2023-06-13T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-13T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
615326,Oakfield Drive Crickhowell,2023-06-13T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.65
615326,Oakfield Drive Crickhowell,2023-06-13T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.15
615326,Oakfield Drive Crickhowell,2023-06-13T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.87
615326,Oakfield Drive Crickhowell,2023-06-13T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-13T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.0
615326,Oakfield Drive Crickhowell,2023-06-13T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.3
615326,Oakfield Drive Crickhowell,2023-06-13T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.5
615326,Oakfield Drive Crickhowell,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
615326,Oakfield Drive Crickhowell,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.12
615326,Oakfield Drive Crickhowell,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.77
615326,Oakfield Drive Crickhowell,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.3
615326,Oakfield Drive Crickhowell,2023-06-13T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
615326,Oakfield Drive Crickhowell,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
615326,Oakfield Drive Crickhowell,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.6
615326,Oakfield Drive Crickhowell,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
615326,Oakfield Drive Crickhowell,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
615326,Oakfield Drive Crickhowell,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
615326,Oakfield Drive Crickhowell,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.2
615326,Oakfield Drive Crickhowell,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.96
615326,Oakfield Drive Crickhowell,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
615326,Oakfield Drive Crickhowell,2023-06-13T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.7
615326,Oakfield Drive Crickhowell,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.8
615326,Oakfield Drive Crickhowell,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
615326,Oakfield Drive Crickhowell,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
615326,Oakfield Drive Crickhowell,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
615326,Oakfield Drive Crickhowell,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
615326,Oakfield Drive Crickhowell,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
615326,Oakfield Drive Crickhowell,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
615326,Oakfield Drive Crickhowell,2023-06-13T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
615326,Oakfield Drive Crickhowell,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
615326,Oakfield Drive Crickhowell,2023-06-13T20:30:00.000+00:00,transformer,,Temperature,C,32.8
615326,Oakfield Drive Crickhowell,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
615326,Oakfield Drive Crickhowell,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
615326,Oakfield Drive Crickhowell,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
615326,Oakfield Drive Crickhowell,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
615326,Oakfield Drive Crickhowell,2023-06-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
615326,Oakfield Drive Crickhowell,2023-06-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
615326,Oakfield Drive Crickhowell,2023-06-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,32.93
615326,Oakfield Drive Crickhowell,2023-06-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,32.55
615326,Oakfield Drive Crickhowell,2023-06-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,29.08
615326,Oakfield Drive Crickhowell,2023-06-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,73.1
615326,Oakfield Drive Crickhowell,2023-06-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
615326,Oakfield Drive Crickhowell,2023-06-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
615326,Oakfield Drive Crickhowell,2023-06-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
615326,Oakfield Drive Crickhowell,2023-06-13T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-13T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-13T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-13T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.66
615326,Oakfield Drive Crickhowell,2023-06-13T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.05
615326,Oakfield Drive Crickhowell,2023-06-13T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.53
615326,Oakfield Drive Crickhowell,2023-06-13T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.9
615326,Oakfield Drive Crickhowell,2023-06-13T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.3
615326,Oakfield Drive Crickhowell,2023-06-13T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-13T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.9
615326,Oakfield Drive Crickhowell,2023-06-13T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
615326,Oakfield Drive Crickhowell,2023-06-13T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-13T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-13T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.03
615326,Oakfield Drive Crickhowell,2023-06-13T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.99
615326,Oakfield Drive Crickhowell,2023-06-13T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.6
615326,Oakfield Drive Crickhowell,2023-06-13T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
615326,Oakfield Drive Crickhowell,2023-06-13T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.6
615326,Oakfield Drive Crickhowell,2023-06-13T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.5
615326,Oakfield Drive Crickhowell,2023-06-13T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.8
615326,Oakfield Drive Crickhowell,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
615326,Oakfield Drive Crickhowell,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.95
615326,Oakfield Drive Crickhowell,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.68
615326,Oakfield Drive Crickhowell,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.78
615326,Oakfield Drive Crickhowell,2023-06-13T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
615326,Oakfield Drive Crickhowell,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
615326,Oakfield Drive Crickhowell,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
615326,Oakfield Drive Crickhowell,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.01
615326,Oakfield Drive Crickhowell,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.91
615326,Oakfield Drive Crickhowell,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
615326,Oakfield Drive Crickhowell,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
615326,Oakfield Drive Crickhowell,2023-06-13T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
615326,Oakfield Drive Crickhowell,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.9
615326,Oakfield Drive Crickhowell,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
615326,Oakfield Drive Crickhowell,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
615326,Oakfield Drive Crickhowell,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
615326,Oakfield Drive Crickhowell,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
615326,Oakfield Drive Crickhowell,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
615326,Oakfield Drive Crickhowell,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
615326,Oakfield Drive Crickhowell,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
615326,Oakfield Drive Crickhowell,2023-06-13T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
615326,Oakfield Drive Crickhowell,2023-06-13T20:20:00.000+00:00,transformer,,Temperature,C,32.8
615326,Oakfield Drive Crickhowell,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
615326,Oakfield Drive Crickhowell,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
615326,Oakfield Drive Crickhowell,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
615326,Oakfield Drive Crickhowell,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
615326,Oakfield Drive Crickhowell,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
615326,Oakfield Drive Crickhowell,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
615326,Oakfield Drive Crickhowell,2023-06-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
615326,Oakfield Drive Crickhowell,2023-06-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
615326,Oakfield Drive Crickhowell,2023-06-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,30.56
615326,Oakfield Drive Crickhowell,2023-06-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.35
615326,Oakfield Drive Crickhowell,2023-06-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.06
615326,Oakfield Drive Crickhowell,2023-06-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,72.8
615326,Oakfield Drive Crickhowell,2023-06-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
615326,Oakfield Drive Crickhowell,2023-06-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
615326,Oakfield Drive Crickhowell,2023-06-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
615326,Oakfield Drive Crickhowell,2023-06-13T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-13T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-13T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
615326,Oakfield Drive Crickhowell,2023-06-13T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.76
615326,Oakfield Drive Crickhowell,2023-06-13T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.72
615326,Oakfield Drive Crickhowell,2023-06-13T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.73
615326,Oakfield Drive Crickhowell,2023-06-13T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,23.2
615326,Oakfield Drive Crickhowell,2023-06-13T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-13T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.3
615326,Oakfield Drive Crickhowell,2023-06-13T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.7
615326,Oakfield Drive Crickhowell,2023-06-13T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-13T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-13T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-13T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.6
615326,Oakfield Drive Crickhowell,2023-06-13T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.06
615326,Oakfield Drive Crickhowell,2023-06-13T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.28
615326,Oakfield Drive Crickhowell,2023-06-13T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
615326,Oakfield Drive Crickhowell,2023-06-13T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.3
615326,Oakfield Drive Crickhowell,2023-06-13T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.1
615326,Oakfield Drive Crickhowell,2023-06-13T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
615326,Oakfield Drive Crickhowell,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
