Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
615326,Oakfield Drive Crickhowell,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
615326,Oakfield Drive Crickhowell,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.21
615326,Oakfield Drive Crickhowell,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.63
615326,Oakfield Drive Crickhowell,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.28
615326,Oakfield Drive Crickhowell,2023-06-13T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
615326,Oakfield Drive Crickhowell,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
615326,Oakfield Drive Crickhowell,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
615326,Oakfield Drive Crickhowell,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
615326,Oakfield Drive Crickhowell,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.08
615326,Oakfield Drive Crickhowell,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.07
615326,Oakfield Drive Crickhowell,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
615326,Oakfield Drive Crickhowell,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.91
615326,Oakfield Drive Crickhowell,2023-06-13T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
615326,Oakfield Drive Crickhowell,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
615326,Oakfield Drive Crickhowell,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
615326,Oakfield Drive Crickhowell,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
615326,Oakfield Drive Crickhowell,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
615326,Oakfield Drive Crickhowell,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
615326,Oakfield Drive Crickhowell,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
615326,Oakfield Drive Crickhowell,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
615326,Oakfield Drive Crickhowell,2023-06-13T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
615326,Oakfield Drive Crickhowell,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
615326,Oakfield Drive Crickhowell,2023-06-13T20:10:00.000+00:00,transformer,,Temperature,C,32.7
615326,Oakfield Drive Crickhowell,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
615326,Oakfield Drive Crickhowell,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
615326,Oakfield Drive Crickhowell,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
615326,Oakfield Drive Crickhowell,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
615326,Oakfield Drive Crickhowell,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
615326,Oakfield Drive Crickhowell,2023-06-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
615326,Oakfield Drive Crickhowell,2023-06-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,31.28
615326,Oakfield Drive Crickhowell,2023-06-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.32
615326,Oakfield Drive Crickhowell,2023-06-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.92
615326,Oakfield Drive Crickhowell,2023-06-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
615326,Oakfield Drive Crickhowell,2023-06-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
615326,Oakfield Drive Crickhowell,2023-06-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
615326,Oakfield Drive Crickhowell,2023-06-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
615326,Oakfield Drive Crickhowell,2023-06-13T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-13T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-13T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-13T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.99
615326,Oakfield Drive Crickhowell,2023-06-13T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.83
615326,Oakfield Drive Crickhowell,2023-06-13T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.87
615326,Oakfield Drive Crickhowell,2023-06-13T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,25.5
615326,Oakfield Drive Crickhowell,2023-06-13T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.4
615326,Oakfield Drive Crickhowell,2023-06-13T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.6
615326,Oakfield Drive Crickhowell,2023-06-13T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.9
615326,Oakfield Drive Crickhowell,2023-06-13T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-13T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
615326,Oakfield Drive Crickhowell,2023-06-13T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-13T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.78
615326,Oakfield Drive Crickhowell,2023-06-13T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.85
615326,Oakfield Drive Crickhowell,2023-06-13T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.91
615326,Oakfield Drive Crickhowell,2023-06-13T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
615326,Oakfield Drive Crickhowell,2023-06-13T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.0
615326,Oakfield Drive Crickhowell,2023-06-13T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.8
615326,Oakfield Drive Crickhowell,2023-06-13T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.3
615326,Oakfield Drive Crickhowell,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
615326,Oakfield Drive Crickhowell,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
615326,Oakfield Drive Crickhowell,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
615326,Oakfield Drive Crickhowell,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.5
615326,Oakfield Drive Crickhowell,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.5
615326,Oakfield Drive Crickhowell,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.62
615326,Oakfield Drive Crickhowell,2023-06-13T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.7
615326,Oakfield Drive Crickhowell,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.8
615326,Oakfield Drive Crickhowell,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.1
615326,Oakfield Drive Crickhowell,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
615326,Oakfield Drive Crickhowell,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.58
615326,Oakfield Drive Crickhowell,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.59
615326,Oakfield Drive Crickhowell,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
615326,Oakfield Drive Crickhowell,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.52
615326,Oakfield Drive Crickhowell,2023-06-13T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
615326,Oakfield Drive Crickhowell,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.3
615326,Oakfield Drive Crickhowell,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
615326,Oakfield Drive Crickhowell,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
615326,Oakfield Drive Crickhowell,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.19
615326,Oakfield Drive Crickhowell,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.24
615326,Oakfield Drive Crickhowell,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
615326,Oakfield Drive Crickhowell,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.08
615326,Oakfield Drive Crickhowell,2023-06-13T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
615326,Oakfield Drive Crickhowell,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
615326,Oakfield Drive Crickhowell,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.7
615326,Oakfield Drive Crickhowell,2023-06-13T20:00:00.000+00:00,transformer,,Temperature,C,32.6
615326,Oakfield Drive Crickhowell,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
615326,Oakfield Drive Crickhowell,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
615326,Oakfield Drive Crickhowell,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
615326,Oakfield Drive Crickhowell,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
615326,Oakfield Drive Crickhowell,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
615326,Oakfield Drive Crickhowell,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
615326,Oakfield Drive Crickhowell,2023-06-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
615326,Oakfield Drive Crickhowell,2023-06-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
615326,Oakfield Drive Crickhowell,2023-06-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,40.09
615326,Oakfield Drive Crickhowell,2023-06-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,35.52
615326,Oakfield Drive Crickhowell,2023-06-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,38.01
615326,Oakfield Drive Crickhowell,2023-06-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,89.2
615326,Oakfield Drive Crickhowell,2023-06-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
615326,Oakfield Drive Crickhowell,2023-06-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
615326,Oakfield Drive Crickhowell,2023-06-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
615326,Oakfield Drive Crickhowell,2023-06-13T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-13T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-13T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-13T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.3
615326,Oakfield Drive Crickhowell,2023-06-13T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.96
615326,Oakfield Drive Crickhowell,2023-06-13T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.82
615326,Oakfield Drive Crickhowell,2023-06-13T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.5
615326,Oakfield Drive Crickhowell,2023-06-13T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.3
615326,Oakfield Drive Crickhowell,2023-06-13T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-13T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.8
615326,Oakfield Drive Crickhowell,2023-06-13T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-13T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-13T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
615326,Oakfield Drive Crickhowell,2023-06-13T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.1
615326,Oakfield Drive Crickhowell,2023-06-13T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.52
615326,Oakfield Drive Crickhowell,2023-06-13T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.59
615326,Oakfield Drive Crickhowell,2023-06-13T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.1
615326,Oakfield Drive Crickhowell,2023-06-13T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.4
615326,Oakfield Drive Crickhowell,2023-06-13T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
615326,Oakfield Drive Crickhowell,2023-06-13T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.4
615326,Oakfield Drive Crickhowell,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.22
615326,Oakfield Drive Crickhowell,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.33
615326,Oakfield Drive Crickhowell,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.66
615326,Oakfield Drive Crickhowell,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.63
615326,Oakfield Drive Crickhowell,2023-06-13T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
615326,Oakfield Drive Crickhowell,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.8
615326,Oakfield Drive Crickhowell,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
615326,Oakfield Drive Crickhowell,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
615326,Oakfield Drive Crickhowell,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.21
615326,Oakfield Drive Crickhowell,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
615326,Oakfield Drive Crickhowell,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.36
615326,Oakfield Drive Crickhowell,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
615326,Oakfield Drive Crickhowell,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.39
615326,Oakfield Drive Crickhowell,2023-06-13T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.7
615326,Oakfield Drive Crickhowell,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.8
615326,Oakfield Drive Crickhowell,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
615326,Oakfield Drive Crickhowell,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
615326,Oakfield Drive Crickhowell,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
615326,Oakfield Drive Crickhowell,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.58
615326,Oakfield Drive Crickhowell,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
615326,Oakfield Drive Crickhowell,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.68
615326,Oakfield Drive Crickhowell,2023-06-13T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
615326,Oakfield Drive Crickhowell,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
615326,Oakfield Drive Crickhowell,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
615326,Oakfield Drive Crickhowell,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
615326,Oakfield Drive Crickhowell,2023-06-13T19:50:00.000+00:00,transformer,,Temperature,C,32.6
615326,Oakfield Drive Crickhowell,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
615326,Oakfield Drive Crickhowell,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
615326,Oakfield Drive Crickhowell,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
615326,Oakfield Drive Crickhowell,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
615326,Oakfield Drive Crickhowell,2023-06-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
615326,Oakfield Drive Crickhowell,2023-06-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
615326,Oakfield Drive Crickhowell,2023-06-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
615326,Oakfield Drive Crickhowell,2023-06-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,43.66
615326,Oakfield Drive Crickhowell,2023-06-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.41
615326,Oakfield Drive Crickhowell,2023-06-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,31.1
615326,Oakfield Drive Crickhowell,2023-06-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,114.8
615326,Oakfield Drive Crickhowell,2023-06-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
615326,Oakfield Drive Crickhowell,2023-06-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
615326,Oakfield Drive Crickhowell,2023-06-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
615326,Oakfield Drive Crickhowell,2023-06-13T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
615326,Oakfield Drive Crickhowell,2023-06-13T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-13T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-13T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.85
615326,Oakfield Drive Crickhowell,2023-06-13T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.82
615326,Oakfield Drive Crickhowell,2023-06-13T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.54
615326,Oakfield Drive Crickhowell,2023-06-13T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,24.4
615326,Oakfield Drive Crickhowell,2023-06-13T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.6
615326,Oakfield Drive Crickhowell,2023-06-13T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-13T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.0
615326,Oakfield Drive Crickhowell,2023-06-13T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-13T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-13T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
615326,Oakfield Drive Crickhowell,2023-06-13T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.44
615326,Oakfield Drive Crickhowell,2023-06-13T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.71
615326,Oakfield Drive Crickhowell,2023-06-13T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.95
615326,Oakfield Drive Crickhowell,2023-06-13T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-13T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-13T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.7
615326,Oakfield Drive Crickhowell,2023-06-13T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
615326,Oakfield Drive Crickhowell,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
615326,Oakfield Drive Crickhowell,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.85
615326,Oakfield Drive Crickhowell,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.41
615326,Oakfield Drive Crickhowell,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.78
615326,Oakfield Drive Crickhowell,2023-06-13T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
615326,Oakfield Drive Crickhowell,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.1
615326,Oakfield Drive Crickhowell,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.4
615326,Oakfield Drive Crickhowell,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.9
615326,Oakfield Drive Crickhowell,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.49
615326,Oakfield Drive Crickhowell,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
615326,Oakfield Drive Crickhowell,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.66
615326,Oakfield Drive Crickhowell,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
615326,Oakfield Drive Crickhowell,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.39
615326,Oakfield Drive Crickhowell,2023-06-13T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
615326,Oakfield Drive Crickhowell,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.1
615326,Oakfield Drive Crickhowell,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
615326,Oakfield Drive Crickhowell,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
615326,Oakfield Drive Crickhowell,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
615326,Oakfield Drive Crickhowell,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
615326,Oakfield Drive Crickhowell,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
615326,Oakfield Drive Crickhowell,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
615326,Oakfield Drive Crickhowell,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.58
615326,Oakfield Drive Crickhowell,2023-06-13T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
615326,Oakfield Drive Crickhowell,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
615326,Oakfield Drive Crickhowell,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
615326,Oakfield Drive Crickhowell,2023-06-13T19:40:00.000+00:00,transformer,,Temperature,C,32.6
615326,Oakfield Drive Crickhowell,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
615326,Oakfield Drive Crickhowell,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
615326,Oakfield Drive Crickhowell,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
615326,Oakfield Drive Crickhowell,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
615326,Oakfield Drive Crickhowell,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
615326,Oakfield Drive Crickhowell,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
615326,Oakfield Drive Crickhowell,2023-06-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
615326,Oakfield Drive Crickhowell,2023-06-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
615326,Oakfield Drive Crickhowell,2023-06-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
615326,Oakfield Drive Crickhowell,2023-06-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,39.24
615326,Oakfield Drive Crickhowell,2023-06-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.71
615326,Oakfield Drive Crickhowell,2023-06-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,39.24
615326,Oakfield Drive Crickhowell,2023-06-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,92.2
615326,Oakfield Drive Crickhowell,2023-06-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
615326,Oakfield Drive Crickhowell,2023-06-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
615326,Oakfield Drive Crickhowell,2023-06-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
615326,Oakfield Drive Crickhowell,2023-06-13T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-13T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-13T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-13T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.55
615326,Oakfield Drive Crickhowell,2023-06-13T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.67
615326,Oakfield Drive Crickhowell,2023-06-13T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.65
615326,Oakfield Drive Crickhowell,2023-06-13T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,25.0
615326,Oakfield Drive Crickhowell,2023-06-13T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.5
615326,Oakfield Drive Crickhowell,2023-06-13T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-13T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.8
615326,Oakfield Drive Crickhowell,2023-06-13T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-13T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-13T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
615326,Oakfield Drive Crickhowell,2023-06-13T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.35
615326,Oakfield Drive Crickhowell,2023-06-13T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.42
615326,Oakfield Drive Crickhowell,2023-06-13T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.3
615326,Oakfield Drive Crickhowell,2023-06-13T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
615326,Oakfield Drive Crickhowell,2023-06-13T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-13T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
615326,Oakfield Drive Crickhowell,2023-06-13T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.5
615326,Oakfield Drive Crickhowell,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
615326,Oakfield Drive Crickhowell,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.1
615326,Oakfield Drive Crickhowell,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.38
615326,Oakfield Drive Crickhowell,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.23
615326,Oakfield Drive Crickhowell,2023-06-13T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
615326,Oakfield Drive Crickhowell,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.0
615326,Oakfield Drive Crickhowell,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.4
615326,Oakfield Drive Crickhowell,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
615326,Oakfield Drive Crickhowell,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.13
615326,Oakfield Drive Crickhowell,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
615326,Oakfield Drive Crickhowell,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.53
615326,Oakfield Drive Crickhowell,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.29
615326,Oakfield Drive Crickhowell,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.13
615326,Oakfield Drive Crickhowell,2023-06-13T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
615326,Oakfield Drive Crickhowell,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.2
615326,Oakfield Drive Crickhowell,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
615326,Oakfield Drive Crickhowell,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
615326,Oakfield Drive Crickhowell,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
615326,Oakfield Drive Crickhowell,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
615326,Oakfield Drive Crickhowell,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.1
615326,Oakfield Drive Crickhowell,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
615326,Oakfield Drive Crickhowell,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.6
615326,Oakfield Drive Crickhowell,2023-06-13T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
615326,Oakfield Drive Crickhowell,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
615326,Oakfield Drive Crickhowell,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
615326,Oakfield Drive Crickhowell,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-13T19:30:00.000+00:00,transformer,,Temperature,C,32.5
615326,Oakfield Drive Crickhowell,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
615326,Oakfield Drive Crickhowell,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
615326,Oakfield Drive Crickhowell,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
615326,Oakfield Drive Crickhowell,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
615326,Oakfield Drive Crickhowell,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
615326,Oakfield Drive Crickhowell,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
615326,Oakfield Drive Crickhowell,2023-06-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
615326,Oakfield Drive Crickhowell,2023-06-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
615326,Oakfield Drive Crickhowell,2023-06-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,37.65
615326,Oakfield Drive Crickhowell,2023-06-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.3
615326,Oakfield Drive Crickhowell,2023-06-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,31.91
615326,Oakfield Drive Crickhowell,2023-06-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,79.3
615326,Oakfield Drive Crickhowell,2023-06-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
615326,Oakfield Drive Crickhowell,2023-06-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
615326,Oakfield Drive Crickhowell,2023-06-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
615326,Oakfield Drive Crickhowell,2023-06-13T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-13T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-13T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-13T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.47
615326,Oakfield Drive Crickhowell,2023-06-13T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.52
615326,Oakfield Drive Crickhowell,2023-06-13T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.74
615326,Oakfield Drive Crickhowell,2023-06-13T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,25.2
615326,Oakfield Drive Crickhowell,2023-06-13T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.7
615326,Oakfield Drive Crickhowell,2023-06-13T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.0
615326,Oakfield Drive Crickhowell,2023-06-13T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.0
615326,Oakfield Drive Crickhowell,2023-06-13T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-13T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
615326,Oakfield Drive Crickhowell,2023-06-13T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-13T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.06
615326,Oakfield Drive Crickhowell,2023-06-13T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.41
615326,Oakfield Drive Crickhowell,2023-06-13T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.56
615326,Oakfield Drive Crickhowell,2023-06-13T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-13T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-13T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.1
615326,Oakfield Drive Crickhowell,2023-06-13T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.8
615326,Oakfield Drive Crickhowell,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
615326,Oakfield Drive Crickhowell,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.83
615326,Oakfield Drive Crickhowell,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.34
615326,Oakfield Drive Crickhowell,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.72
615326,Oakfield Drive Crickhowell,2023-06-13T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
615326,Oakfield Drive Crickhowell,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
615326,Oakfield Drive Crickhowell,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
615326,Oakfield Drive Crickhowell,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
615326,Oakfield Drive Crickhowell,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.72
615326,Oakfield Drive Crickhowell,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
615326,Oakfield Drive Crickhowell,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.55
615326,Oakfield Drive Crickhowell,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
615326,Oakfield Drive Crickhowell,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.18
615326,Oakfield Drive Crickhowell,2023-06-13T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
615326,Oakfield Drive Crickhowell,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.8
615326,Oakfield Drive Crickhowell,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
615326,Oakfield Drive Crickhowell,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
615326,Oakfield Drive Crickhowell,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
615326,Oakfield Drive Crickhowell,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
615326,Oakfield Drive Crickhowell,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
615326,Oakfield Drive Crickhowell,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.67
615326,Oakfield Drive Crickhowell,2023-06-13T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-13T19:20:00.000+00:00,transformer,,Temperature,C,32.5
615326,Oakfield Drive Crickhowell,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
615326,Oakfield Drive Crickhowell,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
615326,Oakfield Drive Crickhowell,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
615326,Oakfield Drive Crickhowell,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
615326,Oakfield Drive Crickhowell,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
615326,Oakfield Drive Crickhowell,2023-06-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
615326,Oakfield Drive Crickhowell,2023-06-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
615326,Oakfield Drive Crickhowell,2023-06-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
615326,Oakfield Drive Crickhowell,2023-06-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.82
615326,Oakfield Drive Crickhowell,2023-06-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.98
615326,Oakfield Drive Crickhowell,2023-06-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,33.87
615326,Oakfield Drive Crickhowell,2023-06-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,77.3
615326,Oakfield Drive Crickhowell,2023-06-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
615326,Oakfield Drive Crickhowell,2023-06-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
615326,Oakfield Drive Crickhowell,2023-06-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
615326,Oakfield Drive Crickhowell,2023-06-13T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-13T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-13T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-13T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.72
615326,Oakfield Drive Crickhowell,2023-06-13T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.84
615326,Oakfield Drive Crickhowell,2023-06-13T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.3
615326,Oakfield Drive Crickhowell,2023-06-13T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.1
615326,Oakfield Drive Crickhowell,2023-06-13T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.9
615326,Oakfield Drive Crickhowell,2023-06-13T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-13T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-13T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-13T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
615326,Oakfield Drive Crickhowell,2023-06-13T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-13T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.02
615326,Oakfield Drive Crickhowell,2023-06-13T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.17
615326,Oakfield Drive Crickhowell,2023-06-13T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.09
615326,Oakfield Drive Crickhowell,2023-06-13T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-13T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.1
615326,Oakfield Drive Crickhowell,2023-06-13T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
615326,Oakfield Drive Crickhowell,2023-06-13T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.5
615326,Oakfield Drive Crickhowell,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
615326,Oakfield Drive Crickhowell,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
615326,Oakfield Drive Crickhowell,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.16
615326,Oakfield Drive Crickhowell,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.01
615326,Oakfield Drive Crickhowell,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.91
615326,Oakfield Drive Crickhowell,2023-06-13T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
615326,Oakfield Drive Crickhowell,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
615326,Oakfield Drive Crickhowell,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
615326,Oakfield Drive Crickhowell,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.54
615326,Oakfield Drive Crickhowell,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
615326,Oakfield Drive Crickhowell,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.16
615326,Oakfield Drive Crickhowell,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
615326,Oakfield Drive Crickhowell,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.85
615326,Oakfield Drive Crickhowell,2023-06-13T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,49.6
615326,Oakfield Drive Crickhowell,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.6
615326,Oakfield Drive Crickhowell,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
615326,Oakfield Drive Crickhowell,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
615326,Oakfield Drive Crickhowell,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
615326,Oakfield Drive Crickhowell,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
615326,Oakfield Drive Crickhowell,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
615326,Oakfield Drive Crickhowell,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.3
615326,Oakfield Drive Crickhowell,2023-06-13T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
615326,Oakfield Drive Crickhowell,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
615326,Oakfield Drive Crickhowell,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-13T19:10:00.000+00:00,transformer,,Temperature,C,32.4
615326,Oakfield Drive Crickhowell,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
615326,Oakfield Drive Crickhowell,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
615326,Oakfield Drive Crickhowell,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
615326,Oakfield Drive Crickhowell,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
615326,Oakfield Drive Crickhowell,2023-06-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
615326,Oakfield Drive Crickhowell,2023-06-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
615326,Oakfield Drive Crickhowell,2023-06-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
615326,Oakfield Drive Crickhowell,2023-06-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,33.31
615326,Oakfield Drive Crickhowell,2023-06-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.86
615326,Oakfield Drive Crickhowell,2023-06-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,31.46
615326,Oakfield Drive Crickhowell,2023-06-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,84.6
615326,Oakfield Drive Crickhowell,2023-06-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
615326,Oakfield Drive Crickhowell,2023-06-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
615326,Oakfield Drive Crickhowell,2023-06-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
615326,Oakfield Drive Crickhowell,2023-06-13T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-13T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-13T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-13T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.37
615326,Oakfield Drive Crickhowell,2023-06-13T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.22
615326,Oakfield Drive Crickhowell,2023-06-13T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.85
615326,Oakfield Drive Crickhowell,2023-06-13T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-13T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-13T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.4
615326,Oakfield Drive Crickhowell,2023-06-13T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-13T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-13T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-13T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-13T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.25
615326,Oakfield Drive Crickhowell,2023-06-13T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.48
615326,Oakfield Drive Crickhowell,2023-06-13T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.14
615326,Oakfield Drive Crickhowell,2023-06-13T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-13T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.3
615326,Oakfield Drive Crickhowell,2023-06-13T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.9
615326,Oakfield Drive Crickhowell,2023-06-13T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.0
615326,Oakfield Drive Crickhowell,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
615326,Oakfield Drive Crickhowell,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.62
615326,Oakfield Drive Crickhowell,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.47
615326,Oakfield Drive Crickhowell,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.47
