Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-13T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
615326,Oakfield Drive Crickhowell,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.7
615326,Oakfield Drive Crickhowell,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
615326,Oakfield Drive Crickhowell,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.5
615326,Oakfield Drive Crickhowell,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.61
615326,Oakfield Drive Crickhowell,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
615326,Oakfield Drive Crickhowell,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.21
615326,Oakfield Drive Crickhowell,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
615326,Oakfield Drive Crickhowell,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.1
615326,Oakfield Drive Crickhowell,2023-06-13T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,51.6
615326,Oakfield Drive Crickhowell,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.4
615326,Oakfield Drive Crickhowell,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
615326,Oakfield Drive Crickhowell,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.8
615326,Oakfield Drive Crickhowell,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
615326,Oakfield Drive Crickhowell,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.11
615326,Oakfield Drive Crickhowell,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
615326,Oakfield Drive Crickhowell,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
615326,Oakfield Drive Crickhowell,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
615326,Oakfield Drive Crickhowell,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
615326,Oakfield Drive Crickhowell,2023-06-13T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
615326,Oakfield Drive Crickhowell,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
615326,Oakfield Drive Crickhowell,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
615326,Oakfield Drive Crickhowell,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-13T19:00:00.000+00:00,transformer,,Temperature,C,32.4
615326,Oakfield Drive Crickhowell,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
615326,Oakfield Drive Crickhowell,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
615326,Oakfield Drive Crickhowell,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
615326,Oakfield Drive Crickhowell,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
615326,Oakfield Drive Crickhowell,2023-06-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
615326,Oakfield Drive Crickhowell,2023-06-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
615326,Oakfield Drive Crickhowell,2023-06-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,38.21
615326,Oakfield Drive Crickhowell,2023-06-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.33
615326,Oakfield Drive Crickhowell,2023-06-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,36.19
615326,Oakfield Drive Crickhowell,2023-06-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,89.6
615326,Oakfield Drive Crickhowell,2023-06-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
615326,Oakfield Drive Crickhowell,2023-06-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
615326,Oakfield Drive Crickhowell,2023-06-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
615326,Oakfield Drive Crickhowell,2023-06-13T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-13T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.07
615326,Oakfield Drive Crickhowell,2023-06-13T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
615326,Oakfield Drive Crickhowell,2023-06-13T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.14
615326,Oakfield Drive Crickhowell,2023-06-13T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.62
615326,Oakfield Drive Crickhowell,2023-06-13T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.17
615326,Oakfield Drive Crickhowell,2023-06-13T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-13T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-13T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.9
615326,Oakfield Drive Crickhowell,2023-06-13T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-13T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-13T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-13T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-13T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.03
615326,Oakfield Drive Crickhowell,2023-06-13T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.6
615326,Oakfield Drive Crickhowell,2023-06-13T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.54
615326,Oakfield Drive Crickhowell,2023-06-13T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-13T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.6
615326,Oakfield Drive Crickhowell,2023-06-13T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
615326,Oakfield Drive Crickhowell,2023-06-13T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.5
615326,Oakfield Drive Crickhowell,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
615326,Oakfield Drive Crickhowell,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.73
615326,Oakfield Drive Crickhowell,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.27
615326,Oakfield Drive Crickhowell,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.07
615326,Oakfield Drive Crickhowell,2023-06-13T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
615326,Oakfield Drive Crickhowell,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.8
615326,Oakfield Drive Crickhowell,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
615326,Oakfield Drive Crickhowell,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
615326,Oakfield Drive Crickhowell,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.69
615326,Oakfield Drive Crickhowell,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
615326,Oakfield Drive Crickhowell,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.16
615326,Oakfield Drive Crickhowell,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.84
615326,Oakfield Drive Crickhowell,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.26
615326,Oakfield Drive Crickhowell,2023-06-13T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,53.2
615326,Oakfield Drive Crickhowell,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.0
615326,Oakfield Drive Crickhowell,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
615326,Oakfield Drive Crickhowell,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
615326,Oakfield Drive Crickhowell,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
615326,Oakfield Drive Crickhowell,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
615326,Oakfield Drive Crickhowell,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
615326,Oakfield Drive Crickhowell,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.26
615326,Oakfield Drive Crickhowell,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.94
615326,Oakfield Drive Crickhowell,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
615326,Oakfield Drive Crickhowell,2023-06-13T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
615326,Oakfield Drive Crickhowell,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
615326,Oakfield Drive Crickhowell,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
615326,Oakfield Drive Crickhowell,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
615326,Oakfield Drive Crickhowell,2023-06-13T18:50:00.000+00:00,transformer,,Temperature,C,32.3
615326,Oakfield Drive Crickhowell,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
615326,Oakfield Drive Crickhowell,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
615326,Oakfield Drive Crickhowell,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
615326,Oakfield Drive Crickhowell,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
615326,Oakfield Drive Crickhowell,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
615326,Oakfield Drive Crickhowell,2023-06-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
615326,Oakfield Drive Crickhowell,2023-06-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
615326,Oakfield Drive Crickhowell,2023-06-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
615326,Oakfield Drive Crickhowell,2023-06-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,47.32
615326,Oakfield Drive Crickhowell,2023-06-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.27
615326,Oakfield Drive Crickhowell,2023-06-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,32.89
615326,Oakfield Drive Crickhowell,2023-06-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,94.0
615326,Oakfield Drive Crickhowell,2023-06-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
615326,Oakfield Drive Crickhowell,2023-06-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
615326,Oakfield Drive Crickhowell,2023-06-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
615326,Oakfield Drive Crickhowell,2023-06-13T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-13T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-13T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
615326,Oakfield Drive Crickhowell,2023-06-13T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.72
615326,Oakfield Drive Crickhowell,2023-06-13T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.58
615326,Oakfield Drive Crickhowell,2023-06-13T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.52
615326,Oakfield Drive Crickhowell,2023-06-13T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-13T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-13T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-13T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-13T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-13T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-13T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-13T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.87
615326,Oakfield Drive Crickhowell,2023-06-13T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.17
615326,Oakfield Drive Crickhowell,2023-06-13T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.14
615326,Oakfield Drive Crickhowell,2023-06-13T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
615326,Oakfield Drive Crickhowell,2023-06-13T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.7
615326,Oakfield Drive Crickhowell,2023-06-13T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.6
615326,Oakfield Drive Crickhowell,2023-06-13T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.5
615326,Oakfield Drive Crickhowell,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
615326,Oakfield Drive Crickhowell,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.79
615326,Oakfield Drive Crickhowell,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.46
615326,Oakfield Drive Crickhowell,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.51
615326,Oakfield Drive Crickhowell,2023-06-13T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.7
615326,Oakfield Drive Crickhowell,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.2
615326,Oakfield Drive Crickhowell,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
615326,Oakfield Drive Crickhowell,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
615326,Oakfield Drive Crickhowell,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.21
615326,Oakfield Drive Crickhowell,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.61
615326,Oakfield Drive Crickhowell,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.45
615326,Oakfield Drive Crickhowell,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.09
615326,Oakfield Drive Crickhowell,2023-06-13T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,50.5
615326,Oakfield Drive Crickhowell,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.2
615326,Oakfield Drive Crickhowell,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
615326,Oakfield Drive Crickhowell,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
615326,Oakfield Drive Crickhowell,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
615326,Oakfield Drive Crickhowell,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
615326,Oakfield Drive Crickhowell,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
615326,Oakfield Drive Crickhowell,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.42
615326,Oakfield Drive Crickhowell,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
615326,Oakfield Drive Crickhowell,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.36
615326,Oakfield Drive Crickhowell,2023-06-13T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
615326,Oakfield Drive Crickhowell,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
615326,Oakfield Drive Crickhowell,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
615326,Oakfield Drive Crickhowell,2023-06-13T18:40:00.000+00:00,transformer,,Temperature,C,32.2
615326,Oakfield Drive Crickhowell,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
615326,Oakfield Drive Crickhowell,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
615326,Oakfield Drive Crickhowell,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
615326,Oakfield Drive Crickhowell,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
615326,Oakfield Drive Crickhowell,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
615326,Oakfield Drive Crickhowell,2023-06-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
615326,Oakfield Drive Crickhowell,2023-06-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
615326,Oakfield Drive Crickhowell,2023-06-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,46.4
615326,Oakfield Drive Crickhowell,2023-06-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.08
615326,Oakfield Drive Crickhowell,2023-06-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,31.63
615326,Oakfield Drive Crickhowell,2023-06-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,108.6
615326,Oakfield Drive Crickhowell,2023-06-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
615326,Oakfield Drive Crickhowell,2023-06-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
615326,Oakfield Drive Crickhowell,2023-06-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
615326,Oakfield Drive Crickhowell,2023-06-13T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-13T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-13T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.21
615326,Oakfield Drive Crickhowell,2023-06-13T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.95
615326,Oakfield Drive Crickhowell,2023-06-13T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.98
615326,Oakfield Drive Crickhowell,2023-06-13T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.27
615326,Oakfield Drive Crickhowell,2023-06-13T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-13T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-13T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.8
615326,Oakfield Drive Crickhowell,2023-06-13T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.1
615326,Oakfield Drive Crickhowell,2023-06-13T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-13T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-13T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-13T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.28
615326,Oakfield Drive Crickhowell,2023-06-13T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.72
615326,Oakfield Drive Crickhowell,2023-06-13T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.82
615326,Oakfield Drive Crickhowell,2023-06-13T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
615326,Oakfield Drive Crickhowell,2023-06-13T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-13T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.1
615326,Oakfield Drive Crickhowell,2023-06-13T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.4
615326,Oakfield Drive Crickhowell,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.05
615326,Oakfield Drive Crickhowell,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.47
615326,Oakfield Drive Crickhowell,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.41
615326,Oakfield Drive Crickhowell,2023-06-13T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
615326,Oakfield Drive Crickhowell,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
615326,Oakfield Drive Crickhowell,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.8
615326,Oakfield Drive Crickhowell,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.7
615326,Oakfield Drive Crickhowell,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.13
615326,Oakfield Drive Crickhowell,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.98
615326,Oakfield Drive Crickhowell,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.72
615326,Oakfield Drive Crickhowell,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.14
615326,Oakfield Drive Crickhowell,2023-06-13T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,51.4
615326,Oakfield Drive Crickhowell,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.3
615326,Oakfield Drive Crickhowell,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
615326,Oakfield Drive Crickhowell,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
615326,Oakfield Drive Crickhowell,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
615326,Oakfield Drive Crickhowell,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
615326,Oakfield Drive Crickhowell,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
615326,Oakfield Drive Crickhowell,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.3
615326,Oakfield Drive Crickhowell,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
615326,Oakfield Drive Crickhowell,2023-06-13T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
615326,Oakfield Drive Crickhowell,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
615326,Oakfield Drive Crickhowell,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
615326,Oakfield Drive Crickhowell,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-13T18:30:00.000+00:00,transformer,,Temperature,C,32.1
615326,Oakfield Drive Crickhowell,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
615326,Oakfield Drive Crickhowell,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
615326,Oakfield Drive Crickhowell,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
615326,Oakfield Drive Crickhowell,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
615326,Oakfield Drive Crickhowell,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
615326,Oakfield Drive Crickhowell,2023-06-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
615326,Oakfield Drive Crickhowell,2023-06-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
615326,Oakfield Drive Crickhowell,2023-06-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,39.74
615326,Oakfield Drive Crickhowell,2023-06-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.19
615326,Oakfield Drive Crickhowell,2023-06-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,32.95
615326,Oakfield Drive Crickhowell,2023-06-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,74.7
615326,Oakfield Drive Crickhowell,2023-06-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
615326,Oakfield Drive Crickhowell,2023-06-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
615326,Oakfield Drive Crickhowell,2023-06-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
615326,Oakfield Drive Crickhowell,2023-06-13T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-13T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-13T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
615326,Oakfield Drive Crickhowell,2023-06-13T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.56
615326,Oakfield Drive Crickhowell,2023-06-13T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.24
615326,Oakfield Drive Crickhowell,2023-06-13T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.82
615326,Oakfield Drive Crickhowell,2023-06-13T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
615326,Oakfield Drive Crickhowell,2023-06-13T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-13T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.5
615326,Oakfield Drive Crickhowell,2023-06-13T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-13T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-13T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-13T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-13T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.99
615326,Oakfield Drive Crickhowell,2023-06-13T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.15
615326,Oakfield Drive Crickhowell,2023-06-13T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.26
615326,Oakfield Drive Crickhowell,2023-06-13T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-13T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
615326,Oakfield Drive Crickhowell,2023-06-13T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.4
615326,Oakfield Drive Crickhowell,2023-06-13T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
615326,Oakfield Drive Crickhowell,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
615326,Oakfield Drive Crickhowell,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.96
615326,Oakfield Drive Crickhowell,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.29
615326,Oakfield Drive Crickhowell,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.99
615326,Oakfield Drive Crickhowell,2023-06-13T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
615326,Oakfield Drive Crickhowell,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.9
615326,Oakfield Drive Crickhowell,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
615326,Oakfield Drive Crickhowell,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.1
615326,Oakfield Drive Crickhowell,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.05
615326,Oakfield Drive Crickhowell,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
615326,Oakfield Drive Crickhowell,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.42
615326,Oakfield Drive Crickhowell,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.16
615326,Oakfield Drive Crickhowell,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.23
615326,Oakfield Drive Crickhowell,2023-06-13T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,73.8
615326,Oakfield Drive Crickhowell,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,95.3
615326,Oakfield Drive Crickhowell,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
615326,Oakfield Drive Crickhowell,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
615326,Oakfield Drive Crickhowell,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
615326,Oakfield Drive Crickhowell,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
615326,Oakfield Drive Crickhowell,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.82
615326,Oakfield Drive Crickhowell,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.87
615326,Oakfield Drive Crickhowell,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
615326,Oakfield Drive Crickhowell,2023-06-13T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
615326,Oakfield Drive Crickhowell,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
615326,Oakfield Drive Crickhowell,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
615326,Oakfield Drive Crickhowell,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-13T18:20:00.000+00:00,transformer,,Temperature,C,32.0
615326,Oakfield Drive Crickhowell,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
615326,Oakfield Drive Crickhowell,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
615326,Oakfield Drive Crickhowell,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
615326,Oakfield Drive Crickhowell,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
615326,Oakfield Drive Crickhowell,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
615326,Oakfield Drive Crickhowell,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
615326,Oakfield Drive Crickhowell,2023-06-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
615326,Oakfield Drive Crickhowell,2023-06-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
615326,Oakfield Drive Crickhowell,2023-06-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,46.76
615326,Oakfield Drive Crickhowell,2023-06-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.71
615326,Oakfield Drive Crickhowell,2023-06-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,28.55
615326,Oakfield Drive Crickhowell,2023-06-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,102.6
615326,Oakfield Drive Crickhowell,2023-06-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
615326,Oakfield Drive Crickhowell,2023-06-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
615326,Oakfield Drive Crickhowell,2023-06-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
615326,Oakfield Drive Crickhowell,2023-06-13T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-13T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-13T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-13T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.44
615326,Oakfield Drive Crickhowell,2023-06-13T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.32
615326,Oakfield Drive Crickhowell,2023-06-13T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.86
615326,Oakfield Drive Crickhowell,2023-06-13T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-13T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.5
615326,Oakfield Drive Crickhowell,2023-06-13T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.6
615326,Oakfield Drive Crickhowell,2023-06-13T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-13T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-13T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-13T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-13T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.83
615326,Oakfield Drive Crickhowell,2023-06-13T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.82
615326,Oakfield Drive Crickhowell,2023-06-13T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.69
615326,Oakfield Drive Crickhowell,2023-06-13T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-13T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.6
615326,Oakfield Drive Crickhowell,2023-06-13T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-13T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
615326,Oakfield Drive Crickhowell,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
615326,Oakfield Drive Crickhowell,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
615326,Oakfield Drive Crickhowell,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.91
615326,Oakfield Drive Crickhowell,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.17
615326,Oakfield Drive Crickhowell,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.32
615326,Oakfield Drive Crickhowell,2023-06-13T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
615326,Oakfield Drive Crickhowell,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.7
615326,Oakfield Drive Crickhowell,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.0
615326,Oakfield Drive Crickhowell,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.2
615326,Oakfield Drive Crickhowell,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.91
615326,Oakfield Drive Crickhowell,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.4
615326,Oakfield Drive Crickhowell,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.02
615326,Oakfield Drive Crickhowell,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
615326,Oakfield Drive Crickhowell,2023-06-13T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
615326,Oakfield Drive Crickhowell,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.5
615326,Oakfield Drive Crickhowell,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
615326,Oakfield Drive Crickhowell,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
615326,Oakfield Drive Crickhowell,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
615326,Oakfield Drive Crickhowell,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
615326,Oakfield Drive Crickhowell,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.33
615326,Oakfield Drive Crickhowell,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.77
615326,Oakfield Drive Crickhowell,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.72
615326,Oakfield Drive Crickhowell,2023-06-13T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
615326,Oakfield Drive Crickhowell,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
615326,Oakfield Drive Crickhowell,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.0
615326,Oakfield Drive Crickhowell,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
615326,Oakfield Drive Crickhowell,2023-06-13T18:10:00.000+00:00,transformer,,Temperature,C,31.9
615326,Oakfield Drive Crickhowell,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
615326,Oakfield Drive Crickhowell,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
615326,Oakfield Drive Crickhowell,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
615326,Oakfield Drive Crickhowell,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
615326,Oakfield Drive Crickhowell,2023-06-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
615326,Oakfield Drive Crickhowell,2023-06-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
615326,Oakfield Drive Crickhowell,2023-06-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,42.91
615326,Oakfield Drive Crickhowell,2023-06-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,39.11
615326,Oakfield Drive Crickhowell,2023-06-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,28.58
615326,Oakfield Drive Crickhowell,2023-06-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,94.1
615326,Oakfield Drive Crickhowell,2023-06-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
615326,Oakfield Drive Crickhowell,2023-06-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
615326,Oakfield Drive Crickhowell,2023-06-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
615326,Oakfield Drive Crickhowell,2023-06-13T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-13T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-13T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-13T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.38
615326,Oakfield Drive Crickhowell,2023-06-13T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.04
615326,Oakfield Drive Crickhowell,2023-06-13T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.57
615326,Oakfield Drive Crickhowell,2023-06-13T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.1
615326,Oakfield Drive Crickhowell,2023-06-13T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-13T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-13T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.2
615326,Oakfield Drive Crickhowell,2023-06-13T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-13T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-13T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-13T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.41
615326,Oakfield Drive Crickhowell,2023-06-13T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.47
615326,Oakfield Drive Crickhowell,2023-06-13T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.79
615326,Oakfield Drive Crickhowell,2023-06-13T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
615326,Oakfield Drive Crickhowell,2023-06-13T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.3
615326,Oakfield Drive Crickhowell,2023-06-13T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.1
615326,Oakfield Drive Crickhowell,2023-06-13T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.9
615326,Oakfield Drive Crickhowell,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
615326,Oakfield Drive Crickhowell,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
615326,Oakfield Drive Crickhowell,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.86
615326,Oakfield Drive Crickhowell,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.9
615326,Oakfield Drive Crickhowell,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.88
615326,Oakfield Drive Crickhowell,2023-06-13T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.4
615326,Oakfield Drive Crickhowell,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.0
615326,Oakfield Drive Crickhowell,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
615326,Oakfield Drive Crickhowell,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.93
615326,Oakfield Drive Crickhowell,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
615326,Oakfield Drive Crickhowell,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.51
615326,Oakfield Drive Crickhowell,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.06
615326,Oakfield Drive Crickhowell,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.16
615326,Oakfield Drive Crickhowell,2023-06-13T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.1
615326,Oakfield Drive Crickhowell,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.1
615326,Oakfield Drive Crickhowell,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
615326,Oakfield Drive Crickhowell,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
615326,Oakfield Drive Crickhowell,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
615326,Oakfield Drive Crickhowell,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
615326,Oakfield Drive Crickhowell,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.77
615326,Oakfield Drive Crickhowell,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
615326,Oakfield Drive Crickhowell,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
615326,Oakfield Drive Crickhowell,2023-06-13T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
615326,Oakfield Drive Crickhowell,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
615326,Oakfield Drive Crickhowell,2023-06-13T18:00:00.000+00:00,transformer,,Temperature,C,31.9
615326,Oakfield Drive Crickhowell,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
615326,Oakfield Drive Crickhowell,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
615326,Oakfield Drive Crickhowell,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
615326,Oakfield Drive Crickhowell,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
615326,Oakfield Drive Crickhowell,2023-06-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
615326,Oakfield Drive Crickhowell,2023-06-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
615326,Oakfield Drive Crickhowell,2023-06-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
615326,Oakfield Drive Crickhowell,2023-06-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,38.93
615326,Oakfield Drive Crickhowell,2023-06-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.54
615326,Oakfield Drive Crickhowell,2023-06-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,27.37
615326,Oakfield Drive Crickhowell,2023-06-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,87.0
615326,Oakfield Drive Crickhowell,2023-06-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
615326,Oakfield Drive Crickhowell,2023-06-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
615326,Oakfield Drive Crickhowell,2023-06-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
615326,Oakfield Drive Crickhowell,2023-06-13T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-13T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-13T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-13T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.7
615326,Oakfield Drive Crickhowell,2023-06-13T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.1
615326,Oakfield Drive Crickhowell,2023-06-13T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.66
615326,Oakfield Drive Crickhowell,2023-06-13T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,22.6
615326,Oakfield Drive Crickhowell,2023-06-13T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-13T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.6
615326,Oakfield Drive Crickhowell,2023-06-13T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.1
615326,Oakfield Drive Crickhowell,2023-06-13T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-13T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-13T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-13T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.3
615326,Oakfield Drive Crickhowell,2023-06-13T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.63
615326,Oakfield Drive Crickhowell,2023-06-13T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.11
615326,Oakfield Drive Crickhowell,2023-06-13T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-13T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.7
615326,Oakfield Drive Crickhowell,2023-06-13T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.7
615326,Oakfield Drive Crickhowell,2023-06-13T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
615326,Oakfield Drive Crickhowell,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
615326,Oakfield Drive Crickhowell,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.38
615326,Oakfield Drive Crickhowell,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.08
615326,Oakfield Drive Crickhowell,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.44
615326,Oakfield Drive Crickhowell,2023-06-13T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
615326,Oakfield Drive Crickhowell,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.5
615326,Oakfield Drive Crickhowell,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
615326,Oakfield Drive Crickhowell,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
615326,Oakfield Drive Crickhowell,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.88
