Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.29
615326,Oakfield Drive Crickhowell,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.73
615326,Oakfield Drive Crickhowell,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.57
615326,Oakfield Drive Crickhowell,2023-06-13T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
615326,Oakfield Drive Crickhowell,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.4
615326,Oakfield Drive Crickhowell,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.8
615326,Oakfield Drive Crickhowell,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
615326,Oakfield Drive Crickhowell,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
615326,Oakfield Drive Crickhowell,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
615326,Oakfield Drive Crickhowell,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.43
615326,Oakfield Drive Crickhowell,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
615326,Oakfield Drive Crickhowell,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.46
615326,Oakfield Drive Crickhowell,2023-06-13T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
615326,Oakfield Drive Crickhowell,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
615326,Oakfield Drive Crickhowell,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
615326,Oakfield Drive Crickhowell,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
615326,Oakfield Drive Crickhowell,2023-06-13T17:50:00.000+00:00,transformer,,Temperature,C,31.8
615326,Oakfield Drive Crickhowell,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
615326,Oakfield Drive Crickhowell,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
615326,Oakfield Drive Crickhowell,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
615326,Oakfield Drive Crickhowell,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
615326,Oakfield Drive Crickhowell,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
615326,Oakfield Drive Crickhowell,2023-06-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
615326,Oakfield Drive Crickhowell,2023-06-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
615326,Oakfield Drive Crickhowell,2023-06-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,38.1
615326,Oakfield Drive Crickhowell,2023-06-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.89
615326,Oakfield Drive Crickhowell,2023-06-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.25
615326,Oakfield Drive Crickhowell,2023-06-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
615326,Oakfield Drive Crickhowell,2023-06-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
615326,Oakfield Drive Crickhowell,2023-06-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
615326,Oakfield Drive Crickhowell,2023-06-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
615326,Oakfield Drive Crickhowell,2023-06-13T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-13T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-13T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-13T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.03
615326,Oakfield Drive Crickhowell,2023-06-13T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.43
615326,Oakfield Drive Crickhowell,2023-06-13T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.15
615326,Oakfield Drive Crickhowell,2023-06-13T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,27.1
615326,Oakfield Drive Crickhowell,2023-06-13T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-13T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.5
615326,Oakfield Drive Crickhowell,2023-06-13T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-13T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
615326,Oakfield Drive Crickhowell,2023-06-13T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-13T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-13T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.15
615326,Oakfield Drive Crickhowell,2023-06-13T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.26
615326,Oakfield Drive Crickhowell,2023-06-13T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.11
615326,Oakfield Drive Crickhowell,2023-06-13T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
615326,Oakfield Drive Crickhowell,2023-06-13T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.8
615326,Oakfield Drive Crickhowell,2023-06-13T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.0
615326,Oakfield Drive Crickhowell,2023-06-13T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
615326,Oakfield Drive Crickhowell,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
615326,Oakfield Drive Crickhowell,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.76
615326,Oakfield Drive Crickhowell,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.02
615326,Oakfield Drive Crickhowell,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.09
615326,Oakfield Drive Crickhowell,2023-06-13T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
615326,Oakfield Drive Crickhowell,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
615326,Oakfield Drive Crickhowell,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
615326,Oakfield Drive Crickhowell,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.6
615326,Oakfield Drive Crickhowell,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.88
615326,Oakfield Drive Crickhowell,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
615326,Oakfield Drive Crickhowell,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.43
615326,Oakfield Drive Crickhowell,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.64
615326,Oakfield Drive Crickhowell,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.94
615326,Oakfield Drive Crickhowell,2023-06-13T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
615326,Oakfield Drive Crickhowell,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.2
615326,Oakfield Drive Crickhowell,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
615326,Oakfield Drive Crickhowell,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
615326,Oakfield Drive Crickhowell,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
615326,Oakfield Drive Crickhowell,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
615326,Oakfield Drive Crickhowell,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.97
615326,Oakfield Drive Crickhowell,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
615326,Oakfield Drive Crickhowell,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
615326,Oakfield Drive Crickhowell,2023-06-13T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
615326,Oakfield Drive Crickhowell,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
615326,Oakfield Drive Crickhowell,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
615326,Oakfield Drive Crickhowell,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
615326,Oakfield Drive Crickhowell,2023-06-13T17:40:00.000+00:00,transformer,,Temperature,C,31.7
615326,Oakfield Drive Crickhowell,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
615326,Oakfield Drive Crickhowell,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
615326,Oakfield Drive Crickhowell,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
615326,Oakfield Drive Crickhowell,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
615326,Oakfield Drive Crickhowell,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
615326,Oakfield Drive Crickhowell,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
615326,Oakfield Drive Crickhowell,2023-06-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
615326,Oakfield Drive Crickhowell,2023-06-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
615326,Oakfield Drive Crickhowell,2023-06-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,40.35
615326,Oakfield Drive Crickhowell,2023-06-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
615326,Oakfield Drive Crickhowell,2023-06-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.84
615326,Oakfield Drive Crickhowell,2023-06-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,84.0
615326,Oakfield Drive Crickhowell,2023-06-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
615326,Oakfield Drive Crickhowell,2023-06-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
615326,Oakfield Drive Crickhowell,2023-06-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
615326,Oakfield Drive Crickhowell,2023-06-13T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-13T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-13T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-13T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.2
615326,Oakfield Drive Crickhowell,2023-06-13T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.34
615326,Oakfield Drive Crickhowell,2023-06-13T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.69
615326,Oakfield Drive Crickhowell,2023-06-13T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,26.9
615326,Oakfield Drive Crickhowell,2023-06-13T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-13T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.1
615326,Oakfield Drive Crickhowell,2023-06-13T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-13T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-13T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-13T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-13T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.71
615326,Oakfield Drive Crickhowell,2023-06-13T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.05
615326,Oakfield Drive Crickhowell,2023-06-13T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.04
615326,Oakfield Drive Crickhowell,2023-06-13T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
615326,Oakfield Drive Crickhowell,2023-06-13T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.4
615326,Oakfield Drive Crickhowell,2023-06-13T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.6
615326,Oakfield Drive Crickhowell,2023-06-13T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.7
615326,Oakfield Drive Crickhowell,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
615326,Oakfield Drive Crickhowell,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.46
615326,Oakfield Drive Crickhowell,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.66
615326,Oakfield Drive Crickhowell,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.97
615326,Oakfield Drive Crickhowell,2023-06-13T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
615326,Oakfield Drive Crickhowell,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.3
615326,Oakfield Drive Crickhowell,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
615326,Oakfield Drive Crickhowell,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.2
615326,Oakfield Drive Crickhowell,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.87
615326,Oakfield Drive Crickhowell,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
615326,Oakfield Drive Crickhowell,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.33
615326,Oakfield Drive Crickhowell,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.01
615326,Oakfield Drive Crickhowell,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.92
615326,Oakfield Drive Crickhowell,2023-06-13T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,50.9
615326,Oakfield Drive Crickhowell,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.9
615326,Oakfield Drive Crickhowell,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
615326,Oakfield Drive Crickhowell,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
615326,Oakfield Drive Crickhowell,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
615326,Oakfield Drive Crickhowell,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
615326,Oakfield Drive Crickhowell,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
615326,Oakfield Drive Crickhowell,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
615326,Oakfield Drive Crickhowell,2023-06-13T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-13T17:30:00.000+00:00,transformer,,Temperature,C,31.6
615326,Oakfield Drive Crickhowell,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
615326,Oakfield Drive Crickhowell,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
615326,Oakfield Drive Crickhowell,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
615326,Oakfield Drive Crickhowell,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
615326,Oakfield Drive Crickhowell,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
615326,Oakfield Drive Crickhowell,2023-06-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
615326,Oakfield Drive Crickhowell,2023-06-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
615326,Oakfield Drive Crickhowell,2023-06-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,43.96
615326,Oakfield Drive Crickhowell,2023-06-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,34.94
615326,Oakfield Drive Crickhowell,2023-06-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,31.48
615326,Oakfield Drive Crickhowell,2023-06-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,85.8
615326,Oakfield Drive Crickhowell,2023-06-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
615326,Oakfield Drive Crickhowell,2023-06-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
615326,Oakfield Drive Crickhowell,2023-06-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
615326,Oakfield Drive Crickhowell,2023-06-13T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-13T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-13T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-13T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.96
615326,Oakfield Drive Crickhowell,2023-06-13T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.09
615326,Oakfield Drive Crickhowell,2023-06-13T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.25
615326,Oakfield Drive Crickhowell,2023-06-13T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,27.7
615326,Oakfield Drive Crickhowell,2023-06-13T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-13T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.8
615326,Oakfield Drive Crickhowell,2023-06-13T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-13T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
615326,Oakfield Drive Crickhowell,2023-06-13T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-13T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-13T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.9
615326,Oakfield Drive Crickhowell,2023-06-13T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.39
615326,Oakfield Drive Crickhowell,2023-06-13T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.44
615326,Oakfield Drive Crickhowell,2023-06-13T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
615326,Oakfield Drive Crickhowell,2023-06-13T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.3
615326,Oakfield Drive Crickhowell,2023-06-13T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.9
615326,Oakfield Drive Crickhowell,2023-06-13T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.6
615326,Oakfield Drive Crickhowell,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
615326,Oakfield Drive Crickhowell,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
615326,Oakfield Drive Crickhowell,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.39
615326,Oakfield Drive Crickhowell,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.47
615326,Oakfield Drive Crickhowell,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.42
615326,Oakfield Drive Crickhowell,2023-06-13T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
615326,Oakfield Drive Crickhowell,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.7
615326,Oakfield Drive Crickhowell,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
615326,Oakfield Drive Crickhowell,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.0
615326,Oakfield Drive Crickhowell,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.45
615326,Oakfield Drive Crickhowell,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
615326,Oakfield Drive Crickhowell,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
615326,Oakfield Drive Crickhowell,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.99
615326,Oakfield Drive Crickhowell,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.55
615326,Oakfield Drive Crickhowell,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.56
615326,Oakfield Drive Crickhowell,2023-06-13T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
615326,Oakfield Drive Crickhowell,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.7
615326,Oakfield Drive Crickhowell,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
615326,Oakfield Drive Crickhowell,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
615326,Oakfield Drive Crickhowell,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
615326,Oakfield Drive Crickhowell,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
615326,Oakfield Drive Crickhowell,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
615326,Oakfield Drive Crickhowell,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
615326,Oakfield Drive Crickhowell,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.14
615326,Oakfield Drive Crickhowell,2023-06-13T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
615326,Oakfield Drive Crickhowell,2023-06-13T17:20:00.000+00:00,transformer,,Temperature,C,31.5
615326,Oakfield Drive Crickhowell,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
615326,Oakfield Drive Crickhowell,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
615326,Oakfield Drive Crickhowell,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
615326,Oakfield Drive Crickhowell,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
615326,Oakfield Drive Crickhowell,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
615326,Oakfield Drive Crickhowell,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
615326,Oakfield Drive Crickhowell,2023-06-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
615326,Oakfield Drive Crickhowell,2023-06-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
615326,Oakfield Drive Crickhowell,2023-06-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
615326,Oakfield Drive Crickhowell,2023-06-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,42.31
615326,Oakfield Drive Crickhowell,2023-06-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,36.39
615326,Oakfield Drive Crickhowell,2023-06-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,35.82
615326,Oakfield Drive Crickhowell,2023-06-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
615326,Oakfield Drive Crickhowell,2023-06-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
615326,Oakfield Drive Crickhowell,2023-06-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
615326,Oakfield Drive Crickhowell,2023-06-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
615326,Oakfield Drive Crickhowell,2023-06-13T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-13T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-13T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-13T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.94
615326,Oakfield Drive Crickhowell,2023-06-13T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.28
615326,Oakfield Drive Crickhowell,2023-06-13T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.75
615326,Oakfield Drive Crickhowell,2023-06-13T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-13T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-13T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.5
615326,Oakfield Drive Crickhowell,2023-06-13T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-13T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
615326,Oakfield Drive Crickhowell,2023-06-13T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-13T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-13T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.99
615326,Oakfield Drive Crickhowell,2023-06-13T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.12
615326,Oakfield Drive Crickhowell,2023-06-13T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.12
615326,Oakfield Drive Crickhowell,2023-06-13T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
615326,Oakfield Drive Crickhowell,2023-06-13T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.5
615326,Oakfield Drive Crickhowell,2023-06-13T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.9
615326,Oakfield Drive Crickhowell,2023-06-13T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.1
615326,Oakfield Drive Crickhowell,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
615326,Oakfield Drive Crickhowell,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
615326,Oakfield Drive Crickhowell,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.78
615326,Oakfield Drive Crickhowell,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.45
615326,Oakfield Drive Crickhowell,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.8
615326,Oakfield Drive Crickhowell,2023-06-13T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
615326,Oakfield Drive Crickhowell,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.8
615326,Oakfield Drive Crickhowell,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.9
615326,Oakfield Drive Crickhowell,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.4
615326,Oakfield Drive Crickhowell,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.64
615326,Oakfield Drive Crickhowell,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
615326,Oakfield Drive Crickhowell,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
615326,Oakfield Drive Crickhowell,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.29
615326,Oakfield Drive Crickhowell,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.77
615326,Oakfield Drive Crickhowell,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.01
615326,Oakfield Drive Crickhowell,2023-06-13T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.6
615326,Oakfield Drive Crickhowell,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.3
615326,Oakfield Drive Crickhowell,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
615326,Oakfield Drive Crickhowell,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
615326,Oakfield Drive Crickhowell,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
615326,Oakfield Drive Crickhowell,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
615326,Oakfield Drive Crickhowell,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
615326,Oakfield Drive Crickhowell,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
615326,Oakfield Drive Crickhowell,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
615326,Oakfield Drive Crickhowell,2023-06-13T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
615326,Oakfield Drive Crickhowell,2023-06-13T17:10:00.000+00:00,transformer,,Temperature,C,31.4
615326,Oakfield Drive Crickhowell,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
615326,Oakfield Drive Crickhowell,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
615326,Oakfield Drive Crickhowell,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
615326,Oakfield Drive Crickhowell,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
615326,Oakfield Drive Crickhowell,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
615326,Oakfield Drive Crickhowell,2023-06-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
615326,Oakfield Drive Crickhowell,2023-06-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
615326,Oakfield Drive Crickhowell,2023-06-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
615326,Oakfield Drive Crickhowell,2023-06-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,38.04
615326,Oakfield Drive Crickhowell,2023-06-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.19
615326,Oakfield Drive Crickhowell,2023-06-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,37.99
615326,Oakfield Drive Crickhowell,2023-06-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,84.3
615326,Oakfield Drive Crickhowell,2023-06-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
615326,Oakfield Drive Crickhowell,2023-06-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
615326,Oakfield Drive Crickhowell,2023-06-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
615326,Oakfield Drive Crickhowell,2023-06-13T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-13T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
615326,Oakfield Drive Crickhowell,2023-06-13T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-13T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.39
615326,Oakfield Drive Crickhowell,2023-06-13T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.94
615326,Oakfield Drive Crickhowell,2023-06-13T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.25
615326,Oakfield Drive Crickhowell,2023-06-13T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.0
615326,Oakfield Drive Crickhowell,2023-06-13T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.1
615326,Oakfield Drive Crickhowell,2023-06-13T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.0
615326,Oakfield Drive Crickhowell,2023-06-13T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.3
615326,Oakfield Drive Crickhowell,2023-06-13T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
615326,Oakfield Drive Crickhowell,2023-06-13T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-13T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-13T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.51
615326,Oakfield Drive Crickhowell,2023-06-13T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.65
615326,Oakfield Drive Crickhowell,2023-06-13T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.21
615326,Oakfield Drive Crickhowell,2023-06-13T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
615326,Oakfield Drive Crickhowell,2023-06-13T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.1
615326,Oakfield Drive Crickhowell,2023-06-13T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.1
615326,Oakfield Drive Crickhowell,2023-06-13T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.4
615326,Oakfield Drive Crickhowell,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
615326,Oakfield Drive Crickhowell,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.75
615326,Oakfield Drive Crickhowell,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.35
615326,Oakfield Drive Crickhowell,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.73
615326,Oakfield Drive Crickhowell,2023-06-13T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
615326,Oakfield Drive Crickhowell,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.3
615326,Oakfield Drive Crickhowell,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.7
615326,Oakfield Drive Crickhowell,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
615326,Oakfield Drive Crickhowell,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.25
615326,Oakfield Drive Crickhowell,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
615326,Oakfield Drive Crickhowell,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
615326,Oakfield Drive Crickhowell,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.97
615326,Oakfield Drive Crickhowell,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
615326,Oakfield Drive Crickhowell,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.43
615326,Oakfield Drive Crickhowell,2023-06-13T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.2
615326,Oakfield Drive Crickhowell,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.1
615326,Oakfield Drive Crickhowell,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
615326,Oakfield Drive Crickhowell,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
615326,Oakfield Drive Crickhowell,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
615326,Oakfield Drive Crickhowell,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
615326,Oakfield Drive Crickhowell,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.07
615326,Oakfield Drive Crickhowell,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
615326,Oakfield Drive Crickhowell,2023-06-13T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
615326,Oakfield Drive Crickhowell,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
615326,Oakfield Drive Crickhowell,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
615326,Oakfield Drive Crickhowell,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-13T17:00:00.000+00:00,transformer,,Temperature,C,31.4
615326,Oakfield Drive Crickhowell,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
615326,Oakfield Drive Crickhowell,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
615326,Oakfield Drive Crickhowell,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
615326,Oakfield Drive Crickhowell,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
615326,Oakfield Drive Crickhowell,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
615326,Oakfield Drive Crickhowell,2023-06-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
615326,Oakfield Drive Crickhowell,2023-06-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
615326,Oakfield Drive Crickhowell,2023-06-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,37.06
615326,Oakfield Drive Crickhowell,2023-06-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.28
615326,Oakfield Drive Crickhowell,2023-06-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.08
615326,Oakfield Drive Crickhowell,2023-06-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,76.5
615326,Oakfield Drive Crickhowell,2023-06-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
615326,Oakfield Drive Crickhowell,2023-06-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
615326,Oakfield Drive Crickhowell,2023-06-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
615326,Oakfield Drive Crickhowell,2023-06-13T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-13T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
615326,Oakfield Drive Crickhowell,2023-06-13T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.22
615326,Oakfield Drive Crickhowell,2023-06-13T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.41
615326,Oakfield Drive Crickhowell,2023-06-13T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.47
615326,Oakfield Drive Crickhowell,2023-06-13T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.26
615326,Oakfield Drive Crickhowell,2023-06-13T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,35.9
615326,Oakfield Drive Crickhowell,2023-06-13T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.5
615326,Oakfield Drive Crickhowell,2023-06-13T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.7
615326,Oakfield Drive Crickhowell,2023-06-13T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-13T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-13T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-13T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-13T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.46
615326,Oakfield Drive Crickhowell,2023-06-13T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.02
615326,Oakfield Drive Crickhowell,2023-06-13T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.93
615326,Oakfield Drive Crickhowell,2023-06-13T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
615326,Oakfield Drive Crickhowell,2023-06-13T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.6
615326,Oakfield Drive Crickhowell,2023-06-13T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.5
615326,Oakfield Drive Crickhowell,2023-06-13T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.5
615326,Oakfield Drive Crickhowell,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
615326,Oakfield Drive Crickhowell,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.21
615326,Oakfield Drive Crickhowell,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.94
615326,Oakfield Drive Crickhowell,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.13
615326,Oakfield Drive Crickhowell,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.2
615326,Oakfield Drive Crickhowell,2023-06-13T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
615326,Oakfield Drive Crickhowell,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.2
615326,Oakfield Drive Crickhowell,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.7
615326,Oakfield Drive Crickhowell,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
615326,Oakfield Drive Crickhowell,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.07
615326,Oakfield Drive Crickhowell,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
615326,Oakfield Drive Crickhowell,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.51
615326,Oakfield Drive Crickhowell,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
615326,Oakfield Drive Crickhowell,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.13
615326,Oakfield Drive Crickhowell,2023-06-13T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.7
615326,Oakfield Drive Crickhowell,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.3
615326,Oakfield Drive Crickhowell,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
615326,Oakfield Drive Crickhowell,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
615326,Oakfield Drive Crickhowell,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
615326,Oakfield Drive Crickhowell,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
615326,Oakfield Drive Crickhowell,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.83
615326,Oakfield Drive Crickhowell,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.82
615326,Oakfield Drive Crickhowell,2023-06-13T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
615326,Oakfield Drive Crickhowell,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
615326,Oakfield Drive Crickhowell,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
615326,Oakfield Drive Crickhowell,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
615326,Oakfield Drive Crickhowell,2023-06-13T16:50:00.000+00:00,transformer,,Temperature,C,31.3
615326,Oakfield Drive Crickhowell,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
615326,Oakfield Drive Crickhowell,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
615326,Oakfield Drive Crickhowell,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
615326,Oakfield Drive Crickhowell,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
615326,Oakfield Drive Crickhowell,2023-06-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
615326,Oakfield Drive Crickhowell,2023-06-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
615326,Oakfield Drive Crickhowell,2023-06-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,35.24
615326,Oakfield Drive Crickhowell,2023-06-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,39.14
615326,Oakfield Drive Crickhowell,2023-06-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.34
615326,Oakfield Drive Crickhowell,2023-06-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
615326,Oakfield Drive Crickhowell,2023-06-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
615326,Oakfield Drive Crickhowell,2023-06-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
615326,Oakfield Drive Crickhowell,2023-06-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
615326,Oakfield Drive Crickhowell,2023-06-13T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-13T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
615326,Oakfield Drive Crickhowell,2023-06-13T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
615326,Oakfield Drive Crickhowell,2023-06-13T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.28
615326,Oakfield Drive Crickhowell,2023-06-13T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.99
615326,Oakfield Drive Crickhowell,2023-06-13T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.03
615326,Oakfield Drive Crickhowell,2023-06-13T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,28.0
615326,Oakfield Drive Crickhowell,2023-06-13T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.8
615326,Oakfield Drive Crickhowell,2023-06-13T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.8
615326,Oakfield Drive Crickhowell,2023-06-13T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-13T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-13T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-13T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-13T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.49
615326,Oakfield Drive Crickhowell,2023-06-13T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.01
615326,Oakfield Drive Crickhowell,2023-06-13T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.14
615326,Oakfield Drive Crickhowell,2023-06-13T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
615326,Oakfield Drive Crickhowell,2023-06-13T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
615326,Oakfield Drive Crickhowell,2023-06-13T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
615326,Oakfield Drive Crickhowell,2023-06-13T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.4
615326,Oakfield Drive Crickhowell,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
615326,Oakfield Drive Crickhowell,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
615326,Oakfield Drive Crickhowell,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.5
615326,Oakfield Drive Crickhowell,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.01
615326,Oakfield Drive Crickhowell,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.29
615326,Oakfield Drive Crickhowell,2023-06-13T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
615326,Oakfield Drive Crickhowell,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.2
615326,Oakfield Drive Crickhowell,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
615326,Oakfield Drive Crickhowell,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
615326,Oakfield Drive Crickhowell,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.41
615326,Oakfield Drive Crickhowell,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
615326,Oakfield Drive Crickhowell,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.94
615326,Oakfield Drive Crickhowell,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
615326,Oakfield Drive Crickhowell,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.6
