Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-13T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,62.5
615326,Oakfield Drive Crickhowell,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.7
615326,Oakfield Drive Crickhowell,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
615326,Oakfield Drive Crickhowell,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
615326,Oakfield Drive Crickhowell,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
615326,Oakfield Drive Crickhowell,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
615326,Oakfield Drive Crickhowell,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
615326,Oakfield Drive Crickhowell,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.93
615326,Oakfield Drive Crickhowell,2023-06-13T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
615326,Oakfield Drive Crickhowell,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
615326,Oakfield Drive Crickhowell,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-13T16:40:00.000+00:00,transformer,,Temperature,C,31.2
615326,Oakfield Drive Crickhowell,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
615326,Oakfield Drive Crickhowell,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
615326,Oakfield Drive Crickhowell,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
615326,Oakfield Drive Crickhowell,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
615326,Oakfield Drive Crickhowell,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
615326,Oakfield Drive Crickhowell,2023-06-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
615326,Oakfield Drive Crickhowell,2023-06-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
615326,Oakfield Drive Crickhowell,2023-06-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
615326,Oakfield Drive Crickhowell,2023-06-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,34.24
615326,Oakfield Drive Crickhowell,2023-06-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.52
615326,Oakfield Drive Crickhowell,2023-06-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.98
615326,Oakfield Drive Crickhowell,2023-06-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
615326,Oakfield Drive Crickhowell,2023-06-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
615326,Oakfield Drive Crickhowell,2023-06-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
615326,Oakfield Drive Crickhowell,2023-06-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
615326,Oakfield Drive Crickhowell,2023-06-13T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-13T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
615326,Oakfield Drive Crickhowell,2023-06-13T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
615326,Oakfield Drive Crickhowell,2023-06-13T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.03
615326,Oakfield Drive Crickhowell,2023-06-13T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.36
615326,Oakfield Drive Crickhowell,2023-06-13T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.29
615326,Oakfield Drive Crickhowell,2023-06-13T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,27.0
615326,Oakfield Drive Crickhowell,2023-06-13T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.9
615326,Oakfield Drive Crickhowell,2023-06-13T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.1
615326,Oakfield Drive Crickhowell,2023-06-13T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-13T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-13T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-13T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-13T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.79
615326,Oakfield Drive Crickhowell,2023-06-13T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.05
615326,Oakfield Drive Crickhowell,2023-06-13T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.46
615326,Oakfield Drive Crickhowell,2023-06-13T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
615326,Oakfield Drive Crickhowell,2023-06-13T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-13T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-13T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.7
615326,Oakfield Drive Crickhowell,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
615326,Oakfield Drive Crickhowell,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
615326,Oakfield Drive Crickhowell,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.77
615326,Oakfield Drive Crickhowell,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.32
615326,Oakfield Drive Crickhowell,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.34
615326,Oakfield Drive Crickhowell,2023-06-13T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
615326,Oakfield Drive Crickhowell,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.3
615326,Oakfield Drive Crickhowell,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
615326,Oakfield Drive Crickhowell,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
615326,Oakfield Drive Crickhowell,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.46
615326,Oakfield Drive Crickhowell,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.53
615326,Oakfield Drive Crickhowell,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
615326,Oakfield Drive Crickhowell,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
615326,Oakfield Drive Crickhowell,2023-06-13T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
615326,Oakfield Drive Crickhowell,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.0
615326,Oakfield Drive Crickhowell,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
615326,Oakfield Drive Crickhowell,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
615326,Oakfield Drive Crickhowell,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.53
615326,Oakfield Drive Crickhowell,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.68
615326,Oakfield Drive Crickhowell,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
615326,Oakfield Drive Crickhowell,2023-06-13T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
615326,Oakfield Drive Crickhowell,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
615326,Oakfield Drive Crickhowell,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.6
615326,Oakfield Drive Crickhowell,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-13T16:30:00.000+00:00,transformer,,Temperature,C,31.1
615326,Oakfield Drive Crickhowell,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
615326,Oakfield Drive Crickhowell,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
615326,Oakfield Drive Crickhowell,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
615326,Oakfield Drive Crickhowell,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
615326,Oakfield Drive Crickhowell,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
615326,Oakfield Drive Crickhowell,2023-06-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
615326,Oakfield Drive Crickhowell,2023-06-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
615326,Oakfield Drive Crickhowell,2023-06-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,30.65
615326,Oakfield Drive Crickhowell,2023-06-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,30.15
615326,Oakfield Drive Crickhowell,2023-06-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,19.13
615326,Oakfield Drive Crickhowell,2023-06-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,73.3
615326,Oakfield Drive Crickhowell,2023-06-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
615326,Oakfield Drive Crickhowell,2023-06-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
615326,Oakfield Drive Crickhowell,2023-06-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
615326,Oakfield Drive Crickhowell,2023-06-13T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-13T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.54
615326,Oakfield Drive Crickhowell,2023-06-13T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-13T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.76
615326,Oakfield Drive Crickhowell,2023-06-13T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.67
615326,Oakfield Drive Crickhowell,2023-06-13T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.82
615326,Oakfield Drive Crickhowell,2023-06-13T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,25.6
615326,Oakfield Drive Crickhowell,2023-06-13T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.2
615326,Oakfield Drive Crickhowell,2023-06-13T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.3
615326,Oakfield Drive Crickhowell,2023-06-13T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-13T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-13T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-13T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-13T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.53
615326,Oakfield Drive Crickhowell,2023-06-13T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.82
615326,Oakfield Drive Crickhowell,2023-06-13T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.15
615326,Oakfield Drive Crickhowell,2023-06-13T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
615326,Oakfield Drive Crickhowell,2023-06-13T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-13T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.7
615326,Oakfield Drive Crickhowell,2023-06-13T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.8
615326,Oakfield Drive Crickhowell,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
615326,Oakfield Drive Crickhowell,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
615326,Oakfield Drive Crickhowell,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
615326,Oakfield Drive Crickhowell,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.04
615326,Oakfield Drive Crickhowell,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.83
615326,Oakfield Drive Crickhowell,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.91
615326,Oakfield Drive Crickhowell,2023-06-13T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
615326,Oakfield Drive Crickhowell,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
615326,Oakfield Drive Crickhowell,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.7
615326,Oakfield Drive Crickhowell,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
615326,Oakfield Drive Crickhowell,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.36
615326,Oakfield Drive Crickhowell,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
615326,Oakfield Drive Crickhowell,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.72
615326,Oakfield Drive Crickhowell,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
615326,Oakfield Drive Crickhowell,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.35
615326,Oakfield Drive Crickhowell,2023-06-13T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
615326,Oakfield Drive Crickhowell,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.4
615326,Oakfield Drive Crickhowell,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
615326,Oakfield Drive Crickhowell,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
615326,Oakfield Drive Crickhowell,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
615326,Oakfield Drive Crickhowell,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
615326,Oakfield Drive Crickhowell,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.93
615326,Oakfield Drive Crickhowell,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.06
615326,Oakfield Drive Crickhowell,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
615326,Oakfield Drive Crickhowell,2023-06-13T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
615326,Oakfield Drive Crickhowell,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
615326,Oakfield Drive Crickhowell,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
615326,Oakfield Drive Crickhowell,2023-06-13T16:20:00.000+00:00,transformer,,Temperature,C,31.0
615326,Oakfield Drive Crickhowell,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
615326,Oakfield Drive Crickhowell,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
615326,Oakfield Drive Crickhowell,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
615326,Oakfield Drive Crickhowell,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
615326,Oakfield Drive Crickhowell,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
615326,Oakfield Drive Crickhowell,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
615326,Oakfield Drive Crickhowell,2023-06-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
615326,Oakfield Drive Crickhowell,2023-06-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
615326,Oakfield Drive Crickhowell,2023-06-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
615326,Oakfield Drive Crickhowell,2023-06-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.98
615326,Oakfield Drive Crickhowell,2023-06-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,32.04
615326,Oakfield Drive Crickhowell,2023-06-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.75
615326,Oakfield Drive Crickhowell,2023-06-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
615326,Oakfield Drive Crickhowell,2023-06-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
615326,Oakfield Drive Crickhowell,2023-06-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
615326,Oakfield Drive Crickhowell,2023-06-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
615326,Oakfield Drive Crickhowell,2023-06-13T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-13T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.35
615326,Oakfield Drive Crickhowell,2023-06-13T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-13T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.34
615326,Oakfield Drive Crickhowell,2023-06-13T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.03
615326,Oakfield Drive Crickhowell,2023-06-13T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.99
615326,Oakfield Drive Crickhowell,2023-06-13T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.3
615326,Oakfield Drive Crickhowell,2023-06-13T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.1
615326,Oakfield Drive Crickhowell,2023-06-13T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.1
615326,Oakfield Drive Crickhowell,2023-06-13T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.5
615326,Oakfield Drive Crickhowell,2023-06-13T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-13T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-13T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-13T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.23
615326,Oakfield Drive Crickhowell,2023-06-13T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.64
615326,Oakfield Drive Crickhowell,2023-06-13T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.86
615326,Oakfield Drive Crickhowell,2023-06-13T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
615326,Oakfield Drive Crickhowell,2023-06-13T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-13T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.6
615326,Oakfield Drive Crickhowell,2023-06-13T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.4
615326,Oakfield Drive Crickhowell,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.82
615326,Oakfield Drive Crickhowell,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
615326,Oakfield Drive Crickhowell,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.8
615326,Oakfield Drive Crickhowell,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.36
615326,Oakfield Drive Crickhowell,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.11
615326,Oakfield Drive Crickhowell,2023-06-13T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
615326,Oakfield Drive Crickhowell,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
615326,Oakfield Drive Crickhowell,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
615326,Oakfield Drive Crickhowell,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.82
615326,Oakfield Drive Crickhowell,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
615326,Oakfield Drive Crickhowell,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.4
615326,Oakfield Drive Crickhowell,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
615326,Oakfield Drive Crickhowell,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
615326,Oakfield Drive Crickhowell,2023-06-13T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,66.9
615326,Oakfield Drive Crickhowell,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.6
615326,Oakfield Drive Crickhowell,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
615326,Oakfield Drive Crickhowell,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
615326,Oakfield Drive Crickhowell,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
615326,Oakfield Drive Crickhowell,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
615326,Oakfield Drive Crickhowell,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
615326,Oakfield Drive Crickhowell,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.38
615326,Oakfield Drive Crickhowell,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
615326,Oakfield Drive Crickhowell,2023-06-13T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
615326,Oakfield Drive Crickhowell,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
615326,Oakfield Drive Crickhowell,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
615326,Oakfield Drive Crickhowell,2023-06-13T16:10:00.000+00:00,transformer,,Temperature,C,30.9
615326,Oakfield Drive Crickhowell,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
615326,Oakfield Drive Crickhowell,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
615326,Oakfield Drive Crickhowell,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
615326,Oakfield Drive Crickhowell,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
615326,Oakfield Drive Crickhowell,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
615326,Oakfield Drive Crickhowell,2023-06-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
615326,Oakfield Drive Crickhowell,2023-06-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
615326,Oakfield Drive Crickhowell,2023-06-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
615326,Oakfield Drive Crickhowell,2023-06-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,33.3
615326,Oakfield Drive Crickhowell,2023-06-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.5
615326,Oakfield Drive Crickhowell,2023-06-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.6
615326,Oakfield Drive Crickhowell,2023-06-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,87.3
615326,Oakfield Drive Crickhowell,2023-06-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
615326,Oakfield Drive Crickhowell,2023-06-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
615326,Oakfield Drive Crickhowell,2023-06-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
615326,Oakfield Drive Crickhowell,2023-06-13T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-13T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-13T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-13T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.53
615326,Oakfield Drive Crickhowell,2023-06-13T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.46
615326,Oakfield Drive Crickhowell,2023-06-13T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.5
615326,Oakfield Drive Crickhowell,2023-06-13T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.9
615326,Oakfield Drive Crickhowell,2023-06-13T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-13T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.8
615326,Oakfield Drive Crickhowell,2023-06-13T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-13T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-13T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-13T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-13T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.42
615326,Oakfield Drive Crickhowell,2023-06-13T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.99
615326,Oakfield Drive Crickhowell,2023-06-13T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.69
615326,Oakfield Drive Crickhowell,2023-06-13T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-13T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-13T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.2
615326,Oakfield Drive Crickhowell,2023-06-13T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.75
615326,Oakfield Drive Crickhowell,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
615326,Oakfield Drive Crickhowell,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.7
615326,Oakfield Drive Crickhowell,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.35
615326,Oakfield Drive Crickhowell,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.12
615326,Oakfield Drive Crickhowell,2023-06-13T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
615326,Oakfield Drive Crickhowell,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
615326,Oakfield Drive Crickhowell,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.5
615326,Oakfield Drive Crickhowell,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.3
615326,Oakfield Drive Crickhowell,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.41
615326,Oakfield Drive Crickhowell,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
615326,Oakfield Drive Crickhowell,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.4
615326,Oakfield Drive Crickhowell,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
615326,Oakfield Drive Crickhowell,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
615326,Oakfield Drive Crickhowell,2023-06-13T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
615326,Oakfield Drive Crickhowell,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.7
615326,Oakfield Drive Crickhowell,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
615326,Oakfield Drive Crickhowell,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
615326,Oakfield Drive Crickhowell,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.01
615326,Oakfield Drive Crickhowell,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
615326,Oakfield Drive Crickhowell,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
615326,Oakfield Drive Crickhowell,2023-06-13T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
615326,Oakfield Drive Crickhowell,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
615326,Oakfield Drive Crickhowell,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-13T16:00:00.000+00:00,transformer,,Temperature,C,30.9
615326,Oakfield Drive Crickhowell,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
615326,Oakfield Drive Crickhowell,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
615326,Oakfield Drive Crickhowell,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
615326,Oakfield Drive Crickhowell,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
615326,Oakfield Drive Crickhowell,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
615326,Oakfield Drive Crickhowell,2023-06-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
615326,Oakfield Drive Crickhowell,2023-06-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
615326,Oakfield Drive Crickhowell,2023-06-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,33.07
615326,Oakfield Drive Crickhowell,2023-06-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.09
615326,Oakfield Drive Crickhowell,2023-06-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.58
615326,Oakfield Drive Crickhowell,2023-06-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
615326,Oakfield Drive Crickhowell,2023-06-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
615326,Oakfield Drive Crickhowell,2023-06-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
615326,Oakfield Drive Crickhowell,2023-06-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
615326,Oakfield Drive Crickhowell,2023-06-13T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-13T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-13T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-13T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.55
615326,Oakfield Drive Crickhowell,2023-06-13T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.81
615326,Oakfield Drive Crickhowell,2023-06-13T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.32
615326,Oakfield Drive Crickhowell,2023-06-13T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,27.5
615326,Oakfield Drive Crickhowell,2023-06-13T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-13T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.6
615326,Oakfield Drive Crickhowell,2023-06-13T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.4
615326,Oakfield Drive Crickhowell,2023-06-13T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-13T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-13T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-13T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.34
615326,Oakfield Drive Crickhowell,2023-06-13T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.9
615326,Oakfield Drive Crickhowell,2023-06-13T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.78
615326,Oakfield Drive Crickhowell,2023-06-13T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
615326,Oakfield Drive Crickhowell,2023-06-13T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
615326,Oakfield Drive Crickhowell,2023-06-13T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.3
615326,Oakfield Drive Crickhowell,2023-06-13T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
615326,Oakfield Drive Crickhowell,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
615326,Oakfield Drive Crickhowell,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
615326,Oakfield Drive Crickhowell,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.23
615326,Oakfield Drive Crickhowell,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.44
615326,Oakfield Drive Crickhowell,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.49
615326,Oakfield Drive Crickhowell,2023-06-13T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
615326,Oakfield Drive Crickhowell,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
615326,Oakfield Drive Crickhowell,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
615326,Oakfield Drive Crickhowell,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.19
615326,Oakfield Drive Crickhowell,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.7
615326,Oakfield Drive Crickhowell,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
615326,Oakfield Drive Crickhowell,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.01
615326,Oakfield Drive Crickhowell,2023-06-13T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
615326,Oakfield Drive Crickhowell,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.3
615326,Oakfield Drive Crickhowell,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
615326,Oakfield Drive Crickhowell,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
615326,Oakfield Drive Crickhowell,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
615326,Oakfield Drive Crickhowell,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.08
615326,Oakfield Drive Crickhowell,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
615326,Oakfield Drive Crickhowell,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
615326,Oakfield Drive Crickhowell,2023-06-13T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
615326,Oakfield Drive Crickhowell,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
615326,Oakfield Drive Crickhowell,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
615326,Oakfield Drive Crickhowell,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-13T15:50:00.000+00:00,transformer,,Temperature,C,30.8
615326,Oakfield Drive Crickhowell,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
615326,Oakfield Drive Crickhowell,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
615326,Oakfield Drive Crickhowell,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
615326,Oakfield Drive Crickhowell,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
615326,Oakfield Drive Crickhowell,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
615326,Oakfield Drive Crickhowell,2023-06-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
615326,Oakfield Drive Crickhowell,2023-06-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
615326,Oakfield Drive Crickhowell,2023-06-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.89
615326,Oakfield Drive Crickhowell,2023-06-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.96
615326,Oakfield Drive Crickhowell,2023-06-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.52
615326,Oakfield Drive Crickhowell,2023-06-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
615326,Oakfield Drive Crickhowell,2023-06-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
615326,Oakfield Drive Crickhowell,2023-06-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
615326,Oakfield Drive Crickhowell,2023-06-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
615326,Oakfield Drive Crickhowell,2023-06-13T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-13T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-13T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-13T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.84
615326,Oakfield Drive Crickhowell,2023-06-13T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.4
615326,Oakfield Drive Crickhowell,2023-06-13T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.8
615326,Oakfield Drive Crickhowell,2023-06-13T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,28.6
615326,Oakfield Drive Crickhowell,2023-06-13T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.1
615326,Oakfield Drive Crickhowell,2023-06-13T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.0
615326,Oakfield Drive Crickhowell,2023-06-13T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.7
615326,Oakfield Drive Crickhowell,2023-06-13T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
615326,Oakfield Drive Crickhowell,2023-06-13T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
615326,Oakfield Drive Crickhowell,2023-06-13T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
615326,Oakfield Drive Crickhowell,2023-06-13T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.33
615326,Oakfield Drive Crickhowell,2023-06-13T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.59
615326,Oakfield Drive Crickhowell,2023-06-13T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.14
615326,Oakfield Drive Crickhowell,2023-06-13T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-13T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.8
615326,Oakfield Drive Crickhowell,2023-06-13T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.1
615326,Oakfield Drive Crickhowell,2023-06-13T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
615326,Oakfield Drive Crickhowell,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.63
615326,Oakfield Drive Crickhowell,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
615326,Oakfield Drive Crickhowell,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
615326,Oakfield Drive Crickhowell,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.09
615326,Oakfield Drive Crickhowell,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
615326,Oakfield Drive Crickhowell,2023-06-13T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
615326,Oakfield Drive Crickhowell,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
615326,Oakfield Drive Crickhowell,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.0
615326,Oakfield Drive Crickhowell,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.14
615326,Oakfield Drive Crickhowell,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.25
615326,Oakfield Drive Crickhowell,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.4
615326,Oakfield Drive Crickhowell,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
615326,Oakfield Drive Crickhowell,2023-06-13T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
615326,Oakfield Drive Crickhowell,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
615326,Oakfield Drive Crickhowell,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
615326,Oakfield Drive Crickhowell,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
615326,Oakfield Drive Crickhowell,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
615326,Oakfield Drive Crickhowell,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
615326,Oakfield Drive Crickhowell,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
615326,Oakfield Drive Crickhowell,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.26
615326,Oakfield Drive Crickhowell,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
615326,Oakfield Drive Crickhowell,2023-06-13T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
615326,Oakfield Drive Crickhowell,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
615326,Oakfield Drive Crickhowell,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
615326,Oakfield Drive Crickhowell,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
615326,Oakfield Drive Crickhowell,2023-06-13T15:40:00.000+00:00,transformer,,Temperature,C,30.7
615326,Oakfield Drive Crickhowell,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
615326,Oakfield Drive Crickhowell,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
615326,Oakfield Drive Crickhowell,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
615326,Oakfield Drive Crickhowell,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
615326,Oakfield Drive Crickhowell,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
615326,Oakfield Drive Crickhowell,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
615326,Oakfield Drive Crickhowell,2023-06-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
615326,Oakfield Drive Crickhowell,2023-06-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
615326,Oakfield Drive Crickhowell,2023-06-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,26.07
615326,Oakfield Drive Crickhowell,2023-06-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.75
615326,Oakfield Drive Crickhowell,2023-06-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,9.06
615326,Oakfield Drive Crickhowell,2023-06-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,88.5
615326,Oakfield Drive Crickhowell,2023-06-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
615326,Oakfield Drive Crickhowell,2023-06-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
615326,Oakfield Drive Crickhowell,2023-06-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
615326,Oakfield Drive Crickhowell,2023-06-13T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
615326,Oakfield Drive Crickhowell,2023-06-13T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-13T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.16
615326,Oakfield Drive Crickhowell,2023-06-13T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.84
615326,Oakfield Drive Crickhowell,2023-06-13T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.25
615326,Oakfield Drive Crickhowell,2023-06-13T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.03
615326,Oakfield Drive Crickhowell,2023-06-13T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-13T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.2
615326,Oakfield Drive Crickhowell,2023-06-13T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-13T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-13T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-13T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-13T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
615326,Oakfield Drive Crickhowell,2023-06-13T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.82
615326,Oakfield Drive Crickhowell,2023-06-13T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.72
615326,Oakfield Drive Crickhowell,2023-06-13T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.11
615326,Oakfield Drive Crickhowell,2023-06-13T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
615326,Oakfield Drive Crickhowell,2023-06-13T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.0
615326,Oakfield Drive Crickhowell,2023-06-13T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-13T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.0
615326,Oakfield Drive Crickhowell,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
615326,Oakfield Drive Crickhowell,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
615326,Oakfield Drive Crickhowell,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.42
615326,Oakfield Drive Crickhowell,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.36
615326,Oakfield Drive Crickhowell,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
615326,Oakfield Drive Crickhowell,2023-06-13T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.1
615326,Oakfield Drive Crickhowell,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
615326,Oakfield Drive Crickhowell,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.45
615326,Oakfield Drive Crickhowell,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
615326,Oakfield Drive Crickhowell,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.84
615326,Oakfield Drive Crickhowell,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
615326,Oakfield Drive Crickhowell,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
615326,Oakfield Drive Crickhowell,2023-06-13T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
615326,Oakfield Drive Crickhowell,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.3
615326,Oakfield Drive Crickhowell,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
615326,Oakfield Drive Crickhowell,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
