Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
615326,Oakfield Drive Crickhowell,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
615326,Oakfield Drive Crickhowell,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
615326,Oakfield Drive Crickhowell,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.66
615326,Oakfield Drive Crickhowell,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
615326,Oakfield Drive Crickhowell,2023-06-13T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
615326,Oakfield Drive Crickhowell,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
615326,Oakfield Drive Crickhowell,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
615326,Oakfield Drive Crickhowell,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-13T15:30:00.000+00:00,transformer,,Temperature,C,30.6
615326,Oakfield Drive Crickhowell,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
615326,Oakfield Drive Crickhowell,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
615326,Oakfield Drive Crickhowell,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
615326,Oakfield Drive Crickhowell,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
615326,Oakfield Drive Crickhowell,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
615326,Oakfield Drive Crickhowell,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
615326,Oakfield Drive Crickhowell,2023-06-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
615326,Oakfield Drive Crickhowell,2023-06-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
615326,Oakfield Drive Crickhowell,2023-06-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
615326,Oakfield Drive Crickhowell,2023-06-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.42
615326,Oakfield Drive Crickhowell,2023-06-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.89
615326,Oakfield Drive Crickhowell,2023-06-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.01
615326,Oakfield Drive Crickhowell,2023-06-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,75.1
615326,Oakfield Drive Crickhowell,2023-06-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
615326,Oakfield Drive Crickhowell,2023-06-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
615326,Oakfield Drive Crickhowell,2023-06-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
615326,Oakfield Drive Crickhowell,2023-06-13T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
615326,Oakfield Drive Crickhowell,2023-06-13T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-13T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.17
615326,Oakfield Drive Crickhowell,2023-06-13T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.37
615326,Oakfield Drive Crickhowell,2023-06-13T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.35
615326,Oakfield Drive Crickhowell,2023-06-13T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.9
615326,Oakfield Drive Crickhowell,2023-06-13T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,21.6
615326,Oakfield Drive Crickhowell,2023-06-13T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.2
615326,Oakfield Drive Crickhowell,2023-06-13T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.1
615326,Oakfield Drive Crickhowell,2023-06-13T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-13T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-13T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
615326,Oakfield Drive Crickhowell,2023-06-13T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-13T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.53
615326,Oakfield Drive Crickhowell,2023-06-13T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.69
615326,Oakfield Drive Crickhowell,2023-06-13T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.82
615326,Oakfield Drive Crickhowell,2023-06-13T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-13T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-13T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-13T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
615326,Oakfield Drive Crickhowell,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
615326,Oakfield Drive Crickhowell,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
615326,Oakfield Drive Crickhowell,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
615326,Oakfield Drive Crickhowell,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.6
615326,Oakfield Drive Crickhowell,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.43
615326,Oakfield Drive Crickhowell,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
615326,Oakfield Drive Crickhowell,2023-06-13T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
615326,Oakfield Drive Crickhowell,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
615326,Oakfield Drive Crickhowell,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.7
615326,Oakfield Drive Crickhowell,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
615326,Oakfield Drive Crickhowell,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.03
615326,Oakfield Drive Crickhowell,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
615326,Oakfield Drive Crickhowell,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.67
615326,Oakfield Drive Crickhowell,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
615326,Oakfield Drive Crickhowell,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
615326,Oakfield Drive Crickhowell,2023-06-13T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
615326,Oakfield Drive Crickhowell,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
615326,Oakfield Drive Crickhowell,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
615326,Oakfield Drive Crickhowell,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
615326,Oakfield Drive Crickhowell,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
615326,Oakfield Drive Crickhowell,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.01
615326,Oakfield Drive Crickhowell,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
615326,Oakfield Drive Crickhowell,2023-06-13T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
615326,Oakfield Drive Crickhowell,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
615326,Oakfield Drive Crickhowell,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
615326,Oakfield Drive Crickhowell,2023-06-13T15:20:00.000+00:00,transformer,,Temperature,C,30.6
615326,Oakfield Drive Crickhowell,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
615326,Oakfield Drive Crickhowell,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
615326,Oakfield Drive Crickhowell,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
615326,Oakfield Drive Crickhowell,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
615326,Oakfield Drive Crickhowell,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
615326,Oakfield Drive Crickhowell,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
615326,Oakfield Drive Crickhowell,2023-06-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
615326,Oakfield Drive Crickhowell,2023-06-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
615326,Oakfield Drive Crickhowell,2023-06-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.74
615326,Oakfield Drive Crickhowell,2023-06-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.15
615326,Oakfield Drive Crickhowell,2023-06-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.71
615326,Oakfield Drive Crickhowell,2023-06-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
615326,Oakfield Drive Crickhowell,2023-06-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
615326,Oakfield Drive Crickhowell,2023-06-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
615326,Oakfield Drive Crickhowell,2023-06-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
615326,Oakfield Drive Crickhowell,2023-06-13T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-13T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-13T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-13T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.04
615326,Oakfield Drive Crickhowell,2023-06-13T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-4.18
615326,Oakfield Drive Crickhowell,2023-06-13T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.97
615326,Oakfield Drive Crickhowell,2023-06-13T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-13T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.8
615326,Oakfield Drive Crickhowell,2023-06-13T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-13T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.7
615326,Oakfield Drive Crickhowell,2023-06-13T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-13T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
615326,Oakfield Drive Crickhowell,2023-06-13T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
615326,Oakfield Drive Crickhowell,2023-06-13T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.4
615326,Oakfield Drive Crickhowell,2023-06-13T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.27
615326,Oakfield Drive Crickhowell,2023-06-13T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.26
615326,Oakfield Drive Crickhowell,2023-06-13T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-13T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-13T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
615326,Oakfield Drive Crickhowell,2023-06-13T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
615326,Oakfield Drive Crickhowell,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.71
615326,Oakfield Drive Crickhowell,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
615326,Oakfield Drive Crickhowell,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.12
615326,Oakfield Drive Crickhowell,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.64
615326,Oakfield Drive Crickhowell,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
615326,Oakfield Drive Crickhowell,2023-06-13T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
615326,Oakfield Drive Crickhowell,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
615326,Oakfield Drive Crickhowell,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.4
615326,Oakfield Drive Crickhowell,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.53
615326,Oakfield Drive Crickhowell,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.71
615326,Oakfield Drive Crickhowell,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
615326,Oakfield Drive Crickhowell,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.93
615326,Oakfield Drive Crickhowell,2023-06-13T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
615326,Oakfield Drive Crickhowell,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
615326,Oakfield Drive Crickhowell,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
615326,Oakfield Drive Crickhowell,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
615326,Oakfield Drive Crickhowell,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
615326,Oakfield Drive Crickhowell,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.51
615326,Oakfield Drive Crickhowell,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
615326,Oakfield Drive Crickhowell,2023-06-13T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
615326,Oakfield Drive Crickhowell,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-13T15:10:00.000+00:00,transformer,,Temperature,C,30.5
615326,Oakfield Drive Crickhowell,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
615326,Oakfield Drive Crickhowell,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
615326,Oakfield Drive Crickhowell,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
615326,Oakfield Drive Crickhowell,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
615326,Oakfield Drive Crickhowell,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
615326,Oakfield Drive Crickhowell,2023-06-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
615326,Oakfield Drive Crickhowell,2023-06-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
615326,Oakfield Drive Crickhowell,2023-06-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.97
615326,Oakfield Drive Crickhowell,2023-06-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.52
615326,Oakfield Drive Crickhowell,2023-06-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.9
615326,Oakfield Drive Crickhowell,2023-06-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
615326,Oakfield Drive Crickhowell,2023-06-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
615326,Oakfield Drive Crickhowell,2023-06-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
615326,Oakfield Drive Crickhowell,2023-06-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
615326,Oakfield Drive Crickhowell,2023-06-13T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-13T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-13T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-13T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.31
615326,Oakfield Drive Crickhowell,2023-06-13T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.38
615326,Oakfield Drive Crickhowell,2023-06-13T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
615326,Oakfield Drive Crickhowell,2023-06-13T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-13T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.8
615326,Oakfield Drive Crickhowell,2023-06-13T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-13T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-13T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
615326,Oakfield Drive Crickhowell,2023-06-13T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-13T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
615326,Oakfield Drive Crickhowell,2023-06-13T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.34
615326,Oakfield Drive Crickhowell,2023-06-13T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.86
615326,Oakfield Drive Crickhowell,2023-06-13T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.38
615326,Oakfield Drive Crickhowell,2023-06-13T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
615326,Oakfield Drive Crickhowell,2023-06-13T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-13T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.2
615326,Oakfield Drive Crickhowell,2023-06-13T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.71
615326,Oakfield Drive Crickhowell,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
615326,Oakfield Drive Crickhowell,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.21
615326,Oakfield Drive Crickhowell,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.21
615326,Oakfield Drive Crickhowell,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.85
615326,Oakfield Drive Crickhowell,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
615326,Oakfield Drive Crickhowell,2023-06-13T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
615326,Oakfield Drive Crickhowell,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
615326,Oakfield Drive Crickhowell,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.1
615326,Oakfield Drive Crickhowell,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.92
615326,Oakfield Drive Crickhowell,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
615326,Oakfield Drive Crickhowell,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.37
615326,Oakfield Drive Crickhowell,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
615326,Oakfield Drive Crickhowell,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.99
615326,Oakfield Drive Crickhowell,2023-06-13T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
615326,Oakfield Drive Crickhowell,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
615326,Oakfield Drive Crickhowell,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
615326,Oakfield Drive Crickhowell,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
615326,Oakfield Drive Crickhowell,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
615326,Oakfield Drive Crickhowell,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.33
615326,Oakfield Drive Crickhowell,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
615326,Oakfield Drive Crickhowell,2023-06-13T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
615326,Oakfield Drive Crickhowell,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
615326,Oakfield Drive Crickhowell,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
615326,Oakfield Drive Crickhowell,2023-06-13T15:00:00.000+00:00,transformer,,Temperature,C,30.5
615326,Oakfield Drive Crickhowell,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
615326,Oakfield Drive Crickhowell,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
615326,Oakfield Drive Crickhowell,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
615326,Oakfield Drive Crickhowell,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
615326,Oakfield Drive Crickhowell,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
615326,Oakfield Drive Crickhowell,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
615326,Oakfield Drive Crickhowell,2023-06-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
615326,Oakfield Drive Crickhowell,2023-06-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
615326,Oakfield Drive Crickhowell,2023-06-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
615326,Oakfield Drive Crickhowell,2023-06-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.34
615326,Oakfield Drive Crickhowell,2023-06-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.64
615326,Oakfield Drive Crickhowell,2023-06-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,8.99
615326,Oakfield Drive Crickhowell,2023-06-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,72.3
615326,Oakfield Drive Crickhowell,2023-06-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
615326,Oakfield Drive Crickhowell,2023-06-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
615326,Oakfield Drive Crickhowell,2023-06-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
615326,Oakfield Drive Crickhowell,2023-06-13T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-13T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-13T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-13T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.87
615326,Oakfield Drive Crickhowell,2023-06-13T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.46
615326,Oakfield Drive Crickhowell,2023-06-13T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.24
615326,Oakfield Drive Crickhowell,2023-06-13T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.1
615326,Oakfield Drive Crickhowell,2023-06-13T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.9
615326,Oakfield Drive Crickhowell,2023-06-13T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-13T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.3
615326,Oakfield Drive Crickhowell,2023-06-13T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
615326,Oakfield Drive Crickhowell,2023-06-13T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-13T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-13T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.52
615326,Oakfield Drive Crickhowell,2023-06-13T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.11
615326,Oakfield Drive Crickhowell,2023-06-13T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.58
615326,Oakfield Drive Crickhowell,2023-06-13T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
615326,Oakfield Drive Crickhowell,2023-06-13T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
615326,Oakfield Drive Crickhowell,2023-06-13T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
615326,Oakfield Drive Crickhowell,2023-06-13T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
615326,Oakfield Drive Crickhowell,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
615326,Oakfield Drive Crickhowell,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.09
615326,Oakfield Drive Crickhowell,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.77
615326,Oakfield Drive Crickhowell,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
615326,Oakfield Drive Crickhowell,2023-06-13T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
615326,Oakfield Drive Crickhowell,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
615326,Oakfield Drive Crickhowell,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
615326,Oakfield Drive Crickhowell,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.33
615326,Oakfield Drive Crickhowell,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
615326,Oakfield Drive Crickhowell,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.87
615326,Oakfield Drive Crickhowell,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
615326,Oakfield Drive Crickhowell,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
615326,Oakfield Drive Crickhowell,2023-06-13T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
615326,Oakfield Drive Crickhowell,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.0
615326,Oakfield Drive Crickhowell,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
615326,Oakfield Drive Crickhowell,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.24
615326,Oakfield Drive Crickhowell,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
615326,Oakfield Drive Crickhowell,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
615326,Oakfield Drive Crickhowell,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.6
615326,Oakfield Drive Crickhowell,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
615326,Oakfield Drive Crickhowell,2023-06-13T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
615326,Oakfield Drive Crickhowell,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
615326,Oakfield Drive Crickhowell,2023-06-13T14:50:00.000+00:00,transformer,,Temperature,C,30.4
615326,Oakfield Drive Crickhowell,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
615326,Oakfield Drive Crickhowell,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
615326,Oakfield Drive Crickhowell,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
615326,Oakfield Drive Crickhowell,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
615326,Oakfield Drive Crickhowell,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
615326,Oakfield Drive Crickhowell,2023-06-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
615326,Oakfield Drive Crickhowell,2023-06-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
615326,Oakfield Drive Crickhowell,2023-06-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.57
615326,Oakfield Drive Crickhowell,2023-06-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.23
615326,Oakfield Drive Crickhowell,2023-06-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.75
615326,Oakfield Drive Crickhowell,2023-06-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
615326,Oakfield Drive Crickhowell,2023-06-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
615326,Oakfield Drive Crickhowell,2023-06-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
615326,Oakfield Drive Crickhowell,2023-06-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
615326,Oakfield Drive Crickhowell,2023-06-13T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-13T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-13T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.3
615326,Oakfield Drive Crickhowell,2023-06-13T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.16
615326,Oakfield Drive Crickhowell,2023-06-13T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-4.73
615326,Oakfield Drive Crickhowell,2023-06-13T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.17
615326,Oakfield Drive Crickhowell,2023-06-13T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.9
615326,Oakfield Drive Crickhowell,2023-06-13T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.9
615326,Oakfield Drive Crickhowell,2023-06-13T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-13T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-13T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
615326,Oakfield Drive Crickhowell,2023-06-13T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-13T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-13T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.04
615326,Oakfield Drive Crickhowell,2023-06-13T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.76
615326,Oakfield Drive Crickhowell,2023-06-13T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.05
615326,Oakfield Drive Crickhowell,2023-06-13T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-13T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
615326,Oakfield Drive Crickhowell,2023-06-13T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-13T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
615326,Oakfield Drive Crickhowell,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
615326,Oakfield Drive Crickhowell,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.62
615326,Oakfield Drive Crickhowell,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
615326,Oakfield Drive Crickhowell,2023-06-13T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
615326,Oakfield Drive Crickhowell,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
615326,Oakfield Drive Crickhowell,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.01
615326,Oakfield Drive Crickhowell,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.27
615326,Oakfield Drive Crickhowell,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.36
615326,Oakfield Drive Crickhowell,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.01
615326,Oakfield Drive Crickhowell,2023-06-13T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,56.3
615326,Oakfield Drive Crickhowell,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.9
615326,Oakfield Drive Crickhowell,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
615326,Oakfield Drive Crickhowell,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
615326,Oakfield Drive Crickhowell,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
615326,Oakfield Drive Crickhowell,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
615326,Oakfield Drive Crickhowell,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
615326,Oakfield Drive Crickhowell,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
615326,Oakfield Drive Crickhowell,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.54
615326,Oakfield Drive Crickhowell,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
615326,Oakfield Drive Crickhowell,2023-06-13T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
615326,Oakfield Drive Crickhowell,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
615326,Oakfield Drive Crickhowell,2023-06-13T14:40:00.000+00:00,transformer,,Temperature,C,30.3
615326,Oakfield Drive Crickhowell,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
615326,Oakfield Drive Crickhowell,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
615326,Oakfield Drive Crickhowell,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
615326,Oakfield Drive Crickhowell,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
615326,Oakfield Drive Crickhowell,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
615326,Oakfield Drive Crickhowell,2023-06-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
615326,Oakfield Drive Crickhowell,2023-06-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
615326,Oakfield Drive Crickhowell,2023-06-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
615326,Oakfield Drive Crickhowell,2023-06-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.65
615326,Oakfield Drive Crickhowell,2023-06-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.83
615326,Oakfield Drive Crickhowell,2023-06-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.61
615326,Oakfield Drive Crickhowell,2023-06-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,77.1
615326,Oakfield Drive Crickhowell,2023-06-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
615326,Oakfield Drive Crickhowell,2023-06-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
615326,Oakfield Drive Crickhowell,2023-06-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
615326,Oakfield Drive Crickhowell,2023-06-13T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-13T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-13T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.23
615326,Oakfield Drive Crickhowell,2023-06-13T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.02
615326,Oakfield Drive Crickhowell,2023-06-13T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-4.44
615326,Oakfield Drive Crickhowell,2023-06-13T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.09
615326,Oakfield Drive Crickhowell,2023-06-13T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.5
615326,Oakfield Drive Crickhowell,2023-06-13T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
615326,Oakfield Drive Crickhowell,2023-06-13T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.1
615326,Oakfield Drive Crickhowell,2023-06-13T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-13T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
615326,Oakfield Drive Crickhowell,2023-06-13T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-13T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-13T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.88
615326,Oakfield Drive Crickhowell,2023-06-13T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.51
615326,Oakfield Drive Crickhowell,2023-06-13T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.07
615326,Oakfield Drive Crickhowell,2023-06-13T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
615326,Oakfield Drive Crickhowell,2023-06-13T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
615326,Oakfield Drive Crickhowell,2023-06-13T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-13T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
615326,Oakfield Drive Crickhowell,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.86
615326,Oakfield Drive Crickhowell,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
615326,Oakfield Drive Crickhowell,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
615326,Oakfield Drive Crickhowell,2023-06-13T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
615326,Oakfield Drive Crickhowell,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.46
615326,Oakfield Drive Crickhowell,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.37
615326,Oakfield Drive Crickhowell,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
615326,Oakfield Drive Crickhowell,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.12
615326,Oakfield Drive Crickhowell,2023-06-13T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,52.4
615326,Oakfield Drive Crickhowell,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.1
615326,Oakfield Drive Crickhowell,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
615326,Oakfield Drive Crickhowell,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
615326,Oakfield Drive Crickhowell,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
615326,Oakfield Drive Crickhowell,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
615326,Oakfield Drive Crickhowell,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
615326,Oakfield Drive Crickhowell,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
615326,Oakfield Drive Crickhowell,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.87
615326,Oakfield Drive Crickhowell,2023-06-13T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
615326,Oakfield Drive Crickhowell,2023-06-13T14:30:00.000+00:00,transformer,,Temperature,C,30.2
615326,Oakfield Drive Crickhowell,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
615326,Oakfield Drive Crickhowell,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
615326,Oakfield Drive Crickhowell,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
615326,Oakfield Drive Crickhowell,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
615326,Oakfield Drive Crickhowell,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
615326,Oakfield Drive Crickhowell,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
615326,Oakfield Drive Crickhowell,2023-06-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
615326,Oakfield Drive Crickhowell,2023-06-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
615326,Oakfield Drive Crickhowell,2023-06-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
615326,Oakfield Drive Crickhowell,2023-06-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.31
615326,Oakfield Drive Crickhowell,2023-06-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,5.89
615326,Oakfield Drive Crickhowell,2023-06-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,3.89
615326,Oakfield Drive Crickhowell,2023-06-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
615326,Oakfield Drive Crickhowell,2023-06-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
615326,Oakfield Drive Crickhowell,2023-06-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
615326,Oakfield Drive Crickhowell,2023-06-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
615326,Oakfield Drive Crickhowell,2023-06-13T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.04
615326,Oakfield Drive Crickhowell,2023-06-13T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-13T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.19
615326,Oakfield Drive Crickhowell,2023-06-13T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.32
615326,Oakfield Drive Crickhowell,2023-06-13T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.6
615326,Oakfield Drive Crickhowell,2023-06-13T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.06
615326,Oakfield Drive Crickhowell,2023-06-13T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.7
615326,Oakfield Drive Crickhowell,2023-06-13T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.4
615326,Oakfield Drive Crickhowell,2023-06-13T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.0
615326,Oakfield Drive Crickhowell,2023-06-13T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-13T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
615326,Oakfield Drive Crickhowell,2023-06-13T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-13T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-13T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.22
615326,Oakfield Drive Crickhowell,2023-06-13T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.66
615326,Oakfield Drive Crickhowell,2023-06-13T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.58
615326,Oakfield Drive Crickhowell,2023-06-13T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-13T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-13T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-13T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
615326,Oakfield Drive Crickhowell,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
615326,Oakfield Drive Crickhowell,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.59
615326,Oakfield Drive Crickhowell,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.26
615326,Oakfield Drive Crickhowell,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.12
615326,Oakfield Drive Crickhowell,2023-06-13T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
615326,Oakfield Drive Crickhowell,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
615326,Oakfield Drive Crickhowell,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.43
615326,Oakfield Drive Crickhowell,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.89
615326,Oakfield Drive Crickhowell,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
615326,Oakfield Drive Crickhowell,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.18
615326,Oakfield Drive Crickhowell,2023-06-13T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,54.6
615326,Oakfield Drive Crickhowell,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.2
615326,Oakfield Drive Crickhowell,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
615326,Oakfield Drive Crickhowell,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.58
615326,Oakfield Drive Crickhowell,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
615326,Oakfield Drive Crickhowell,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
615326,Oakfield Drive Crickhowell,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
615326,Oakfield Drive Crickhowell,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
