Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-13T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
615326,Oakfield Drive Crickhowell,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
615326,Oakfield Drive Crickhowell,2023-06-13T14:20:00.000+00:00,transformer,,Temperature,C,30.1
615326,Oakfield Drive Crickhowell,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
615326,Oakfield Drive Crickhowell,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
615326,Oakfield Drive Crickhowell,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
615326,Oakfield Drive Crickhowell,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
615326,Oakfield Drive Crickhowell,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
615326,Oakfield Drive Crickhowell,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
615326,Oakfield Drive Crickhowell,2023-06-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
615326,Oakfield Drive Crickhowell,2023-06-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
615326,Oakfield Drive Crickhowell,2023-06-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.27
615326,Oakfield Drive Crickhowell,2023-06-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.59
615326,Oakfield Drive Crickhowell,2023-06-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,9.32
615326,Oakfield Drive Crickhowell,2023-06-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,86.8
615326,Oakfield Drive Crickhowell,2023-06-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
615326,Oakfield Drive Crickhowell,2023-06-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
615326,Oakfield Drive Crickhowell,2023-06-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
615326,Oakfield Drive Crickhowell,2023-06-13T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
615326,Oakfield Drive Crickhowell,2023-06-13T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-13T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.02
615326,Oakfield Drive Crickhowell,2023-06-13T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.37
615326,Oakfield Drive Crickhowell,2023-06-13T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.73
615326,Oakfield Drive Crickhowell,2023-06-13T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.03
615326,Oakfield Drive Crickhowell,2023-06-13T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.3
615326,Oakfield Drive Crickhowell,2023-06-13T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.9
615326,Oakfield Drive Crickhowell,2023-06-13T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.3
615326,Oakfield Drive Crickhowell,2023-06-13T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.5
615326,Oakfield Drive Crickhowell,2023-06-13T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
615326,Oakfield Drive Crickhowell,2023-06-13T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
615326,Oakfield Drive Crickhowell,2023-06-13T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
615326,Oakfield Drive Crickhowell,2023-06-13T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.7
615326,Oakfield Drive Crickhowell,2023-06-13T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.67
615326,Oakfield Drive Crickhowell,2023-06-13T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.68
615326,Oakfield Drive Crickhowell,2023-06-13T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-13T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-13T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-13T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
615326,Oakfield Drive Crickhowell,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.08
615326,Oakfield Drive Crickhowell,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.55
615326,Oakfield Drive Crickhowell,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
615326,Oakfield Drive Crickhowell,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.09
615326,Oakfield Drive Crickhowell,2023-06-13T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
615326,Oakfield Drive Crickhowell,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
615326,Oakfield Drive Crickhowell,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
615326,Oakfield Drive Crickhowell,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.54
615326,Oakfield Drive Crickhowell,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.22
615326,Oakfield Drive Crickhowell,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
615326,Oakfield Drive Crickhowell,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.5
615326,Oakfield Drive Crickhowell,2023-06-13T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.1
615326,Oakfield Drive Crickhowell,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
615326,Oakfield Drive Crickhowell,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
615326,Oakfield Drive Crickhowell,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
615326,Oakfield Drive Crickhowell,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
615326,Oakfield Drive Crickhowell,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
615326,Oakfield Drive Crickhowell,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
615326,Oakfield Drive Crickhowell,2023-06-13T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
615326,Oakfield Drive Crickhowell,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
615326,Oakfield Drive Crickhowell,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-13T14:10:00.000+00:00,transformer,,Temperature,C,30.1
615326,Oakfield Drive Crickhowell,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
615326,Oakfield Drive Crickhowell,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
615326,Oakfield Drive Crickhowell,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
615326,Oakfield Drive Crickhowell,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
615326,Oakfield Drive Crickhowell,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
615326,Oakfield Drive Crickhowell,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
615326,Oakfield Drive Crickhowell,2023-06-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
615326,Oakfield Drive Crickhowell,2023-06-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
615326,Oakfield Drive Crickhowell,2023-06-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
615326,Oakfield Drive Crickhowell,2023-06-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.54
615326,Oakfield Drive Crickhowell,2023-06-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.69
615326,Oakfield Drive Crickhowell,2023-06-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.72
615326,Oakfield Drive Crickhowell,2023-06-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,84.8
615326,Oakfield Drive Crickhowell,2023-06-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
615326,Oakfield Drive Crickhowell,2023-06-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
615326,Oakfield Drive Crickhowell,2023-06-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
615326,Oakfield Drive Crickhowell,2023-06-13T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
615326,Oakfield Drive Crickhowell,2023-06-13T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-13T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-13T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.72
615326,Oakfield Drive Crickhowell,2023-06-13T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-5.18
615326,Oakfield Drive Crickhowell,2023-06-13T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.74
615326,Oakfield Drive Crickhowell,2023-06-13T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-13T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
615326,Oakfield Drive Crickhowell,2023-06-13T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.6
615326,Oakfield Drive Crickhowell,2023-06-13T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.8
615326,Oakfield Drive Crickhowell,2023-06-13T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-13T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
615326,Oakfield Drive Crickhowell,2023-06-13T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-13T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.52
615326,Oakfield Drive Crickhowell,2023-06-13T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.69
615326,Oakfield Drive Crickhowell,2023-06-13T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.83
615326,Oakfield Drive Crickhowell,2023-06-13T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-13T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
615326,Oakfield Drive Crickhowell,2023-06-13T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-13T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
615326,Oakfield Drive Crickhowell,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
615326,Oakfield Drive Crickhowell,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.29
615326,Oakfield Drive Crickhowell,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.22
615326,Oakfield Drive Crickhowell,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
615326,Oakfield Drive Crickhowell,2023-06-13T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
615326,Oakfield Drive Crickhowell,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
615326,Oakfield Drive Crickhowell,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
615326,Oakfield Drive Crickhowell,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.08
615326,Oakfield Drive Crickhowell,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.22
615326,Oakfield Drive Crickhowell,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
615326,Oakfield Drive Crickhowell,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.71
615326,Oakfield Drive Crickhowell,2023-06-13T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.5
615326,Oakfield Drive Crickhowell,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
615326,Oakfield Drive Crickhowell,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.4
615326,Oakfield Drive Crickhowell,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
615326,Oakfield Drive Crickhowell,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.95
615326,Oakfield Drive Crickhowell,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
615326,Oakfield Drive Crickhowell,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
615326,Oakfield Drive Crickhowell,2023-06-13T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
615326,Oakfield Drive Crickhowell,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
615326,Oakfield Drive Crickhowell,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-13T14:00:00.000+00:00,transformer,,Temperature,C,30.0
615326,Oakfield Drive Crickhowell,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
615326,Oakfield Drive Crickhowell,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
615326,Oakfield Drive Crickhowell,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
615326,Oakfield Drive Crickhowell,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
615326,Oakfield Drive Crickhowell,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
615326,Oakfield Drive Crickhowell,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
615326,Oakfield Drive Crickhowell,2023-06-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
615326,Oakfield Drive Crickhowell,2023-06-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
615326,Oakfield Drive Crickhowell,2023-06-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
615326,Oakfield Drive Crickhowell,2023-06-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.26
615326,Oakfield Drive Crickhowell,2023-06-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.81
615326,Oakfield Drive Crickhowell,2023-06-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,3.93
615326,Oakfield Drive Crickhowell,2023-06-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,76.3
615326,Oakfield Drive Crickhowell,2023-06-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
615326,Oakfield Drive Crickhowell,2023-06-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
615326,Oakfield Drive Crickhowell,2023-06-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
615326,Oakfield Drive Crickhowell,2023-06-13T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.2
615326,Oakfield Drive Crickhowell,2023-06-13T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-13T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.05
615326,Oakfield Drive Crickhowell,2023-06-13T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.47
615326,Oakfield Drive Crickhowell,2023-06-13T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.77
615326,Oakfield Drive Crickhowell,2023-06-13T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.24
615326,Oakfield Drive Crickhowell,2023-06-13T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.9
615326,Oakfield Drive Crickhowell,2023-06-13T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.0
615326,Oakfield Drive Crickhowell,2023-06-13T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-13T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-13T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-13T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-13T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
615326,Oakfield Drive Crickhowell,2023-06-13T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.64
615326,Oakfield Drive Crickhowell,2023-06-13T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.55
615326,Oakfield Drive Crickhowell,2023-06-13T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.75
615326,Oakfield Drive Crickhowell,2023-06-13T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-13T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-13T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-13T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
615326,Oakfield Drive Crickhowell,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.11
615326,Oakfield Drive Crickhowell,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.26
615326,Oakfield Drive Crickhowell,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.88
615326,Oakfield Drive Crickhowell,2023-06-13T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.54
615326,Oakfield Drive Crickhowell,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
615326,Oakfield Drive Crickhowell,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.78
615326,Oakfield Drive Crickhowell,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.61
615326,Oakfield Drive Crickhowell,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.93
615326,Oakfield Drive Crickhowell,2023-06-13T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
615326,Oakfield Drive Crickhowell,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
615326,Oakfield Drive Crickhowell,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
615326,Oakfield Drive Crickhowell,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.24
615326,Oakfield Drive Crickhowell,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
615326,Oakfield Drive Crickhowell,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
615326,Oakfield Drive Crickhowell,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
615326,Oakfield Drive Crickhowell,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
615326,Oakfield Drive Crickhowell,2023-06-13T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
615326,Oakfield Drive Crickhowell,2023-06-13T13:50:00.000+00:00,transformer,,Temperature,C,30.0
615326,Oakfield Drive Crickhowell,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
615326,Oakfield Drive Crickhowell,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
615326,Oakfield Drive Crickhowell,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
615326,Oakfield Drive Crickhowell,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
615326,Oakfield Drive Crickhowell,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
615326,Oakfield Drive Crickhowell,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
615326,Oakfield Drive Crickhowell,2023-06-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
615326,Oakfield Drive Crickhowell,2023-06-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
615326,Oakfield Drive Crickhowell,2023-06-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
615326,Oakfield Drive Crickhowell,2023-06-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.21
615326,Oakfield Drive Crickhowell,2023-06-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.46
615326,Oakfield Drive Crickhowell,2023-06-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.51
615326,Oakfield Drive Crickhowell,2023-06-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
615326,Oakfield Drive Crickhowell,2023-06-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
615326,Oakfield Drive Crickhowell,2023-06-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
615326,Oakfield Drive Crickhowell,2023-06-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
615326,Oakfield Drive Crickhowell,2023-06-13T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-13T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-13T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.04
615326,Oakfield Drive Crickhowell,2023-06-13T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.57
615326,Oakfield Drive Crickhowell,2023-06-13T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-5.69
615326,Oakfield Drive Crickhowell,2023-06-13T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.2
615326,Oakfield Drive Crickhowell,2023-06-13T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,25.1
615326,Oakfield Drive Crickhowell,2023-06-13T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.8
615326,Oakfield Drive Crickhowell,2023-06-13T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.0
615326,Oakfield Drive Crickhowell,2023-06-13T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.7
615326,Oakfield Drive Crickhowell,2023-06-13T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-13T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-13T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
615326,Oakfield Drive Crickhowell,2023-06-13T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.67
615326,Oakfield Drive Crickhowell,2023-06-13T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.63
615326,Oakfield Drive Crickhowell,2023-06-13T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.12
615326,Oakfield Drive Crickhowell,2023-06-13T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
615326,Oakfield Drive Crickhowell,2023-06-13T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-13T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-13T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
615326,Oakfield Drive Crickhowell,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
615326,Oakfield Drive Crickhowell,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
615326,Oakfield Drive Crickhowell,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.82
615326,Oakfield Drive Crickhowell,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.68
615326,Oakfield Drive Crickhowell,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
615326,Oakfield Drive Crickhowell,2023-06-13T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
615326,Oakfield Drive Crickhowell,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
615326,Oakfield Drive Crickhowell,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
615326,Oakfield Drive Crickhowell,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
615326,Oakfield Drive Crickhowell,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
615326,Oakfield Drive Crickhowell,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.31
615326,Oakfield Drive Crickhowell,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.81
615326,Oakfield Drive Crickhowell,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.16
615326,Oakfield Drive Crickhowell,2023-06-13T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.9
615326,Oakfield Drive Crickhowell,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
615326,Oakfield Drive Crickhowell,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
615326,Oakfield Drive Crickhowell,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
615326,Oakfield Drive Crickhowell,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
615326,Oakfield Drive Crickhowell,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
615326,Oakfield Drive Crickhowell,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
615326,Oakfield Drive Crickhowell,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
615326,Oakfield Drive Crickhowell,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
615326,Oakfield Drive Crickhowell,2023-06-13T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
615326,Oakfield Drive Crickhowell,2023-06-13T13:40:00.000+00:00,transformer,,Temperature,C,29.9
615326,Oakfield Drive Crickhowell,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
615326,Oakfield Drive Crickhowell,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
615326,Oakfield Drive Crickhowell,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
615326,Oakfield Drive Crickhowell,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
615326,Oakfield Drive Crickhowell,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
615326,Oakfield Drive Crickhowell,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
615326,Oakfield Drive Crickhowell,2023-06-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
615326,Oakfield Drive Crickhowell,2023-06-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
615326,Oakfield Drive Crickhowell,2023-06-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.39
615326,Oakfield Drive Crickhowell,2023-06-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.48
615326,Oakfield Drive Crickhowell,2023-06-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,5.46
615326,Oakfield Drive Crickhowell,2023-06-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
615326,Oakfield Drive Crickhowell,2023-06-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
615326,Oakfield Drive Crickhowell,2023-06-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
615326,Oakfield Drive Crickhowell,2023-06-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
615326,Oakfield Drive Crickhowell,2023-06-13T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-13T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-13T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.28
615326,Oakfield Drive Crickhowell,2023-06-13T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.91
615326,Oakfield Drive Crickhowell,2023-06-13T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-6.43
615326,Oakfield Drive Crickhowell,2023-06-13T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.2
615326,Oakfield Drive Crickhowell,2023-06-13T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,28.2
615326,Oakfield Drive Crickhowell,2023-06-13T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.1
615326,Oakfield Drive Crickhowell,2023-06-13T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.0
615326,Oakfield Drive Crickhowell,2023-06-13T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-13T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-13T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-13T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-13T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.01
615326,Oakfield Drive Crickhowell,2023-06-13T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.14
615326,Oakfield Drive Crickhowell,2023-06-13T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.57
615326,Oakfield Drive Crickhowell,2023-06-13T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
615326,Oakfield Drive Crickhowell,2023-06-13T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-13T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
615326,Oakfield Drive Crickhowell,2023-06-13T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
615326,Oakfield Drive Crickhowell,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
615326,Oakfield Drive Crickhowell,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.92
615326,Oakfield Drive Crickhowell,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.02
615326,Oakfield Drive Crickhowell,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.89
615326,Oakfield Drive Crickhowell,2023-06-13T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
615326,Oakfield Drive Crickhowell,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
615326,Oakfield Drive Crickhowell,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.7
615326,Oakfield Drive Crickhowell,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.6
615326,Oakfield Drive Crickhowell,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.41
615326,Oakfield Drive Crickhowell,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.53
615326,Oakfield Drive Crickhowell,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.14
615326,Oakfield Drive Crickhowell,2023-06-13T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
615326,Oakfield Drive Crickhowell,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
615326,Oakfield Drive Crickhowell,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
615326,Oakfield Drive Crickhowell,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
615326,Oakfield Drive Crickhowell,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
615326,Oakfield Drive Crickhowell,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
615326,Oakfield Drive Crickhowell,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
615326,Oakfield Drive Crickhowell,2023-06-13T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
615326,Oakfield Drive Crickhowell,2023-06-13T13:30:00.000+00:00,transformer,,Temperature,C,29.9
615326,Oakfield Drive Crickhowell,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
615326,Oakfield Drive Crickhowell,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
615326,Oakfield Drive Crickhowell,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
615326,Oakfield Drive Crickhowell,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
615326,Oakfield Drive Crickhowell,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
615326,Oakfield Drive Crickhowell,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
615326,Oakfield Drive Crickhowell,2023-06-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
615326,Oakfield Drive Crickhowell,2023-06-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
615326,Oakfield Drive Crickhowell,2023-06-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
615326,Oakfield Drive Crickhowell,2023-06-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.51
615326,Oakfield Drive Crickhowell,2023-06-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,6.06
615326,Oakfield Drive Crickhowell,2023-06-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,4.19
615326,Oakfield Drive Crickhowell,2023-06-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
615326,Oakfield Drive Crickhowell,2023-06-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
615326,Oakfield Drive Crickhowell,2023-06-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
615326,Oakfield Drive Crickhowell,2023-06-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
615326,Oakfield Drive Crickhowell,2023-06-13T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-13T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-13T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.31
615326,Oakfield Drive Crickhowell,2023-06-13T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.22
615326,Oakfield Drive Crickhowell,2023-06-13T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-6.25
615326,Oakfield Drive Crickhowell,2023-06-13T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.15
615326,Oakfield Drive Crickhowell,2023-06-13T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,21.4
615326,Oakfield Drive Crickhowell,2023-06-13T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.3
615326,Oakfield Drive Crickhowell,2023-06-13T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.3
615326,Oakfield Drive Crickhowell,2023-06-13T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-13T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-13T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-13T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
615326,Oakfield Drive Crickhowell,2023-06-13T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.12
615326,Oakfield Drive Crickhowell,2023-06-13T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.64
615326,Oakfield Drive Crickhowell,2023-06-13T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.9
615326,Oakfield Drive Crickhowell,2023-06-13T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-13T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-13T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-13T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
615326,Oakfield Drive Crickhowell,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
615326,Oakfield Drive Crickhowell,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.97
615326,Oakfield Drive Crickhowell,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.93
615326,Oakfield Drive Crickhowell,2023-06-13T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
615326,Oakfield Drive Crickhowell,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.5
615326,Oakfield Drive Crickhowell,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
615326,Oakfield Drive Crickhowell,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
615326,Oakfield Drive Crickhowell,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.33
615326,Oakfield Drive Crickhowell,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.81
615326,Oakfield Drive Crickhowell,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.97
615326,Oakfield Drive Crickhowell,2023-06-13T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
615326,Oakfield Drive Crickhowell,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
615326,Oakfield Drive Crickhowell,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
615326,Oakfield Drive Crickhowell,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
615326,Oakfield Drive Crickhowell,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
615326,Oakfield Drive Crickhowell,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
615326,Oakfield Drive Crickhowell,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
615326,Oakfield Drive Crickhowell,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.68
615326,Oakfield Drive Crickhowell,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.67
615326,Oakfield Drive Crickhowell,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
615326,Oakfield Drive Crickhowell,2023-06-13T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
615326,Oakfield Drive Crickhowell,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
615326,Oakfield Drive Crickhowell,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
615326,Oakfield Drive Crickhowell,2023-06-13T13:20:00.000+00:00,transformer,,Temperature,C,29.9
615326,Oakfield Drive Crickhowell,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
615326,Oakfield Drive Crickhowell,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
615326,Oakfield Drive Crickhowell,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
615326,Oakfield Drive Crickhowell,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
615326,Oakfield Drive Crickhowell,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
615326,Oakfield Drive Crickhowell,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
615326,Oakfield Drive Crickhowell,2023-06-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
615326,Oakfield Drive Crickhowell,2023-06-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
615326,Oakfield Drive Crickhowell,2023-06-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.93
615326,Oakfield Drive Crickhowell,2023-06-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.22
615326,Oakfield Drive Crickhowell,2023-06-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,1.49
615326,Oakfield Drive Crickhowell,2023-06-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,76.1
615326,Oakfield Drive Crickhowell,2023-06-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
615326,Oakfield Drive Crickhowell,2023-06-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
615326,Oakfield Drive Crickhowell,2023-06-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
615326,Oakfield Drive Crickhowell,2023-06-13T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-13T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.29
615326,Oakfield Drive Crickhowell,2023-06-13T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.26
615326,Oakfield Drive Crickhowell,2023-06-13T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.17
615326,Oakfield Drive Crickhowell,2023-06-13T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-6.22
615326,Oakfield Drive Crickhowell,2023-06-13T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.24
615326,Oakfield Drive Crickhowell,2023-06-13T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,22.9
615326,Oakfield Drive Crickhowell,2023-06-13T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.0
615326,Oakfield Drive Crickhowell,2023-06-13T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.2
615326,Oakfield Drive Crickhowell,2023-06-13T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-13T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-13T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-13T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-13T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.24
615326,Oakfield Drive Crickhowell,2023-06-13T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.92
615326,Oakfield Drive Crickhowell,2023-06-13T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.16
615326,Oakfield Drive Crickhowell,2023-06-13T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
615326,Oakfield Drive Crickhowell,2023-06-13T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
615326,Oakfield Drive Crickhowell,2023-06-13T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-13T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.42
615326,Oakfield Drive Crickhowell,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.85
615326,Oakfield Drive Crickhowell,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.45
615326,Oakfield Drive Crickhowell,2023-06-13T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
615326,Oakfield Drive Crickhowell,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
615326,Oakfield Drive Crickhowell,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
615326,Oakfield Drive Crickhowell,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.08
615326,Oakfield Drive Crickhowell,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.27
615326,Oakfield Drive Crickhowell,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.23
615326,Oakfield Drive Crickhowell,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.16
615326,Oakfield Drive Crickhowell,2023-06-13T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
615326,Oakfield Drive Crickhowell,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
615326,Oakfield Drive Crickhowell,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
615326,Oakfield Drive Crickhowell,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
615326,Oakfield Drive Crickhowell,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.01
615326,Oakfield Drive Crickhowell,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.57
615326,Oakfield Drive Crickhowell,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
615326,Oakfield Drive Crickhowell,2023-06-13T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
615326,Oakfield Drive Crickhowell,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
615326,Oakfield Drive Crickhowell,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
615326,Oakfield Drive Crickhowell,2023-06-13T13:10:00.000+00:00,transformer,,Temperature,C,29.8
