Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
615326,Oakfield Drive Crickhowell,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
615326,Oakfield Drive Crickhowell,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
615326,Oakfield Drive Crickhowell,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
615326,Oakfield Drive Crickhowell,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
615326,Oakfield Drive Crickhowell,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
615326,Oakfield Drive Crickhowell,2023-06-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
615326,Oakfield Drive Crickhowell,2023-06-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.76
615326,Oakfield Drive Crickhowell,2023-06-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.9
615326,Oakfield Drive Crickhowell,2023-06-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,2.36
615326,Oakfield Drive Crickhowell,2023-06-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
615326,Oakfield Drive Crickhowell,2023-06-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
615326,Oakfield Drive Crickhowell,2023-06-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
615326,Oakfield Drive Crickhowell,2023-06-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
615326,Oakfield Drive Crickhowell,2023-06-13T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.04
615326,Oakfield Drive Crickhowell,2023-06-13T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
615326,Oakfield Drive Crickhowell,2023-06-13T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.14
615326,Oakfield Drive Crickhowell,2023-06-13T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.32
615326,Oakfield Drive Crickhowell,2023-06-13T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-6.59
615326,Oakfield Drive Crickhowell,2023-06-13T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.4
615326,Oakfield Drive Crickhowell,2023-06-13T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,27.9
615326,Oakfield Drive Crickhowell,2023-06-13T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.4
615326,Oakfield Drive Crickhowell,2023-06-13T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.7
615326,Oakfield Drive Crickhowell,2023-06-13T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-13T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-13T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-13T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-13T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.22
615326,Oakfield Drive Crickhowell,2023-06-13T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.08
615326,Oakfield Drive Crickhowell,2023-06-13T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.13
615326,Oakfield Drive Crickhowell,2023-06-13T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-13T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
615326,Oakfield Drive Crickhowell,2023-06-13T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-13T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
615326,Oakfield Drive Crickhowell,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
615326,Oakfield Drive Crickhowell,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.19
615326,Oakfield Drive Crickhowell,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.71
615326,Oakfield Drive Crickhowell,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
615326,Oakfield Drive Crickhowell,2023-06-13T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
615326,Oakfield Drive Crickhowell,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
615326,Oakfield Drive Crickhowell,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
615326,Oakfield Drive Crickhowell,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
615326,Oakfield Drive Crickhowell,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.33
615326,Oakfield Drive Crickhowell,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
615326,Oakfield Drive Crickhowell,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
615326,Oakfield Drive Crickhowell,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.08
615326,Oakfield Drive Crickhowell,2023-06-13T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
615326,Oakfield Drive Crickhowell,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
615326,Oakfield Drive Crickhowell,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
615326,Oakfield Drive Crickhowell,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
615326,Oakfield Drive Crickhowell,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
615326,Oakfield Drive Crickhowell,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
615326,Oakfield Drive Crickhowell,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
615326,Oakfield Drive Crickhowell,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.88
615326,Oakfield Drive Crickhowell,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
615326,Oakfield Drive Crickhowell,2023-06-13T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
615326,Oakfield Drive Crickhowell,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
615326,Oakfield Drive Crickhowell,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
615326,Oakfield Drive Crickhowell,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-13T13:00:00.000+00:00,transformer,,Temperature,C,29.7
615326,Oakfield Drive Crickhowell,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
615326,Oakfield Drive Crickhowell,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
615326,Oakfield Drive Crickhowell,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
615326,Oakfield Drive Crickhowell,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
615326,Oakfield Drive Crickhowell,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
615326,Oakfield Drive Crickhowell,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
615326,Oakfield Drive Crickhowell,2023-06-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
615326,Oakfield Drive Crickhowell,2023-06-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.79
615326,Oakfield Drive Crickhowell,2023-06-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.65
615326,Oakfield Drive Crickhowell,2023-06-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,5.75
615326,Oakfield Drive Crickhowell,2023-06-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
615326,Oakfield Drive Crickhowell,2023-06-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
615326,Oakfield Drive Crickhowell,2023-06-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
615326,Oakfield Drive Crickhowell,2023-06-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
615326,Oakfield Drive Crickhowell,2023-06-13T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
615326,Oakfield Drive Crickhowell,2023-06-13T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
615326,Oakfield Drive Crickhowell,2023-06-13T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.2
615326,Oakfield Drive Crickhowell,2023-06-13T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.39
615326,Oakfield Drive Crickhowell,2023-06-13T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-6.8
615326,Oakfield Drive Crickhowell,2023-06-13T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.87
615326,Oakfield Drive Crickhowell,2023-06-13T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,24.6
615326,Oakfield Drive Crickhowell,2023-06-13T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.4
615326,Oakfield Drive Crickhowell,2023-06-13T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.1
615326,Oakfield Drive Crickhowell,2023-06-13T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-13T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-13T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-13T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
615326,Oakfield Drive Crickhowell,2023-06-13T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.26
615326,Oakfield Drive Crickhowell,2023-06-13T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.51
615326,Oakfield Drive Crickhowell,2023-06-13T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.41
615326,Oakfield Drive Crickhowell,2023-06-13T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-13T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-13T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
615326,Oakfield Drive Crickhowell,2023-06-13T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
615326,Oakfield Drive Crickhowell,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.82
615326,Oakfield Drive Crickhowell,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.82
615326,Oakfield Drive Crickhowell,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
615326,Oakfield Drive Crickhowell,2023-06-13T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
615326,Oakfield Drive Crickhowell,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
615326,Oakfield Drive Crickhowell,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
615326,Oakfield Drive Crickhowell,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
615326,Oakfield Drive Crickhowell,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.58
615326,Oakfield Drive Crickhowell,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
615326,Oakfield Drive Crickhowell,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.08
615326,Oakfield Drive Crickhowell,2023-06-13T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
615326,Oakfield Drive Crickhowell,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
615326,Oakfield Drive Crickhowell,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
615326,Oakfield Drive Crickhowell,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
615326,Oakfield Drive Crickhowell,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
615326,Oakfield Drive Crickhowell,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.6
615326,Oakfield Drive Crickhowell,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
615326,Oakfield Drive Crickhowell,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
615326,Oakfield Drive Crickhowell,2023-06-13T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
615326,Oakfield Drive Crickhowell,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
615326,Oakfield Drive Crickhowell,2023-06-13T12:50:00.000+00:00,transformer,,Temperature,C,29.6
615326,Oakfield Drive Crickhowell,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
615326,Oakfield Drive Crickhowell,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
615326,Oakfield Drive Crickhowell,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
615326,Oakfield Drive Crickhowell,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
615326,Oakfield Drive Crickhowell,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
615326,Oakfield Drive Crickhowell,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
615326,Oakfield Drive Crickhowell,2023-06-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
615326,Oakfield Drive Crickhowell,2023-06-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
615326,Oakfield Drive Crickhowell,2023-06-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
615326,Oakfield Drive Crickhowell,2023-06-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.88
615326,Oakfield Drive Crickhowell,2023-06-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,7.91
615326,Oakfield Drive Crickhowell,2023-06-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,3.22
615326,Oakfield Drive Crickhowell,2023-06-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
615326,Oakfield Drive Crickhowell,2023-06-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
615326,Oakfield Drive Crickhowell,2023-06-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
615326,Oakfield Drive Crickhowell,2023-06-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
615326,Oakfield Drive Crickhowell,2023-06-13T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.02
615326,Oakfield Drive Crickhowell,2023-06-13T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.13
615326,Oakfield Drive Crickhowell,2023-06-13T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-13T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.21
615326,Oakfield Drive Crickhowell,2023-06-13T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-5.28
615326,Oakfield Drive Crickhowell,2023-06-13T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.0
615326,Oakfield Drive Crickhowell,2023-06-13T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,21.9
615326,Oakfield Drive Crickhowell,2023-06-13T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
615326,Oakfield Drive Crickhowell,2023-06-13T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.4
615326,Oakfield Drive Crickhowell,2023-06-13T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.2
615326,Oakfield Drive Crickhowell,2023-06-13T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-13T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-13T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
615326,Oakfield Drive Crickhowell,2023-06-13T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
615326,Oakfield Drive Crickhowell,2023-06-13T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
615326,Oakfield Drive Crickhowell,2023-06-13T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.01
615326,Oakfield Drive Crickhowell,2023-06-13T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-13T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-13T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-13T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
615326,Oakfield Drive Crickhowell,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
615326,Oakfield Drive Crickhowell,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.99
615326,Oakfield Drive Crickhowell,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.74
615326,Oakfield Drive Crickhowell,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
615326,Oakfield Drive Crickhowell,2023-06-13T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
615326,Oakfield Drive Crickhowell,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
615326,Oakfield Drive Crickhowell,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
615326,Oakfield Drive Crickhowell,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
615326,Oakfield Drive Crickhowell,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.33
615326,Oakfield Drive Crickhowell,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.15
615326,Oakfield Drive Crickhowell,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.36
615326,Oakfield Drive Crickhowell,2023-06-13T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
615326,Oakfield Drive Crickhowell,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
615326,Oakfield Drive Crickhowell,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
615326,Oakfield Drive Crickhowell,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
615326,Oakfield Drive Crickhowell,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
615326,Oakfield Drive Crickhowell,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
615326,Oakfield Drive Crickhowell,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
615326,Oakfield Drive Crickhowell,2023-06-13T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-13T12:40:00.000+00:00,transformer,,Temperature,C,29.5
615326,Oakfield Drive Crickhowell,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
615326,Oakfield Drive Crickhowell,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
615326,Oakfield Drive Crickhowell,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
615326,Oakfield Drive Crickhowell,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
615326,Oakfield Drive Crickhowell,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
615326,Oakfield Drive Crickhowell,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
615326,Oakfield Drive Crickhowell,2023-06-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
615326,Oakfield Drive Crickhowell,2023-06-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
615326,Oakfield Drive Crickhowell,2023-06-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
615326,Oakfield Drive Crickhowell,2023-06-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.31
615326,Oakfield Drive Crickhowell,2023-06-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,6.71
615326,Oakfield Drive Crickhowell,2023-06-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,4.03
615326,Oakfield Drive Crickhowell,2023-06-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
615326,Oakfield Drive Crickhowell,2023-06-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
615326,Oakfield Drive Crickhowell,2023-06-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
615326,Oakfield Drive Crickhowell,2023-06-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
615326,Oakfield Drive Crickhowell,2023-06-13T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.16
615326,Oakfield Drive Crickhowell,2023-06-13T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-13T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.14
615326,Oakfield Drive Crickhowell,2023-06-13T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.84
615326,Oakfield Drive Crickhowell,2023-06-13T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-6.65
615326,Oakfield Drive Crickhowell,2023-06-13T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.61
615326,Oakfield Drive Crickhowell,2023-06-13T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,31.1
615326,Oakfield Drive Crickhowell,2023-06-13T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.8
615326,Oakfield Drive Crickhowell,2023-06-13T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.4
615326,Oakfield Drive Crickhowell,2023-06-13T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-13T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-13T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
615326,Oakfield Drive Crickhowell,2023-06-13T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-13T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.78
615326,Oakfield Drive Crickhowell,2023-06-13T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
615326,Oakfield Drive Crickhowell,2023-06-13T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.83
615326,Oakfield Drive Crickhowell,2023-06-13T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-13T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-13T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
615326,Oakfield Drive Crickhowell,2023-06-13T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
615326,Oakfield Drive Crickhowell,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
615326,Oakfield Drive Crickhowell,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.71
615326,Oakfield Drive Crickhowell,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.72
615326,Oakfield Drive Crickhowell,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
615326,Oakfield Drive Crickhowell,2023-06-13T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
615326,Oakfield Drive Crickhowell,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
615326,Oakfield Drive Crickhowell,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
615326,Oakfield Drive Crickhowell,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
615326,Oakfield Drive Crickhowell,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.29
615326,Oakfield Drive Crickhowell,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.35
615326,Oakfield Drive Crickhowell,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.91
615326,Oakfield Drive Crickhowell,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.35
615326,Oakfield Drive Crickhowell,2023-06-13T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
615326,Oakfield Drive Crickhowell,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
615326,Oakfield Drive Crickhowell,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
615326,Oakfield Drive Crickhowell,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
615326,Oakfield Drive Crickhowell,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
615326,Oakfield Drive Crickhowell,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
615326,Oakfield Drive Crickhowell,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
615326,Oakfield Drive Crickhowell,2023-06-13T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-13T12:30:00.000+00:00,transformer,,Temperature,C,29.5
615326,Oakfield Drive Crickhowell,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
615326,Oakfield Drive Crickhowell,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
615326,Oakfield Drive Crickhowell,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
615326,Oakfield Drive Crickhowell,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
615326,Oakfield Drive Crickhowell,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
615326,Oakfield Drive Crickhowell,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
615326,Oakfield Drive Crickhowell,2023-06-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
615326,Oakfield Drive Crickhowell,2023-06-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
615326,Oakfield Drive Crickhowell,2023-06-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
615326,Oakfield Drive Crickhowell,2023-06-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.22
615326,Oakfield Drive Crickhowell,2023-06-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,4.26
615326,Oakfield Drive Crickhowell,2023-06-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,7.57
615326,Oakfield Drive Crickhowell,2023-06-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
615326,Oakfield Drive Crickhowell,2023-06-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
615326,Oakfield Drive Crickhowell,2023-06-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
615326,Oakfield Drive Crickhowell,2023-06-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
615326,Oakfield Drive Crickhowell,2023-06-13T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.05
615326,Oakfield Drive Crickhowell,2023-06-13T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-13T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.44
615326,Oakfield Drive Crickhowell,2023-06-13T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.98
615326,Oakfield Drive Crickhowell,2023-06-13T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-6.91
615326,Oakfield Drive Crickhowell,2023-06-13T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.85
615326,Oakfield Drive Crickhowell,2023-06-13T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,30.5
615326,Oakfield Drive Crickhowell,2023-06-13T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.5
615326,Oakfield Drive Crickhowell,2023-06-13T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.6
615326,Oakfield Drive Crickhowell,2023-06-13T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-13T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-13T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-13T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
615326,Oakfield Drive Crickhowell,2023-06-13T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.06
615326,Oakfield Drive Crickhowell,2023-06-13T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.54
615326,Oakfield Drive Crickhowell,2023-06-13T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.56
615326,Oakfield Drive Crickhowell,2023-06-13T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-13T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-13T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-13T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
615326,Oakfield Drive Crickhowell,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
615326,Oakfield Drive Crickhowell,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.26
615326,Oakfield Drive Crickhowell,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.53
615326,Oakfield Drive Crickhowell,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
615326,Oakfield Drive Crickhowell,2023-06-13T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
615326,Oakfield Drive Crickhowell,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
615326,Oakfield Drive Crickhowell,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
615326,Oakfield Drive Crickhowell,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.86
615326,Oakfield Drive Crickhowell,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
615326,Oakfield Drive Crickhowell,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.56
615326,Oakfield Drive Crickhowell,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.85
615326,Oakfield Drive Crickhowell,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.87
615326,Oakfield Drive Crickhowell,2023-06-13T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
615326,Oakfield Drive Crickhowell,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
615326,Oakfield Drive Crickhowell,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
615326,Oakfield Drive Crickhowell,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
615326,Oakfield Drive Crickhowell,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
615326,Oakfield Drive Crickhowell,2023-06-13T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-13T12:20:00.000+00:00,transformer,,Temperature,C,29.4
615326,Oakfield Drive Crickhowell,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
615326,Oakfield Drive Crickhowell,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
615326,Oakfield Drive Crickhowell,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
615326,Oakfield Drive Crickhowell,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
615326,Oakfield Drive Crickhowell,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
615326,Oakfield Drive Crickhowell,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
615326,Oakfield Drive Crickhowell,2023-06-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
615326,Oakfield Drive Crickhowell,2023-06-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
615326,Oakfield Drive Crickhowell,2023-06-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.79
615326,Oakfield Drive Crickhowell,2023-06-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,3.1
615326,Oakfield Drive Crickhowell,2023-06-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,6.62
615326,Oakfield Drive Crickhowell,2023-06-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,77.0
615326,Oakfield Drive Crickhowell,2023-06-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
615326,Oakfield Drive Crickhowell,2023-06-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
615326,Oakfield Drive Crickhowell,2023-06-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
615326,Oakfield Drive Crickhowell,2023-06-13T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.11
615326,Oakfield Drive Crickhowell,2023-06-13T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-13T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.3
615326,Oakfield Drive Crickhowell,2023-06-13T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.31
615326,Oakfield Drive Crickhowell,2023-06-13T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-6.9
615326,Oakfield Drive Crickhowell,2023-06-13T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.35
615326,Oakfield Drive Crickhowell,2023-06-13T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,30.0
615326,Oakfield Drive Crickhowell,2023-06-13T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.6
615326,Oakfield Drive Crickhowell,2023-06-13T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.6
615326,Oakfield Drive Crickhowell,2023-06-13T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.8
615326,Oakfield Drive Crickhowell,2023-06-13T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-13T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-13T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
615326,Oakfield Drive Crickhowell,2023-06-13T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.04
615326,Oakfield Drive Crickhowell,2023-06-13T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
615326,Oakfield Drive Crickhowell,2023-06-13T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
615326,Oakfield Drive Crickhowell,2023-06-13T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
615326,Oakfield Drive Crickhowell,2023-06-13T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.3
615326,Oakfield Drive Crickhowell,2023-06-13T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-13T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
615326,Oakfield Drive Crickhowell,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
615326,Oakfield Drive Crickhowell,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
615326,Oakfield Drive Crickhowell,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.07
615326,Oakfield Drive Crickhowell,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.89
615326,Oakfield Drive Crickhowell,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.48
615326,Oakfield Drive Crickhowell,2023-06-13T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
615326,Oakfield Drive Crickhowell,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
615326,Oakfield Drive Crickhowell,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
615326,Oakfield Drive Crickhowell,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
615326,Oakfield Drive Crickhowell,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.86
615326,Oakfield Drive Crickhowell,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
615326,Oakfield Drive Crickhowell,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
615326,Oakfield Drive Crickhowell,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.39
615326,Oakfield Drive Crickhowell,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.66
615326,Oakfield Drive Crickhowell,2023-06-13T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
615326,Oakfield Drive Crickhowell,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
615326,Oakfield Drive Crickhowell,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
615326,Oakfield Drive Crickhowell,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
615326,Oakfield Drive Crickhowell,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
615326,Oakfield Drive Crickhowell,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
615326,Oakfield Drive Crickhowell,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
615326,Oakfield Drive Crickhowell,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
615326,Oakfield Drive Crickhowell,2023-06-13T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
615326,Oakfield Drive Crickhowell,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
615326,Oakfield Drive Crickhowell,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-13T12:10:00.000+00:00,transformer,,Temperature,C,29.3
615326,Oakfield Drive Crickhowell,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
615326,Oakfield Drive Crickhowell,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
615326,Oakfield Drive Crickhowell,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
615326,Oakfield Drive Crickhowell,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
615326,Oakfield Drive Crickhowell,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
615326,Oakfield Drive Crickhowell,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
615326,Oakfield Drive Crickhowell,2023-06-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
615326,Oakfield Drive Crickhowell,2023-06-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
615326,Oakfield Drive Crickhowell,2023-06-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.38
615326,Oakfield Drive Crickhowell,2023-06-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,2.04
615326,Oakfield Drive Crickhowell,2023-06-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,6.62
615326,Oakfield Drive Crickhowell,2023-06-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,84.8
615326,Oakfield Drive Crickhowell,2023-06-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
615326,Oakfield Drive Crickhowell,2023-06-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
615326,Oakfield Drive Crickhowell,2023-06-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
615326,Oakfield Drive Crickhowell,2023-06-13T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.12
615326,Oakfield Drive Crickhowell,2023-06-13T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-13T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.21
615326,Oakfield Drive Crickhowell,2023-06-13T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.91
615326,Oakfield Drive Crickhowell,2023-06-13T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-6.38
615326,Oakfield Drive Crickhowell,2023-06-13T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.24
615326,Oakfield Drive Crickhowell,2023-06-13T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,32.3
615326,Oakfield Drive Crickhowell,2023-06-13T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.5
615326,Oakfield Drive Crickhowell,2023-06-13T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.6
615326,Oakfield Drive Crickhowell,2023-06-13T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-13T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-13T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
615326,Oakfield Drive Crickhowell,2023-06-13T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
615326,Oakfield Drive Crickhowell,2023-06-13T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.11
615326,Oakfield Drive Crickhowell,2023-06-13T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.05
615326,Oakfield Drive Crickhowell,2023-06-13T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.84
615326,Oakfield Drive Crickhowell,2023-06-13T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
615326,Oakfield Drive Crickhowell,2023-06-13T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-13T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-13T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
615326,Oakfield Drive Crickhowell,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
615326,Oakfield Drive Crickhowell,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.6
615326,Oakfield Drive Crickhowell,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.78
615326,Oakfield Drive Crickhowell,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
615326,Oakfield Drive Crickhowell,2023-06-13T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
615326,Oakfield Drive Crickhowell,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
615326,Oakfield Drive Crickhowell,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
615326,Oakfield Drive Crickhowell,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.72
615326,Oakfield Drive Crickhowell,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
615326,Oakfield Drive Crickhowell,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.0
615326,Oakfield Drive Crickhowell,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.19
615326,Oakfield Drive Crickhowell,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.77
615326,Oakfield Drive Crickhowell,2023-06-13T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
615326,Oakfield Drive Crickhowell,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
615326,Oakfield Drive Crickhowell,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
615326,Oakfield Drive Crickhowell,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
615326,Oakfield Drive Crickhowell,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
615326,Oakfield Drive Crickhowell,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
615326,Oakfield Drive Crickhowell,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
615326,Oakfield Drive Crickhowell,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
615326,Oakfield Drive Crickhowell,2023-06-13T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-13T12:00:00.000+00:00,transformer,,Temperature,C,29.3
615326,Oakfield Drive Crickhowell,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
615326,Oakfield Drive Crickhowell,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
615326,Oakfield Drive Crickhowell,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
615326,Oakfield Drive Crickhowell,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
615326,Oakfield Drive Crickhowell,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
