Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
615326,Oakfield Drive Crickhowell,2023-06-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
615326,Oakfield Drive Crickhowell,2023-06-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
615326,Oakfield Drive Crickhowell,2023-06-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.87
615326,Oakfield Drive Crickhowell,2023-06-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,2.71
615326,Oakfield Drive Crickhowell,2023-06-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,3.62
615326,Oakfield Drive Crickhowell,2023-06-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
615326,Oakfield Drive Crickhowell,2023-06-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
615326,Oakfield Drive Crickhowell,2023-06-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
615326,Oakfield Drive Crickhowell,2023-06-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
615326,Oakfield Drive Crickhowell,2023-06-13T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.1
615326,Oakfield Drive Crickhowell,2023-06-13T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-13T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.55
615326,Oakfield Drive Crickhowell,2023-06-13T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.06
615326,Oakfield Drive Crickhowell,2023-06-13T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-6.87
615326,Oakfield Drive Crickhowell,2023-06-13T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.55
615326,Oakfield Drive Crickhowell,2023-06-13T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,32.7
615326,Oakfield Drive Crickhowell,2023-06-13T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.9
615326,Oakfield Drive Crickhowell,2023-06-13T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.9
615326,Oakfield Drive Crickhowell,2023-06-13T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-13T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-13T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-13T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.67
615326,Oakfield Drive Crickhowell,2023-06-13T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.94
615326,Oakfield Drive Crickhowell,2023-06-13T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.71
615326,Oakfield Drive Crickhowell,2023-06-13T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.26
615326,Oakfield Drive Crickhowell,2023-06-13T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-13T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-13T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-13T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
615326,Oakfield Drive Crickhowell,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
615326,Oakfield Drive Crickhowell,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.5
615326,Oakfield Drive Crickhowell,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.89
615326,Oakfield Drive Crickhowell,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.11
615326,Oakfield Drive Crickhowell,2023-06-13T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
615326,Oakfield Drive Crickhowell,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
615326,Oakfield Drive Crickhowell,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
615326,Oakfield Drive Crickhowell,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
615326,Oakfield Drive Crickhowell,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.37
615326,Oakfield Drive Crickhowell,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.99
615326,Oakfield Drive Crickhowell,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
615326,Oakfield Drive Crickhowell,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
615326,Oakfield Drive Crickhowell,2023-06-13T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
615326,Oakfield Drive Crickhowell,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
615326,Oakfield Drive Crickhowell,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
615326,Oakfield Drive Crickhowell,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
615326,Oakfield Drive Crickhowell,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
615326,Oakfield Drive Crickhowell,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
615326,Oakfield Drive Crickhowell,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
615326,Oakfield Drive Crickhowell,2023-06-13T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-13T11:50:00.000+00:00,transformer,,Temperature,C,29.1
615326,Oakfield Drive Crickhowell,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
615326,Oakfield Drive Crickhowell,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
615326,Oakfield Drive Crickhowell,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
615326,Oakfield Drive Crickhowell,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
615326,Oakfield Drive Crickhowell,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
615326,Oakfield Drive Crickhowell,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
615326,Oakfield Drive Crickhowell,2023-06-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
615326,Oakfield Drive Crickhowell,2023-06-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
615326,Oakfield Drive Crickhowell,2023-06-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
615326,Oakfield Drive Crickhowell,2023-06-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.36
615326,Oakfield Drive Crickhowell,2023-06-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,6.13
615326,Oakfield Drive Crickhowell,2023-06-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.43
615326,Oakfield Drive Crickhowell,2023-06-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,77.6
615326,Oakfield Drive Crickhowell,2023-06-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
615326,Oakfield Drive Crickhowell,2023-06-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
615326,Oakfield Drive Crickhowell,2023-06-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
615326,Oakfield Drive Crickhowell,2023-06-13T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.21
615326,Oakfield Drive Crickhowell,2023-06-13T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-13T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.46
615326,Oakfield Drive Crickhowell,2023-06-13T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.41
615326,Oakfield Drive Crickhowell,2023-06-13T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-7.55
615326,Oakfield Drive Crickhowell,2023-06-13T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.58
615326,Oakfield Drive Crickhowell,2023-06-13T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,39.8
615326,Oakfield Drive Crickhowell,2023-06-13T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.9
615326,Oakfield Drive Crickhowell,2023-06-13T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.3
615326,Oakfield Drive Crickhowell,2023-06-13T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-13T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-13T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-13T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
615326,Oakfield Drive Crickhowell,2023-06-13T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.55
615326,Oakfield Drive Crickhowell,2023-06-13T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.91
615326,Oakfield Drive Crickhowell,2023-06-13T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.19
615326,Oakfield Drive Crickhowell,2023-06-13T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-13T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-13T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-13T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
615326,Oakfield Drive Crickhowell,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
615326,Oakfield Drive Crickhowell,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.2
615326,Oakfield Drive Crickhowell,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.36
615326,Oakfield Drive Crickhowell,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
615326,Oakfield Drive Crickhowell,2023-06-13T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
615326,Oakfield Drive Crickhowell,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
615326,Oakfield Drive Crickhowell,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.9
615326,Oakfield Drive Crickhowell,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.95
615326,Oakfield Drive Crickhowell,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
615326,Oakfield Drive Crickhowell,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.93
615326,Oakfield Drive Crickhowell,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.9
615326,Oakfield Drive Crickhowell,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.26
615326,Oakfield Drive Crickhowell,2023-06-13T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
615326,Oakfield Drive Crickhowell,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
615326,Oakfield Drive Crickhowell,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
615326,Oakfield Drive Crickhowell,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
615326,Oakfield Drive Crickhowell,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
615326,Oakfield Drive Crickhowell,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
615326,Oakfield Drive Crickhowell,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
615326,Oakfield Drive Crickhowell,2023-06-13T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
615326,Oakfield Drive Crickhowell,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-13T11:40:00.000+00:00,transformer,,Temperature,C,29.1
615326,Oakfield Drive Crickhowell,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
615326,Oakfield Drive Crickhowell,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
615326,Oakfield Drive Crickhowell,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
615326,Oakfield Drive Crickhowell,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
615326,Oakfield Drive Crickhowell,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
615326,Oakfield Drive Crickhowell,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
615326,Oakfield Drive Crickhowell,2023-06-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
615326,Oakfield Drive Crickhowell,2023-06-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.76
615326,Oakfield Drive Crickhowell,2023-06-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.64
615326,Oakfield Drive Crickhowell,2023-06-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,5.96
615326,Oakfield Drive Crickhowell,2023-06-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,74.7
615326,Oakfield Drive Crickhowell,2023-06-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
615326,Oakfield Drive Crickhowell,2023-06-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
615326,Oakfield Drive Crickhowell,2023-06-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
615326,Oakfield Drive Crickhowell,2023-06-13T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.33
615326,Oakfield Drive Crickhowell,2023-06-13T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-13T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.39
615326,Oakfield Drive Crickhowell,2023-06-13T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.97
615326,Oakfield Drive Crickhowell,2023-06-13T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-7.58
615326,Oakfield Drive Crickhowell,2023-06-13T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.43
615326,Oakfield Drive Crickhowell,2023-06-13T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,43.7
615326,Oakfield Drive Crickhowell,2023-06-13T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.4
615326,Oakfield Drive Crickhowell,2023-06-13T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.4
615326,Oakfield Drive Crickhowell,2023-06-13T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-13T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-13T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-13T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
615326,Oakfield Drive Crickhowell,2023-06-13T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.14
615326,Oakfield Drive Crickhowell,2023-06-13T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.97
615326,Oakfield Drive Crickhowell,2023-06-13T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.33
615326,Oakfield Drive Crickhowell,2023-06-13T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
615326,Oakfield Drive Crickhowell,2023-06-13T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
615326,Oakfield Drive Crickhowell,2023-06-13T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-13T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
615326,Oakfield Drive Crickhowell,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
615326,Oakfield Drive Crickhowell,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.04
615326,Oakfield Drive Crickhowell,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.27
615326,Oakfield Drive Crickhowell,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.47
615326,Oakfield Drive Crickhowell,2023-06-13T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.7
615326,Oakfield Drive Crickhowell,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.1
615326,Oakfield Drive Crickhowell,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.4
615326,Oakfield Drive Crickhowell,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
615326,Oakfield Drive Crickhowell,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
615326,Oakfield Drive Crickhowell,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.99
615326,Oakfield Drive Crickhowell,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
615326,Oakfield Drive Crickhowell,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.15
615326,Oakfield Drive Crickhowell,2023-06-13T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
615326,Oakfield Drive Crickhowell,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
615326,Oakfield Drive Crickhowell,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
615326,Oakfield Drive Crickhowell,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
615326,Oakfield Drive Crickhowell,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.98
615326,Oakfield Drive Crickhowell,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
615326,Oakfield Drive Crickhowell,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
615326,Oakfield Drive Crickhowell,2023-06-13T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
615326,Oakfield Drive Crickhowell,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-13T11:30:00.000+00:00,transformer,,Temperature,C,29.0
615326,Oakfield Drive Crickhowell,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
615326,Oakfield Drive Crickhowell,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
615326,Oakfield Drive Crickhowell,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
615326,Oakfield Drive Crickhowell,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
615326,Oakfield Drive Crickhowell,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
615326,Oakfield Drive Crickhowell,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
615326,Oakfield Drive Crickhowell,2023-06-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
615326,Oakfield Drive Crickhowell,2023-06-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.13
615326,Oakfield Drive Crickhowell,2023-06-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.45
615326,Oakfield Drive Crickhowell,2023-06-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,7.09
615326,Oakfield Drive Crickhowell,2023-06-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
615326,Oakfield Drive Crickhowell,2023-06-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
615326,Oakfield Drive Crickhowell,2023-06-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
615326,Oakfield Drive Crickhowell,2023-06-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
615326,Oakfield Drive Crickhowell,2023-06-13T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.35
615326,Oakfield Drive Crickhowell,2023-06-13T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-13T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.75
615326,Oakfield Drive Crickhowell,2023-06-13T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.44
615326,Oakfield Drive Crickhowell,2023-06-13T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-7.51
615326,Oakfield Drive Crickhowell,2023-06-13T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.21
615326,Oakfield Drive Crickhowell,2023-06-13T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,38.7
615326,Oakfield Drive Crickhowell,2023-06-13T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.5
615326,Oakfield Drive Crickhowell,2023-06-13T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.2
615326,Oakfield Drive Crickhowell,2023-06-13T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-13T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-13T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-13T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
615326,Oakfield Drive Crickhowell,2023-06-13T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.32
615326,Oakfield Drive Crickhowell,2023-06-13T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
615326,Oakfield Drive Crickhowell,2023-06-13T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.65
615326,Oakfield Drive Crickhowell,2023-06-13T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-13T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
615326,Oakfield Drive Crickhowell,2023-06-13T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-13T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
615326,Oakfield Drive Crickhowell,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.33
615326,Oakfield Drive Crickhowell,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.73
615326,Oakfield Drive Crickhowell,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.4
615326,Oakfield Drive Crickhowell,2023-06-13T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
615326,Oakfield Drive Crickhowell,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.8
615326,Oakfield Drive Crickhowell,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
615326,Oakfield Drive Crickhowell,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
615326,Oakfield Drive Crickhowell,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
615326,Oakfield Drive Crickhowell,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
615326,Oakfield Drive Crickhowell,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
615326,Oakfield Drive Crickhowell,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
615326,Oakfield Drive Crickhowell,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
615326,Oakfield Drive Crickhowell,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.7
615326,Oakfield Drive Crickhowell,2023-06-13T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
615326,Oakfield Drive Crickhowell,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
615326,Oakfield Drive Crickhowell,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
615326,Oakfield Drive Crickhowell,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
615326,Oakfield Drive Crickhowell,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
615326,Oakfield Drive Crickhowell,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
615326,Oakfield Drive Crickhowell,2023-06-13T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-13T11:20:00.000+00:00,transformer,,Temperature,C,29.0
615326,Oakfield Drive Crickhowell,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
615326,Oakfield Drive Crickhowell,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
615326,Oakfield Drive Crickhowell,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
615326,Oakfield Drive Crickhowell,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
615326,Oakfield Drive Crickhowell,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
615326,Oakfield Drive Crickhowell,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
615326,Oakfield Drive Crickhowell,2023-06-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
615326,Oakfield Drive Crickhowell,2023-06-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.64
615326,Oakfield Drive Crickhowell,2023-06-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.1
615326,Oakfield Drive Crickhowell,2023-06-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.6
615326,Oakfield Drive Crickhowell,2023-06-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,86.1
615326,Oakfield Drive Crickhowell,2023-06-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
615326,Oakfield Drive Crickhowell,2023-06-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
615326,Oakfield Drive Crickhowell,2023-06-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
615326,Oakfield Drive Crickhowell,2023-06-13T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.41
615326,Oakfield Drive Crickhowell,2023-06-13T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-13T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.04
615326,Oakfield Drive Crickhowell,2023-06-13T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.34
615326,Oakfield Drive Crickhowell,2023-06-13T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-7.08
615326,Oakfield Drive Crickhowell,2023-06-13T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.42
615326,Oakfield Drive Crickhowell,2023-06-13T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,37.8
615326,Oakfield Drive Crickhowell,2023-06-13T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.7
615326,Oakfield Drive Crickhowell,2023-06-13T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.4
615326,Oakfield Drive Crickhowell,2023-06-13T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-13T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-13T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-13T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
615326,Oakfield Drive Crickhowell,2023-06-13T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.15
615326,Oakfield Drive Crickhowell,2023-06-13T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.92
615326,Oakfield Drive Crickhowell,2023-06-13T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.12
615326,Oakfield Drive Crickhowell,2023-06-13T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-13T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-13T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-13T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
615326,Oakfield Drive Crickhowell,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
615326,Oakfield Drive Crickhowell,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.77
615326,Oakfield Drive Crickhowell,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.18
615326,Oakfield Drive Crickhowell,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
615326,Oakfield Drive Crickhowell,2023-06-13T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
615326,Oakfield Drive Crickhowell,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
615326,Oakfield Drive Crickhowell,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
615326,Oakfield Drive Crickhowell,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
615326,Oakfield Drive Crickhowell,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
615326,Oakfield Drive Crickhowell,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
615326,Oakfield Drive Crickhowell,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
615326,Oakfield Drive Crickhowell,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
615326,Oakfield Drive Crickhowell,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.2
615326,Oakfield Drive Crickhowell,2023-06-13T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
615326,Oakfield Drive Crickhowell,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
615326,Oakfield Drive Crickhowell,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
615326,Oakfield Drive Crickhowell,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
615326,Oakfield Drive Crickhowell,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.5
615326,Oakfield Drive Crickhowell,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
615326,Oakfield Drive Crickhowell,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
615326,Oakfield Drive Crickhowell,2023-06-13T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
615326,Oakfield Drive Crickhowell,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
615326,Oakfield Drive Crickhowell,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
615326,Oakfield Drive Crickhowell,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-13T11:10:00.000+00:00,transformer,,Temperature,C,28.9
615326,Oakfield Drive Crickhowell,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
615326,Oakfield Drive Crickhowell,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
615326,Oakfield Drive Crickhowell,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
615326,Oakfield Drive Crickhowell,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
615326,Oakfield Drive Crickhowell,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
615326,Oakfield Drive Crickhowell,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
615326,Oakfield Drive Crickhowell,2023-06-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
615326,Oakfield Drive Crickhowell,2023-06-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
615326,Oakfield Drive Crickhowell,2023-06-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.06
615326,Oakfield Drive Crickhowell,2023-06-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.8
615326,Oakfield Drive Crickhowell,2023-06-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.4
615326,Oakfield Drive Crickhowell,2023-06-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,70.7
615326,Oakfield Drive Crickhowell,2023-06-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
615326,Oakfield Drive Crickhowell,2023-06-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
615326,Oakfield Drive Crickhowell,2023-06-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
615326,Oakfield Drive Crickhowell,2023-06-13T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.28
615326,Oakfield Drive Crickhowell,2023-06-13T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
615326,Oakfield Drive Crickhowell,2023-06-13T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.79
615326,Oakfield Drive Crickhowell,2023-06-13T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.35
615326,Oakfield Drive Crickhowell,2023-06-13T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-6.34
615326,Oakfield Drive Crickhowell,2023-06-13T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.99
615326,Oakfield Drive Crickhowell,2023-06-13T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,30.2
615326,Oakfield Drive Crickhowell,2023-06-13T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.5
615326,Oakfield Drive Crickhowell,2023-06-13T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.4
615326,Oakfield Drive Crickhowell,2023-06-13T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.7
615326,Oakfield Drive Crickhowell,2023-06-13T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-13T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-13T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-13T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.53
615326,Oakfield Drive Crickhowell,2023-06-13T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.47
615326,Oakfield Drive Crickhowell,2023-06-13T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.58
615326,Oakfield Drive Crickhowell,2023-06-13T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-13T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-13T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.9
615326,Oakfield Drive Crickhowell,2023-06-13T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
615326,Oakfield Drive Crickhowell,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
615326,Oakfield Drive Crickhowell,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
615326,Oakfield Drive Crickhowell,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.47
615326,Oakfield Drive Crickhowell,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
615326,Oakfield Drive Crickhowell,2023-06-13T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
615326,Oakfield Drive Crickhowell,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
615326,Oakfield Drive Crickhowell,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
615326,Oakfield Drive Crickhowell,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
615326,Oakfield Drive Crickhowell,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
615326,Oakfield Drive Crickhowell,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
615326,Oakfield Drive Crickhowell,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.54
615326,Oakfield Drive Crickhowell,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
615326,Oakfield Drive Crickhowell,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.86
615326,Oakfield Drive Crickhowell,2023-06-13T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
615326,Oakfield Drive Crickhowell,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
615326,Oakfield Drive Crickhowell,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
615326,Oakfield Drive Crickhowell,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
615326,Oakfield Drive Crickhowell,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
615326,Oakfield Drive Crickhowell,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
615326,Oakfield Drive Crickhowell,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
615326,Oakfield Drive Crickhowell,2023-06-13T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
615326,Oakfield Drive Crickhowell,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
615326,Oakfield Drive Crickhowell,2023-06-13T11:00:00.000+00:00,transformer,,Temperature,C,28.9
615326,Oakfield Drive Crickhowell,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
615326,Oakfield Drive Crickhowell,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
615326,Oakfield Drive Crickhowell,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
615326,Oakfield Drive Crickhowell,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
615326,Oakfield Drive Crickhowell,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
615326,Oakfield Drive Crickhowell,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
615326,Oakfield Drive Crickhowell,2023-06-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
615326,Oakfield Drive Crickhowell,2023-06-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
615326,Oakfield Drive Crickhowell,2023-06-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.72
615326,Oakfield Drive Crickhowell,2023-06-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.74
615326,Oakfield Drive Crickhowell,2023-06-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,7.4
615326,Oakfield Drive Crickhowell,2023-06-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,68.1
615326,Oakfield Drive Crickhowell,2023-06-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
615326,Oakfield Drive Crickhowell,2023-06-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
615326,Oakfield Drive Crickhowell,2023-06-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
615326,Oakfield Drive Crickhowell,2023-06-13T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.4
615326,Oakfield Drive Crickhowell,2023-06-13T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-13T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.7
615326,Oakfield Drive Crickhowell,2023-06-13T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.25
615326,Oakfield Drive Crickhowell,2023-06-13T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-6.4
615326,Oakfield Drive Crickhowell,2023-06-13T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.12
615326,Oakfield Drive Crickhowell,2023-06-13T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,37.5
615326,Oakfield Drive Crickhowell,2023-06-13T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.3
615326,Oakfield Drive Crickhowell,2023-06-13T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.7
615326,Oakfield Drive Crickhowell,2023-06-13T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.9
615326,Oakfield Drive Crickhowell,2023-06-13T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-13T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-13T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
615326,Oakfield Drive Crickhowell,2023-06-13T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.99
615326,Oakfield Drive Crickhowell,2023-06-13T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.19
615326,Oakfield Drive Crickhowell,2023-06-13T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.9
615326,Oakfield Drive Crickhowell,2023-06-13T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-13T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-13T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.6
615326,Oakfield Drive Crickhowell,2023-06-13T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
615326,Oakfield Drive Crickhowell,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
615326,Oakfield Drive Crickhowell,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.33
615326,Oakfield Drive Crickhowell,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.24
615326,Oakfield Drive Crickhowell,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
615326,Oakfield Drive Crickhowell,2023-06-13T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
615326,Oakfield Drive Crickhowell,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.6
615326,Oakfield Drive Crickhowell,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
615326,Oakfield Drive Crickhowell,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
615326,Oakfield Drive Crickhowell,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
615326,Oakfield Drive Crickhowell,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.2
615326,Oakfield Drive Crickhowell,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
615326,Oakfield Drive Crickhowell,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
615326,Oakfield Drive Crickhowell,2023-06-13T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
615326,Oakfield Drive Crickhowell,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
615326,Oakfield Drive Crickhowell,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
615326,Oakfield Drive Crickhowell,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
615326,Oakfield Drive Crickhowell,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
615326,Oakfield Drive Crickhowell,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
615326,Oakfield Drive Crickhowell,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
615326,Oakfield Drive Crickhowell,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
615326,Oakfield Drive Crickhowell,2023-06-13T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
615326,Oakfield Drive Crickhowell,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-13T10:50:00.000+00:00,transformer,,Temperature,C,28.9
615326,Oakfield Drive Crickhowell,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
615326,Oakfield Drive Crickhowell,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
615326,Oakfield Drive Crickhowell,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
615326,Oakfield Drive Crickhowell,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
615326,Oakfield Drive Crickhowell,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
615326,Oakfield Drive Crickhowell,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
615326,Oakfield Drive Crickhowell,2023-06-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
615326,Oakfield Drive Crickhowell,2023-06-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
615326,Oakfield Drive Crickhowell,2023-06-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.16
