Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.13
615326,Oakfield Drive Crickhowell,2023-06-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.29
615326,Oakfield Drive Crickhowell,2023-06-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
615326,Oakfield Drive Crickhowell,2023-06-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
615326,Oakfield Drive Crickhowell,2023-06-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
615326,Oakfield Drive Crickhowell,2023-06-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
615326,Oakfield Drive Crickhowell,2023-06-13T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.6
615326,Oakfield Drive Crickhowell,2023-06-13T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-13T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.67
615326,Oakfield Drive Crickhowell,2023-06-13T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.04
615326,Oakfield Drive Crickhowell,2023-06-13T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-6.41
615326,Oakfield Drive Crickhowell,2023-06-13T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.29
615326,Oakfield Drive Crickhowell,2023-06-13T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,38.6
615326,Oakfield Drive Crickhowell,2023-06-13T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.9
615326,Oakfield Drive Crickhowell,2023-06-13T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.7
615326,Oakfield Drive Crickhowell,2023-06-13T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-13T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-13T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-13T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
615326,Oakfield Drive Crickhowell,2023-06-13T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.35
615326,Oakfield Drive Crickhowell,2023-06-13T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.8
615326,Oakfield Drive Crickhowell,2023-06-13T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.92
615326,Oakfield Drive Crickhowell,2023-06-13T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-13T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
615326,Oakfield Drive Crickhowell,2023-06-13T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
615326,Oakfield Drive Crickhowell,2023-06-13T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
615326,Oakfield Drive Crickhowell,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.4
615326,Oakfield Drive Crickhowell,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
615326,Oakfield Drive Crickhowell,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.09
615326,Oakfield Drive Crickhowell,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
615326,Oakfield Drive Crickhowell,2023-06-13T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
615326,Oakfield Drive Crickhowell,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
615326,Oakfield Drive Crickhowell,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
615326,Oakfield Drive Crickhowell,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.84
615326,Oakfield Drive Crickhowell,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
615326,Oakfield Drive Crickhowell,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.08
615326,Oakfield Drive Crickhowell,2023-06-13T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
615326,Oakfield Drive Crickhowell,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
615326,Oakfield Drive Crickhowell,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
615326,Oakfield Drive Crickhowell,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
615326,Oakfield Drive Crickhowell,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
615326,Oakfield Drive Crickhowell,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
615326,Oakfield Drive Crickhowell,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
615326,Oakfield Drive Crickhowell,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
615326,Oakfield Drive Crickhowell,2023-06-13T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
615326,Oakfield Drive Crickhowell,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
615326,Oakfield Drive Crickhowell,2023-06-13T10:40:00.000+00:00,transformer,,Temperature,C,28.8
615326,Oakfield Drive Crickhowell,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
615326,Oakfield Drive Crickhowell,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
615326,Oakfield Drive Crickhowell,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
615326,Oakfield Drive Crickhowell,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
615326,Oakfield Drive Crickhowell,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
615326,Oakfield Drive Crickhowell,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
615326,Oakfield Drive Crickhowell,2023-06-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
615326,Oakfield Drive Crickhowell,2023-06-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
615326,Oakfield Drive Crickhowell,2023-06-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.46
615326,Oakfield Drive Crickhowell,2023-06-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.81
615326,Oakfield Drive Crickhowell,2023-06-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,11.54
615326,Oakfield Drive Crickhowell,2023-06-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,68.9
615326,Oakfield Drive Crickhowell,2023-06-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
615326,Oakfield Drive Crickhowell,2023-06-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
615326,Oakfield Drive Crickhowell,2023-06-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
615326,Oakfield Drive Crickhowell,2023-06-13T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.47
615326,Oakfield Drive Crickhowell,2023-06-13T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-13T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.49
615326,Oakfield Drive Crickhowell,2023-06-13T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.14
615326,Oakfield Drive Crickhowell,2023-06-13T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-5.86
615326,Oakfield Drive Crickhowell,2023-06-13T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.55
615326,Oakfield Drive Crickhowell,2023-06-13T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,38.2
615326,Oakfield Drive Crickhowell,2023-06-13T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.0
615326,Oakfield Drive Crickhowell,2023-06-13T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.8
615326,Oakfield Drive Crickhowell,2023-06-13T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.9
615326,Oakfield Drive Crickhowell,2023-06-13T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-13T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-13T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
615326,Oakfield Drive Crickhowell,2023-06-13T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.87
615326,Oakfield Drive Crickhowell,2023-06-13T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.53
615326,Oakfield Drive Crickhowell,2023-06-13T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.89
615326,Oakfield Drive Crickhowell,2023-06-13T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-13T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-13T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.9
615326,Oakfield Drive Crickhowell,2023-06-13T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
615326,Oakfield Drive Crickhowell,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.36
615326,Oakfield Drive Crickhowell,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.67
615326,Oakfield Drive Crickhowell,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.15
615326,Oakfield Drive Crickhowell,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.3
615326,Oakfield Drive Crickhowell,2023-06-13T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
615326,Oakfield Drive Crickhowell,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.9
615326,Oakfield Drive Crickhowell,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
615326,Oakfield Drive Crickhowell,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
615326,Oakfield Drive Crickhowell,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
615326,Oakfield Drive Crickhowell,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.1
615326,Oakfield Drive Crickhowell,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.7
615326,Oakfield Drive Crickhowell,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.35
615326,Oakfield Drive Crickhowell,2023-06-13T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,52.6
615326,Oakfield Drive Crickhowell,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.5
615326,Oakfield Drive Crickhowell,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
615326,Oakfield Drive Crickhowell,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
615326,Oakfield Drive Crickhowell,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
615326,Oakfield Drive Crickhowell,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
615326,Oakfield Drive Crickhowell,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
615326,Oakfield Drive Crickhowell,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
615326,Oakfield Drive Crickhowell,2023-06-13T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
615326,Oakfield Drive Crickhowell,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
615326,Oakfield Drive Crickhowell,2023-06-13T10:30:00.000+00:00,transformer,,Temperature,C,28.7
615326,Oakfield Drive Crickhowell,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
615326,Oakfield Drive Crickhowell,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
615326,Oakfield Drive Crickhowell,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
615326,Oakfield Drive Crickhowell,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
615326,Oakfield Drive Crickhowell,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
615326,Oakfield Drive Crickhowell,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
615326,Oakfield Drive Crickhowell,2023-06-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
615326,Oakfield Drive Crickhowell,2023-06-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
615326,Oakfield Drive Crickhowell,2023-06-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
615326,Oakfield Drive Crickhowell,2023-06-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.27
615326,Oakfield Drive Crickhowell,2023-06-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.8
615326,Oakfield Drive Crickhowell,2023-06-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.33
615326,Oakfield Drive Crickhowell,2023-06-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,76.3
615326,Oakfield Drive Crickhowell,2023-06-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
615326,Oakfield Drive Crickhowell,2023-06-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
615326,Oakfield Drive Crickhowell,2023-06-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
615326,Oakfield Drive Crickhowell,2023-06-13T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.27
615326,Oakfield Drive Crickhowell,2023-06-13T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-13T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.39
615326,Oakfield Drive Crickhowell,2023-06-13T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.23
615326,Oakfield Drive Crickhowell,2023-06-13T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-5.39
615326,Oakfield Drive Crickhowell,2023-06-13T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.02
615326,Oakfield Drive Crickhowell,2023-06-13T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,36.3
615326,Oakfield Drive Crickhowell,2023-06-13T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.2
615326,Oakfield Drive Crickhowell,2023-06-13T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.1
615326,Oakfield Drive Crickhowell,2023-06-13T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-13T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-13T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-13T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
615326,Oakfield Drive Crickhowell,2023-06-13T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.05
615326,Oakfield Drive Crickhowell,2023-06-13T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.1
615326,Oakfield Drive Crickhowell,2023-06-13T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.19
615326,Oakfield Drive Crickhowell,2023-06-13T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
615326,Oakfield Drive Crickhowell,2023-06-13T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
615326,Oakfield Drive Crickhowell,2023-06-13T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.2
615326,Oakfield Drive Crickhowell,2023-06-13T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
615326,Oakfield Drive Crickhowell,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
615326,Oakfield Drive Crickhowell,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.21
615326,Oakfield Drive Crickhowell,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.33
615326,Oakfield Drive Crickhowell,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.59
615326,Oakfield Drive Crickhowell,2023-06-13T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
615326,Oakfield Drive Crickhowell,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
615326,Oakfield Drive Crickhowell,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.4
615326,Oakfield Drive Crickhowell,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
615326,Oakfield Drive Crickhowell,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.8
615326,Oakfield Drive Crickhowell,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
615326,Oakfield Drive Crickhowell,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.09
615326,Oakfield Drive Crickhowell,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
615326,Oakfield Drive Crickhowell,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
615326,Oakfield Drive Crickhowell,2023-06-13T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
615326,Oakfield Drive Crickhowell,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
615326,Oakfield Drive Crickhowell,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
615326,Oakfield Drive Crickhowell,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
615326,Oakfield Drive Crickhowell,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
615326,Oakfield Drive Crickhowell,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
615326,Oakfield Drive Crickhowell,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
615326,Oakfield Drive Crickhowell,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
615326,Oakfield Drive Crickhowell,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
615326,Oakfield Drive Crickhowell,2023-06-13T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
615326,Oakfield Drive Crickhowell,2023-06-13T10:20:00.000+00:00,transformer,,Temperature,C,28.6
615326,Oakfield Drive Crickhowell,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
615326,Oakfield Drive Crickhowell,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
615326,Oakfield Drive Crickhowell,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
615326,Oakfield Drive Crickhowell,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
615326,Oakfield Drive Crickhowell,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
615326,Oakfield Drive Crickhowell,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
615326,Oakfield Drive Crickhowell,2023-06-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
615326,Oakfield Drive Crickhowell,2023-06-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
615326,Oakfield Drive Crickhowell,2023-06-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
615326,Oakfield Drive Crickhowell,2023-06-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.02
615326,Oakfield Drive Crickhowell,2023-06-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.58
615326,Oakfield Drive Crickhowell,2023-06-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.26
615326,Oakfield Drive Crickhowell,2023-06-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
615326,Oakfield Drive Crickhowell,2023-06-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
615326,Oakfield Drive Crickhowell,2023-06-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
615326,Oakfield Drive Crickhowell,2023-06-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
615326,Oakfield Drive Crickhowell,2023-06-13T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-13T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-13T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.09
615326,Oakfield Drive Crickhowell,2023-06-13T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.72
615326,Oakfield Drive Crickhowell,2023-06-13T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.32
615326,Oakfield Drive Crickhowell,2023-06-13T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.67
615326,Oakfield Drive Crickhowell,2023-06-13T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,28.6
615326,Oakfield Drive Crickhowell,2023-06-13T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.1
615326,Oakfield Drive Crickhowell,2023-06-13T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-13T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.4
615326,Oakfield Drive Crickhowell,2023-06-13T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-13T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-13T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
615326,Oakfield Drive Crickhowell,2023-06-13T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.76
615326,Oakfield Drive Crickhowell,2023-06-13T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.56
615326,Oakfield Drive Crickhowell,2023-06-13T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.83
615326,Oakfield Drive Crickhowell,2023-06-13T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-13T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-13T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
615326,Oakfield Drive Crickhowell,2023-06-13T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
615326,Oakfield Drive Crickhowell,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
615326,Oakfield Drive Crickhowell,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
615326,Oakfield Drive Crickhowell,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.09
615326,Oakfield Drive Crickhowell,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.33
615326,Oakfield Drive Crickhowell,2023-06-13T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
615326,Oakfield Drive Crickhowell,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
615326,Oakfield Drive Crickhowell,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
615326,Oakfield Drive Crickhowell,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
615326,Oakfield Drive Crickhowell,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
615326,Oakfield Drive Crickhowell,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.74
615326,Oakfield Drive Crickhowell,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.08
615326,Oakfield Drive Crickhowell,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.08
615326,Oakfield Drive Crickhowell,2023-06-13T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
615326,Oakfield Drive Crickhowell,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
615326,Oakfield Drive Crickhowell,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
615326,Oakfield Drive Crickhowell,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
615326,Oakfield Drive Crickhowell,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
615326,Oakfield Drive Crickhowell,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
615326,Oakfield Drive Crickhowell,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
615326,Oakfield Drive Crickhowell,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
615326,Oakfield Drive Crickhowell,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
615326,Oakfield Drive Crickhowell,2023-06-13T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
615326,Oakfield Drive Crickhowell,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
615326,Oakfield Drive Crickhowell,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
615326,Oakfield Drive Crickhowell,2023-06-13T10:10:00.000+00:00,transformer,,Temperature,C,28.6
615326,Oakfield Drive Crickhowell,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
615326,Oakfield Drive Crickhowell,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
615326,Oakfield Drive Crickhowell,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
615326,Oakfield Drive Crickhowell,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
615326,Oakfield Drive Crickhowell,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
615326,Oakfield Drive Crickhowell,2023-06-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
615326,Oakfield Drive Crickhowell,2023-06-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
615326,Oakfield Drive Crickhowell,2023-06-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.66
615326,Oakfield Drive Crickhowell,2023-06-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.28
615326,Oakfield Drive Crickhowell,2023-06-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.97
615326,Oakfield Drive Crickhowell,2023-06-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
615326,Oakfield Drive Crickhowell,2023-06-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
615326,Oakfield Drive Crickhowell,2023-06-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
615326,Oakfield Drive Crickhowell,2023-06-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
615326,Oakfield Drive Crickhowell,2023-06-13T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
615326,Oakfield Drive Crickhowell,2023-06-13T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
615326,Oakfield Drive Crickhowell,2023-06-13T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-13T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.32
615326,Oakfield Drive Crickhowell,2023-06-13T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.05
615326,Oakfield Drive Crickhowell,2023-06-13T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.69
615326,Oakfield Drive Crickhowell,2023-06-13T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-13T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.9
615326,Oakfield Drive Crickhowell,2023-06-13T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-13T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-13T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-13T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
615326,Oakfield Drive Crickhowell,2023-06-13T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-13T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.78
615326,Oakfield Drive Crickhowell,2023-06-13T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.73
615326,Oakfield Drive Crickhowell,2023-06-13T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.42
615326,Oakfield Drive Crickhowell,2023-06-13T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
615326,Oakfield Drive Crickhowell,2023-06-13T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-13T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
615326,Oakfield Drive Crickhowell,2023-06-13T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
615326,Oakfield Drive Crickhowell,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
615326,Oakfield Drive Crickhowell,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
615326,Oakfield Drive Crickhowell,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.24
615326,Oakfield Drive Crickhowell,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
615326,Oakfield Drive Crickhowell,2023-06-13T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
615326,Oakfield Drive Crickhowell,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
615326,Oakfield Drive Crickhowell,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
615326,Oakfield Drive Crickhowell,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.2
615326,Oakfield Drive Crickhowell,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
615326,Oakfield Drive Crickhowell,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
615326,Oakfield Drive Crickhowell,2023-06-13T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
615326,Oakfield Drive Crickhowell,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.7
615326,Oakfield Drive Crickhowell,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
615326,Oakfield Drive Crickhowell,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
615326,Oakfield Drive Crickhowell,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
615326,Oakfield Drive Crickhowell,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
615326,Oakfield Drive Crickhowell,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.68
615326,Oakfield Drive Crickhowell,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
615326,Oakfield Drive Crickhowell,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
615326,Oakfield Drive Crickhowell,2023-06-13T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
615326,Oakfield Drive Crickhowell,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
615326,Oakfield Drive Crickhowell,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-13T10:00:00.000+00:00,transformer,,Temperature,C,28.5
615326,Oakfield Drive Crickhowell,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
615326,Oakfield Drive Crickhowell,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
615326,Oakfield Drive Crickhowell,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
615326,Oakfield Drive Crickhowell,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
615326,Oakfield Drive Crickhowell,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
615326,Oakfield Drive Crickhowell,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
615326,Oakfield Drive Crickhowell,2023-06-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
615326,Oakfield Drive Crickhowell,2023-06-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.92
615326,Oakfield Drive Crickhowell,2023-06-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.03
615326,Oakfield Drive Crickhowell,2023-06-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.88
615326,Oakfield Drive Crickhowell,2023-06-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
615326,Oakfield Drive Crickhowell,2023-06-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
615326,Oakfield Drive Crickhowell,2023-06-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
615326,Oakfield Drive Crickhowell,2023-06-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
615326,Oakfield Drive Crickhowell,2023-06-13T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.15
615326,Oakfield Drive Crickhowell,2023-06-13T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-13T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.98
615326,Oakfield Drive Crickhowell,2023-06-13T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.75
615326,Oakfield Drive Crickhowell,2023-06-13T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-4.8
615326,Oakfield Drive Crickhowell,2023-06-13T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.2
615326,Oakfield Drive Crickhowell,2023-06-13T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,24.4
615326,Oakfield Drive Crickhowell,2023-06-13T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
615326,Oakfield Drive Crickhowell,2023-06-13T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.9
615326,Oakfield Drive Crickhowell,2023-06-13T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-13T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
615326,Oakfield Drive Crickhowell,2023-06-13T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-13T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-13T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.78
615326,Oakfield Drive Crickhowell,2023-06-13T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.16
615326,Oakfield Drive Crickhowell,2023-06-13T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.76
615326,Oakfield Drive Crickhowell,2023-06-13T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-13T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-13T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-13T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.7
615326,Oakfield Drive Crickhowell,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
615326,Oakfield Drive Crickhowell,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.0
615326,Oakfield Drive Crickhowell,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.61
615326,Oakfield Drive Crickhowell,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.8
615326,Oakfield Drive Crickhowell,2023-06-13T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
615326,Oakfield Drive Crickhowell,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
615326,Oakfield Drive Crickhowell,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
615326,Oakfield Drive Crickhowell,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
615326,Oakfield Drive Crickhowell,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.56
615326,Oakfield Drive Crickhowell,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
615326,Oakfield Drive Crickhowell,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.34
615326,Oakfield Drive Crickhowell,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
615326,Oakfield Drive Crickhowell,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.34
615326,Oakfield Drive Crickhowell,2023-06-13T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.9
615326,Oakfield Drive Crickhowell,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.5
615326,Oakfield Drive Crickhowell,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
615326,Oakfield Drive Crickhowell,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
615326,Oakfield Drive Crickhowell,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
615326,Oakfield Drive Crickhowell,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
615326,Oakfield Drive Crickhowell,2023-06-13T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-13T09:50:00.000+00:00,transformer,,Temperature,C,28.5
615326,Oakfield Drive Crickhowell,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
615326,Oakfield Drive Crickhowell,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
615326,Oakfield Drive Crickhowell,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
615326,Oakfield Drive Crickhowell,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
615326,Oakfield Drive Crickhowell,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
615326,Oakfield Drive Crickhowell,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
615326,Oakfield Drive Crickhowell,2023-06-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
615326,Oakfield Drive Crickhowell,2023-06-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
615326,Oakfield Drive Crickhowell,2023-06-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
615326,Oakfield Drive Crickhowell,2023-06-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.21
615326,Oakfield Drive Crickhowell,2023-06-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.83
615326,Oakfield Drive Crickhowell,2023-06-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.59
615326,Oakfield Drive Crickhowell,2023-06-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,77.9
615326,Oakfield Drive Crickhowell,2023-06-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
615326,Oakfield Drive Crickhowell,2023-06-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
615326,Oakfield Drive Crickhowell,2023-06-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
615326,Oakfield Drive Crickhowell,2023-06-13T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.17
615326,Oakfield Drive Crickhowell,2023-06-13T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-13T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-13T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.64
615326,Oakfield Drive Crickhowell,2023-06-13T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.15
615326,Oakfield Drive Crickhowell,2023-06-13T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.75
615326,Oakfield Drive Crickhowell,2023-06-13T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,21.8
615326,Oakfield Drive Crickhowell,2023-06-13T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.3
615326,Oakfield Drive Crickhowell,2023-06-13T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.1
615326,Oakfield Drive Crickhowell,2023-06-13T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-13T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-13T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-13T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
615326,Oakfield Drive Crickhowell,2023-06-13T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.46
615326,Oakfield Drive Crickhowell,2023-06-13T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.0
615326,Oakfield Drive Crickhowell,2023-06-13T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.73
615326,Oakfield Drive Crickhowell,2023-06-13T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-13T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
615326,Oakfield Drive Crickhowell,2023-06-13T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
615326,Oakfield Drive Crickhowell,2023-06-13T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
615326,Oakfield Drive Crickhowell,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
615326,Oakfield Drive Crickhowell,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.8
615326,Oakfield Drive Crickhowell,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.23
615326,Oakfield Drive Crickhowell,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.7
615326,Oakfield Drive Crickhowell,2023-06-13T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
615326,Oakfield Drive Crickhowell,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
615326,Oakfield Drive Crickhowell,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
615326,Oakfield Drive Crickhowell,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.64
615326,Oakfield Drive Crickhowell,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.76
615326,Oakfield Drive Crickhowell,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
615326,Oakfield Drive Crickhowell,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.31
615326,Oakfield Drive Crickhowell,2023-06-13T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
615326,Oakfield Drive Crickhowell,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
615326,Oakfield Drive Crickhowell,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
615326,Oakfield Drive Crickhowell,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
615326,Oakfield Drive Crickhowell,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
615326,Oakfield Drive Crickhowell,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
615326,Oakfield Drive Crickhowell,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
615326,Oakfield Drive Crickhowell,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
615326,Oakfield Drive Crickhowell,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
615326,Oakfield Drive Crickhowell,2023-06-13T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
615326,Oakfield Drive Crickhowell,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
615326,Oakfield Drive Crickhowell,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
615326,Oakfield Drive Crickhowell,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-13T09:40:00.000+00:00,transformer,,Temperature,C,28.4
615326,Oakfield Drive Crickhowell,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
615326,Oakfield Drive Crickhowell,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
615326,Oakfield Drive Crickhowell,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
615326,Oakfield Drive Crickhowell,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
615326,Oakfield Drive Crickhowell,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
615326,Oakfield Drive Crickhowell,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
615326,Oakfield Drive Crickhowell,2023-06-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
615326,Oakfield Drive Crickhowell,2023-06-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
615326,Oakfield Drive Crickhowell,2023-06-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.6
615326,Oakfield Drive Crickhowell,2023-06-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.39
615326,Oakfield Drive Crickhowell,2023-06-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.27
615326,Oakfield Drive Crickhowell,2023-06-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
615326,Oakfield Drive Crickhowell,2023-06-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
615326,Oakfield Drive Crickhowell,2023-06-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
