Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
615326,Oakfield Drive Crickhowell,2023-06-13T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.21
615326,Oakfield Drive Crickhowell,2023-06-13T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-13T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-13T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.26
615326,Oakfield Drive Crickhowell,2023-06-13T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.28
615326,Oakfield Drive Crickhowell,2023-06-13T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.07
615326,Oakfield Drive Crickhowell,2023-06-13T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,25.7
615326,Oakfield Drive Crickhowell,2023-06-13T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.5
615326,Oakfield Drive Crickhowell,2023-06-13T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-13T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-13T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-13T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-13T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-13T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.77
615326,Oakfield Drive Crickhowell,2023-06-13T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
615326,Oakfield Drive Crickhowell,2023-06-13T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.41
615326,Oakfield Drive Crickhowell,2023-06-13T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-13T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
615326,Oakfield Drive Crickhowell,2023-06-13T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-13T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
615326,Oakfield Drive Crickhowell,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
615326,Oakfield Drive Crickhowell,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.03
615326,Oakfield Drive Crickhowell,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.72
615326,Oakfield Drive Crickhowell,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.18
615326,Oakfield Drive Crickhowell,2023-06-13T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
615326,Oakfield Drive Crickhowell,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
615326,Oakfield Drive Crickhowell,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
615326,Oakfield Drive Crickhowell,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
615326,Oakfield Drive Crickhowell,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.2
615326,Oakfield Drive Crickhowell,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.86
615326,Oakfield Drive Crickhowell,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
615326,Oakfield Drive Crickhowell,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.99
615326,Oakfield Drive Crickhowell,2023-06-13T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
615326,Oakfield Drive Crickhowell,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
615326,Oakfield Drive Crickhowell,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
615326,Oakfield Drive Crickhowell,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
615326,Oakfield Drive Crickhowell,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
615326,Oakfield Drive Crickhowell,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.32
615326,Oakfield Drive Crickhowell,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
615326,Oakfield Drive Crickhowell,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
615326,Oakfield Drive Crickhowell,2023-06-13T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
615326,Oakfield Drive Crickhowell,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
615326,Oakfield Drive Crickhowell,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-13T09:30:00.000+00:00,transformer,,Temperature,C,28.4
615326,Oakfield Drive Crickhowell,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
615326,Oakfield Drive Crickhowell,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
615326,Oakfield Drive Crickhowell,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
615326,Oakfield Drive Crickhowell,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
615326,Oakfield Drive Crickhowell,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
615326,Oakfield Drive Crickhowell,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
615326,Oakfield Drive Crickhowell,2023-06-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
615326,Oakfield Drive Crickhowell,2023-06-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
615326,Oakfield Drive Crickhowell,2023-06-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
615326,Oakfield Drive Crickhowell,2023-06-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.72
615326,Oakfield Drive Crickhowell,2023-06-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.12
615326,Oakfield Drive Crickhowell,2023-06-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.07
615326,Oakfield Drive Crickhowell,2023-06-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
615326,Oakfield Drive Crickhowell,2023-06-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
615326,Oakfield Drive Crickhowell,2023-06-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
615326,Oakfield Drive Crickhowell,2023-06-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
615326,Oakfield Drive Crickhowell,2023-06-13T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.15
615326,Oakfield Drive Crickhowell,2023-06-13T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-13T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
615326,Oakfield Drive Crickhowell,2023-06-13T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.55
615326,Oakfield Drive Crickhowell,2023-06-13T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.39
615326,Oakfield Drive Crickhowell,2023-06-13T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.75
615326,Oakfield Drive Crickhowell,2023-06-13T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.3
615326,Oakfield Drive Crickhowell,2023-06-13T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.6
615326,Oakfield Drive Crickhowell,2023-06-13T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.3
615326,Oakfield Drive Crickhowell,2023-06-13T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-13T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-13T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-13T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-13T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.26
615326,Oakfield Drive Crickhowell,2023-06-13T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.04
615326,Oakfield Drive Crickhowell,2023-06-13T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.01
615326,Oakfield Drive Crickhowell,2023-06-13T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-13T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
615326,Oakfield Drive Crickhowell,2023-06-13T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-13T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.48
615326,Oakfield Drive Crickhowell,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.17
615326,Oakfield Drive Crickhowell,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.09
615326,Oakfield Drive Crickhowell,2023-06-13T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
615326,Oakfield Drive Crickhowell,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
615326,Oakfield Drive Crickhowell,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.91
615326,Oakfield Drive Crickhowell,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
615326,Oakfield Drive Crickhowell,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.78
615326,Oakfield Drive Crickhowell,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
615326,Oakfield Drive Crickhowell,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.51
615326,Oakfield Drive Crickhowell,2023-06-13T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,61.0
615326,Oakfield Drive Crickhowell,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.9
615326,Oakfield Drive Crickhowell,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
615326,Oakfield Drive Crickhowell,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
615326,Oakfield Drive Crickhowell,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
615326,Oakfield Drive Crickhowell,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
615326,Oakfield Drive Crickhowell,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.35
615326,Oakfield Drive Crickhowell,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
615326,Oakfield Drive Crickhowell,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
615326,Oakfield Drive Crickhowell,2023-06-13T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
615326,Oakfield Drive Crickhowell,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-13T09:20:00.000+00:00,transformer,,Temperature,C,28.3
615326,Oakfield Drive Crickhowell,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
615326,Oakfield Drive Crickhowell,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
615326,Oakfield Drive Crickhowell,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
615326,Oakfield Drive Crickhowell,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
615326,Oakfield Drive Crickhowell,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
615326,Oakfield Drive Crickhowell,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
615326,Oakfield Drive Crickhowell,2023-06-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
615326,Oakfield Drive Crickhowell,2023-06-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
615326,Oakfield Drive Crickhowell,2023-06-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
615326,Oakfield Drive Crickhowell,2023-06-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,29.42
615326,Oakfield Drive Crickhowell,2023-06-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.82
615326,Oakfield Drive Crickhowell,2023-06-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.58
615326,Oakfield Drive Crickhowell,2023-06-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,84.0
615326,Oakfield Drive Crickhowell,2023-06-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
615326,Oakfield Drive Crickhowell,2023-06-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
615326,Oakfield Drive Crickhowell,2023-06-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
615326,Oakfield Drive Crickhowell,2023-06-13T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.21
615326,Oakfield Drive Crickhowell,2023-06-13T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-13T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-13T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.49
615326,Oakfield Drive Crickhowell,2023-06-13T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.12
615326,Oakfield Drive Crickhowell,2023-06-13T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.58
615326,Oakfield Drive Crickhowell,2023-06-13T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.9
615326,Oakfield Drive Crickhowell,2023-06-13T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.7
615326,Oakfield Drive Crickhowell,2023-06-13T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-13T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-13T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-13T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-13T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-13T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.51
615326,Oakfield Drive Crickhowell,2023-06-13T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.27
615326,Oakfield Drive Crickhowell,2023-06-13T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.02
615326,Oakfield Drive Crickhowell,2023-06-13T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-13T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-13T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
615326,Oakfield Drive Crickhowell,2023-06-13T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
615326,Oakfield Drive Crickhowell,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
615326,Oakfield Drive Crickhowell,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
615326,Oakfield Drive Crickhowell,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.91
615326,Oakfield Drive Crickhowell,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.69
615326,Oakfield Drive Crickhowell,2023-06-13T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
615326,Oakfield Drive Crickhowell,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
615326,Oakfield Drive Crickhowell,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
615326,Oakfield Drive Crickhowell,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
615326,Oakfield Drive Crickhowell,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.04
615326,Oakfield Drive Crickhowell,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.13
615326,Oakfield Drive Crickhowell,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
615326,Oakfield Drive Crickhowell,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.75
615326,Oakfield Drive Crickhowell,2023-06-13T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,50.0
615326,Oakfield Drive Crickhowell,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.8
615326,Oakfield Drive Crickhowell,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
615326,Oakfield Drive Crickhowell,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
615326,Oakfield Drive Crickhowell,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
615326,Oakfield Drive Crickhowell,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.16
615326,Oakfield Drive Crickhowell,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
615326,Oakfield Drive Crickhowell,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.9
615326,Oakfield Drive Crickhowell,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
615326,Oakfield Drive Crickhowell,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.93
615326,Oakfield Drive Crickhowell,2023-06-13T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
615326,Oakfield Drive Crickhowell,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
615326,Oakfield Drive Crickhowell,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
615326,Oakfield Drive Crickhowell,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
615326,Oakfield Drive Crickhowell,2023-06-13T09:10:00.000+00:00,transformer,,Temperature,C,28.2
615326,Oakfield Drive Crickhowell,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
615326,Oakfield Drive Crickhowell,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
615326,Oakfield Drive Crickhowell,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
615326,Oakfield Drive Crickhowell,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
615326,Oakfield Drive Crickhowell,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
615326,Oakfield Drive Crickhowell,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
615326,Oakfield Drive Crickhowell,2023-06-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
615326,Oakfield Drive Crickhowell,2023-06-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
615326,Oakfield Drive Crickhowell,2023-06-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,23.66
615326,Oakfield Drive Crickhowell,2023-06-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.15
615326,Oakfield Drive Crickhowell,2023-06-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.48
615326,Oakfield Drive Crickhowell,2023-06-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
615326,Oakfield Drive Crickhowell,2023-06-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
615326,Oakfield Drive Crickhowell,2023-06-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
615326,Oakfield Drive Crickhowell,2023-06-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
615326,Oakfield Drive Crickhowell,2023-06-13T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.39
615326,Oakfield Drive Crickhowell,2023-06-13T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-13T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.08
615326,Oakfield Drive Crickhowell,2023-06-13T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.42
615326,Oakfield Drive Crickhowell,2023-06-13T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.32
615326,Oakfield Drive Crickhowell,2023-06-13T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.98
615326,Oakfield Drive Crickhowell,2023-06-13T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,26.5
615326,Oakfield Drive Crickhowell,2023-06-13T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.2
615326,Oakfield Drive Crickhowell,2023-06-13T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-13T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-13T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-13T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-13T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-13T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.0
615326,Oakfield Drive Crickhowell,2023-06-13T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.27
615326,Oakfield Drive Crickhowell,2023-06-13T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.86
615326,Oakfield Drive Crickhowell,2023-06-13T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-13T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-13T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-13T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.7
615326,Oakfield Drive Crickhowell,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
615326,Oakfield Drive Crickhowell,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
615326,Oakfield Drive Crickhowell,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.7
615326,Oakfield Drive Crickhowell,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.37
615326,Oakfield Drive Crickhowell,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.56
615326,Oakfield Drive Crickhowell,2023-06-13T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
615326,Oakfield Drive Crickhowell,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
615326,Oakfield Drive Crickhowell,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
615326,Oakfield Drive Crickhowell,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.03
615326,Oakfield Drive Crickhowell,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.63
615326,Oakfield Drive Crickhowell,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.69
615326,Oakfield Drive Crickhowell,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.52
615326,Oakfield Drive Crickhowell,2023-06-13T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
615326,Oakfield Drive Crickhowell,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
615326,Oakfield Drive Crickhowell,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
615326,Oakfield Drive Crickhowell,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
615326,Oakfield Drive Crickhowell,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
615326,Oakfield Drive Crickhowell,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.21
615326,Oakfield Drive Crickhowell,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.15
615326,Oakfield Drive Crickhowell,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
615326,Oakfield Drive Crickhowell,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
615326,Oakfield Drive Crickhowell,2023-06-13T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
615326,Oakfield Drive Crickhowell,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
615326,Oakfield Drive Crickhowell,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
615326,Oakfield Drive Crickhowell,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-13T09:00:00.000+00:00,transformer,,Temperature,C,28.1
615326,Oakfield Drive Crickhowell,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
615326,Oakfield Drive Crickhowell,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
615326,Oakfield Drive Crickhowell,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
615326,Oakfield Drive Crickhowell,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
615326,Oakfield Drive Crickhowell,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
615326,Oakfield Drive Crickhowell,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
615326,Oakfield Drive Crickhowell,2023-06-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
615326,Oakfield Drive Crickhowell,2023-06-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
615326,Oakfield Drive Crickhowell,2023-06-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,21.06
615326,Oakfield Drive Crickhowell,2023-06-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.7
615326,Oakfield Drive Crickhowell,2023-06-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.08
615326,Oakfield Drive Crickhowell,2023-06-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
615326,Oakfield Drive Crickhowell,2023-06-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
615326,Oakfield Drive Crickhowell,2023-06-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
615326,Oakfield Drive Crickhowell,2023-06-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
615326,Oakfield Drive Crickhowell,2023-06-13T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
615326,Oakfield Drive Crickhowell,2023-06-13T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-13T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-13T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.5
615326,Oakfield Drive Crickhowell,2023-06-13T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.99
615326,Oakfield Drive Crickhowell,2023-06-13T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.72
615326,Oakfield Drive Crickhowell,2023-06-13T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,24.1
615326,Oakfield Drive Crickhowell,2023-06-13T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.3
615326,Oakfield Drive Crickhowell,2023-06-13T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-13T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.3
615326,Oakfield Drive Crickhowell,2023-06-13T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-13T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
615326,Oakfield Drive Crickhowell,2023-06-13T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-13T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.51
615326,Oakfield Drive Crickhowell,2023-06-13T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.74
615326,Oakfield Drive Crickhowell,2023-06-13T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.68
615326,Oakfield Drive Crickhowell,2023-06-13T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-13T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-13T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-13T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
615326,Oakfield Drive Crickhowell,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
615326,Oakfield Drive Crickhowell,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
615326,Oakfield Drive Crickhowell,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.41
615326,Oakfield Drive Crickhowell,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.59
615326,Oakfield Drive Crickhowell,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.63
615326,Oakfield Drive Crickhowell,2023-06-13T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
615326,Oakfield Drive Crickhowell,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.0
615326,Oakfield Drive Crickhowell,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
615326,Oakfield Drive Crickhowell,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
615326,Oakfield Drive Crickhowell,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.98
615326,Oakfield Drive Crickhowell,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.97
615326,Oakfield Drive Crickhowell,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
615326,Oakfield Drive Crickhowell,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.27
615326,Oakfield Drive Crickhowell,2023-06-13T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
615326,Oakfield Drive Crickhowell,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
615326,Oakfield Drive Crickhowell,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
615326,Oakfield Drive Crickhowell,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
615326,Oakfield Drive Crickhowell,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
615326,Oakfield Drive Crickhowell,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
615326,Oakfield Drive Crickhowell,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.94
615326,Oakfield Drive Crickhowell,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
615326,Oakfield Drive Crickhowell,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.84
615326,Oakfield Drive Crickhowell,2023-06-13T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
615326,Oakfield Drive Crickhowell,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
615326,Oakfield Drive Crickhowell,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
615326,Oakfield Drive Crickhowell,2023-06-13T08:50:00.000+00:00,transformer,,Temperature,C,28.1
615326,Oakfield Drive Crickhowell,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
615326,Oakfield Drive Crickhowell,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
615326,Oakfield Drive Crickhowell,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
615326,Oakfield Drive Crickhowell,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
615326,Oakfield Drive Crickhowell,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
615326,Oakfield Drive Crickhowell,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
615326,Oakfield Drive Crickhowell,2023-06-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
615326,Oakfield Drive Crickhowell,2023-06-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
615326,Oakfield Drive Crickhowell,2023-06-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,25.33
615326,Oakfield Drive Crickhowell,2023-06-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.33
615326,Oakfield Drive Crickhowell,2023-06-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.6
615326,Oakfield Drive Crickhowell,2023-06-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,77.3
615326,Oakfield Drive Crickhowell,2023-06-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
615326,Oakfield Drive Crickhowell,2023-06-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
615326,Oakfield Drive Crickhowell,2023-06-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
615326,Oakfield Drive Crickhowell,2023-06-13T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
615326,Oakfield Drive Crickhowell,2023-06-13T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-13T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-13T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.78
615326,Oakfield Drive Crickhowell,2023-06-13T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.81
615326,Oakfield Drive Crickhowell,2023-06-13T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.93
615326,Oakfield Drive Crickhowell,2023-06-13T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,29.5
615326,Oakfield Drive Crickhowell,2023-06-13T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.8
615326,Oakfield Drive Crickhowell,2023-06-13T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-13T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.7
615326,Oakfield Drive Crickhowell,2023-06-13T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-13T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-13T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
615326,Oakfield Drive Crickhowell,2023-06-13T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.18
615326,Oakfield Drive Crickhowell,2023-06-13T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.22
615326,Oakfield Drive Crickhowell,2023-06-13T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.09
615326,Oakfield Drive Crickhowell,2023-06-13T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
615326,Oakfield Drive Crickhowell,2023-06-13T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-13T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
615326,Oakfield Drive Crickhowell,2023-06-13T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
615326,Oakfield Drive Crickhowell,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
615326,Oakfield Drive Crickhowell,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.4
615326,Oakfield Drive Crickhowell,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.13
615326,Oakfield Drive Crickhowell,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.07
615326,Oakfield Drive Crickhowell,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.64
615326,Oakfield Drive Crickhowell,2023-06-13T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,48.4
615326,Oakfield Drive Crickhowell,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.6
615326,Oakfield Drive Crickhowell,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
615326,Oakfield Drive Crickhowell,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
615326,Oakfield Drive Crickhowell,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.07
615326,Oakfield Drive Crickhowell,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
615326,Oakfield Drive Crickhowell,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.59
615326,Oakfield Drive Crickhowell,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.14
615326,Oakfield Drive Crickhowell,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.34
615326,Oakfield Drive Crickhowell,2023-06-13T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
615326,Oakfield Drive Crickhowell,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
615326,Oakfield Drive Crickhowell,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
615326,Oakfield Drive Crickhowell,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
615326,Oakfield Drive Crickhowell,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
615326,Oakfield Drive Crickhowell,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
615326,Oakfield Drive Crickhowell,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
615326,Oakfield Drive Crickhowell,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
615326,Oakfield Drive Crickhowell,2023-06-13T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-13T08:40:00.000+00:00,transformer,,Temperature,C,28.0
615326,Oakfield Drive Crickhowell,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
615326,Oakfield Drive Crickhowell,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
615326,Oakfield Drive Crickhowell,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
615326,Oakfield Drive Crickhowell,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
615326,Oakfield Drive Crickhowell,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
615326,Oakfield Drive Crickhowell,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
615326,Oakfield Drive Crickhowell,2023-06-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
615326,Oakfield Drive Crickhowell,2023-06-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
615326,Oakfield Drive Crickhowell,2023-06-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
615326,Oakfield Drive Crickhowell,2023-06-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.79
615326,Oakfield Drive Crickhowell,2023-06-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.59
615326,Oakfield Drive Crickhowell,2023-06-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.74
615326,Oakfield Drive Crickhowell,2023-06-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
615326,Oakfield Drive Crickhowell,2023-06-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
615326,Oakfield Drive Crickhowell,2023-06-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
615326,Oakfield Drive Crickhowell,2023-06-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
615326,Oakfield Drive Crickhowell,2023-06-13T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
615326,Oakfield Drive Crickhowell,2023-06-13T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-13T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-13T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.37
615326,Oakfield Drive Crickhowell,2023-06-13T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.43
615326,Oakfield Drive Crickhowell,2023-06-13T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.81
615326,Oakfield Drive Crickhowell,2023-06-13T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,28.6
615326,Oakfield Drive Crickhowell,2023-06-13T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-13T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.4
615326,Oakfield Drive Crickhowell,2023-06-13T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.2
615326,Oakfield Drive Crickhowell,2023-06-13T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
615326,Oakfield Drive Crickhowell,2023-06-13T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-13T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-13T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.59
615326,Oakfield Drive Crickhowell,2023-06-13T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.41
615326,Oakfield Drive Crickhowell,2023-06-13T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.55
615326,Oakfield Drive Crickhowell,2023-06-13T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-13T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-13T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
615326,Oakfield Drive Crickhowell,2023-06-13T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.7
615326,Oakfield Drive Crickhowell,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
615326,Oakfield Drive Crickhowell,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.24
615326,Oakfield Drive Crickhowell,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
615326,Oakfield Drive Crickhowell,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.16
615326,Oakfield Drive Crickhowell,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
615326,Oakfield Drive Crickhowell,2023-06-13T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
615326,Oakfield Drive Crickhowell,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
615326,Oakfield Drive Crickhowell,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
615326,Oakfield Drive Crickhowell,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
615326,Oakfield Drive Crickhowell,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.09
615326,Oakfield Drive Crickhowell,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
615326,Oakfield Drive Crickhowell,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.38
615326,Oakfield Drive Crickhowell,2023-06-13T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
615326,Oakfield Drive Crickhowell,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
615326,Oakfield Drive Crickhowell,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
615326,Oakfield Drive Crickhowell,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
615326,Oakfield Drive Crickhowell,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
615326,Oakfield Drive Crickhowell,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
615326,Oakfield Drive Crickhowell,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
615326,Oakfield Drive Crickhowell,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.03
615326,Oakfield Drive Crickhowell,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
615326,Oakfield Drive Crickhowell,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
615326,Oakfield Drive Crickhowell,2023-06-13T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
615326,Oakfield Drive Crickhowell,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
615326,Oakfield Drive Crickhowell,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-13T08:30:00.000+00:00,transformer,,Temperature,C,28.0
615326,Oakfield Drive Crickhowell,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
615326,Oakfield Drive Crickhowell,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
615326,Oakfield Drive Crickhowell,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
615326,Oakfield Drive Crickhowell,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
615326,Oakfield Drive Crickhowell,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
615326,Oakfield Drive Crickhowell,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
615326,Oakfield Drive Crickhowell,2023-06-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
615326,Oakfield Drive Crickhowell,2023-06-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.61
615326,Oakfield Drive Crickhowell,2023-06-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.66
615326,Oakfield Drive Crickhowell,2023-06-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.81
615326,Oakfield Drive Crickhowell,2023-06-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
615326,Oakfield Drive Crickhowell,2023-06-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
615326,Oakfield Drive Crickhowell,2023-06-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
615326,Oakfield Drive Crickhowell,2023-06-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
615326,Oakfield Drive Crickhowell,2023-06-13T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-13T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-13T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-13T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.56
