Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-13T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.2
615326,Oakfield Drive Crickhowell,2023-06-13T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.82
615326,Oakfield Drive Crickhowell,2023-06-13T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,24.7
615326,Oakfield Drive Crickhowell,2023-06-13T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-13T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.1
615326,Oakfield Drive Crickhowell,2023-06-13T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-13T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-13T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-13T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
615326,Oakfield Drive Crickhowell,2023-06-13T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.48
615326,Oakfield Drive Crickhowell,2023-06-13T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.16
615326,Oakfield Drive Crickhowell,2023-06-13T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.34
615326,Oakfield Drive Crickhowell,2023-06-13T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
615326,Oakfield Drive Crickhowell,2023-06-13T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.1
615326,Oakfield Drive Crickhowell,2023-06-13T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-13T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.6
615326,Oakfield Drive Crickhowell,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
615326,Oakfield Drive Crickhowell,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
615326,Oakfield Drive Crickhowell,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.46
615326,Oakfield Drive Crickhowell,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.74
615326,Oakfield Drive Crickhowell,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.62
615326,Oakfield Drive Crickhowell,2023-06-13T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
615326,Oakfield Drive Crickhowell,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
615326,Oakfield Drive Crickhowell,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.7
615326,Oakfield Drive Crickhowell,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
615326,Oakfield Drive Crickhowell,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
615326,Oakfield Drive Crickhowell,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
615326,Oakfield Drive Crickhowell,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.18
615326,Oakfield Drive Crickhowell,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
615326,Oakfield Drive Crickhowell,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.91
615326,Oakfield Drive Crickhowell,2023-06-13T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
615326,Oakfield Drive Crickhowell,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
615326,Oakfield Drive Crickhowell,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
615326,Oakfield Drive Crickhowell,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
615326,Oakfield Drive Crickhowell,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
615326,Oakfield Drive Crickhowell,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
615326,Oakfield Drive Crickhowell,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.82
615326,Oakfield Drive Crickhowell,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
615326,Oakfield Drive Crickhowell,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.35
615326,Oakfield Drive Crickhowell,2023-06-13T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,56.2
615326,Oakfield Drive Crickhowell,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.3
615326,Oakfield Drive Crickhowell,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.1
615326,Oakfield Drive Crickhowell,2023-06-13T08:20:00.000+00:00,transformer,,Temperature,C,27.9
615326,Oakfield Drive Crickhowell,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
615326,Oakfield Drive Crickhowell,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
615326,Oakfield Drive Crickhowell,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
615326,Oakfield Drive Crickhowell,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
615326,Oakfield Drive Crickhowell,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
615326,Oakfield Drive Crickhowell,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
615326,Oakfield Drive Crickhowell,2023-06-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
615326,Oakfield Drive Crickhowell,2023-06-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
615326,Oakfield Drive Crickhowell,2023-06-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
615326,Oakfield Drive Crickhowell,2023-06-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,33.51
615326,Oakfield Drive Crickhowell,2023-06-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.36
615326,Oakfield Drive Crickhowell,2023-06-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,26.23
615326,Oakfield Drive Crickhowell,2023-06-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,99.4
615326,Oakfield Drive Crickhowell,2023-06-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
615326,Oakfield Drive Crickhowell,2023-06-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
615326,Oakfield Drive Crickhowell,2023-06-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
615326,Oakfield Drive Crickhowell,2023-06-13T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-13T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-13T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-13T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.07
615326,Oakfield Drive Crickhowell,2023-06-13T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.0
615326,Oakfield Drive Crickhowell,2023-06-13T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.52
615326,Oakfield Drive Crickhowell,2023-06-13T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-13T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.3
615326,Oakfield Drive Crickhowell,2023-06-13T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.2
615326,Oakfield Drive Crickhowell,2023-06-13T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.5
615326,Oakfield Drive Crickhowell,2023-06-13T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-13T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-13T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.89
615326,Oakfield Drive Crickhowell,2023-06-13T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.16
615326,Oakfield Drive Crickhowell,2023-06-13T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.71
615326,Oakfield Drive Crickhowell,2023-06-13T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.97
615326,Oakfield Drive Crickhowell,2023-06-13T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
615326,Oakfield Drive Crickhowell,2023-06-13T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.0
615326,Oakfield Drive Crickhowell,2023-06-13T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-13T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.4
615326,Oakfield Drive Crickhowell,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
615326,Oakfield Drive Crickhowell,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.62
615326,Oakfield Drive Crickhowell,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.57
615326,Oakfield Drive Crickhowell,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.61
615326,Oakfield Drive Crickhowell,2023-06-13T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
615326,Oakfield Drive Crickhowell,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.1
615326,Oakfield Drive Crickhowell,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
615326,Oakfield Drive Crickhowell,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
615326,Oakfield Drive Crickhowell,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
615326,Oakfield Drive Crickhowell,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
615326,Oakfield Drive Crickhowell,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.7
615326,Oakfield Drive Crickhowell,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
615326,Oakfield Drive Crickhowell,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.32
615326,Oakfield Drive Crickhowell,2023-06-13T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
615326,Oakfield Drive Crickhowell,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
615326,Oakfield Drive Crickhowell,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
615326,Oakfield Drive Crickhowell,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
615326,Oakfield Drive Crickhowell,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
615326,Oakfield Drive Crickhowell,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
615326,Oakfield Drive Crickhowell,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
615326,Oakfield Drive Crickhowell,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.98
615326,Oakfield Drive Crickhowell,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
615326,Oakfield Drive Crickhowell,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.91
615326,Oakfield Drive Crickhowell,2023-06-13T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
615326,Oakfield Drive Crickhowell,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
615326,Oakfield Drive Crickhowell,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
615326,Oakfield Drive Crickhowell,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.4
615326,Oakfield Drive Crickhowell,2023-06-13T08:10:00.000+00:00,transformer,,Temperature,C,27.9
615326,Oakfield Drive Crickhowell,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
615326,Oakfield Drive Crickhowell,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
615326,Oakfield Drive Crickhowell,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
615326,Oakfield Drive Crickhowell,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
615326,Oakfield Drive Crickhowell,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
615326,Oakfield Drive Crickhowell,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
615326,Oakfield Drive Crickhowell,2023-06-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
615326,Oakfield Drive Crickhowell,2023-06-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
615326,Oakfield Drive Crickhowell,2023-06-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,27.53
615326,Oakfield Drive Crickhowell,2023-06-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.69
615326,Oakfield Drive Crickhowell,2023-06-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,31.69
615326,Oakfield Drive Crickhowell,2023-06-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,78.5
615326,Oakfield Drive Crickhowell,2023-06-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
615326,Oakfield Drive Crickhowell,2023-06-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
615326,Oakfield Drive Crickhowell,2023-06-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
615326,Oakfield Drive Crickhowell,2023-06-13T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-13T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-13T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-13T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.16
615326,Oakfield Drive Crickhowell,2023-06-13T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.55
615326,Oakfield Drive Crickhowell,2023-06-13T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.06
615326,Oakfield Drive Crickhowell,2023-06-13T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-13T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.0
615326,Oakfield Drive Crickhowell,2023-06-13T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.1
615326,Oakfield Drive Crickhowell,2023-06-13T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-13T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-13T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-13T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.76
615326,Oakfield Drive Crickhowell,2023-06-13T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.64
615326,Oakfield Drive Crickhowell,2023-06-13T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.14
615326,Oakfield Drive Crickhowell,2023-06-13T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.57
615326,Oakfield Drive Crickhowell,2023-06-13T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-13T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
615326,Oakfield Drive Crickhowell,2023-06-13T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-13T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.8
615326,Oakfield Drive Crickhowell,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
615326,Oakfield Drive Crickhowell,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
615326,Oakfield Drive Crickhowell,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.36
615326,Oakfield Drive Crickhowell,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.19
615326,Oakfield Drive Crickhowell,2023-06-13T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.3
615326,Oakfield Drive Crickhowell,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
615326,Oakfield Drive Crickhowell,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.3
615326,Oakfield Drive Crickhowell,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
615326,Oakfield Drive Crickhowell,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
615326,Oakfield Drive Crickhowell,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.66
615326,Oakfield Drive Crickhowell,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
615326,Oakfield Drive Crickhowell,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
615326,Oakfield Drive Crickhowell,2023-06-13T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
615326,Oakfield Drive Crickhowell,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
615326,Oakfield Drive Crickhowell,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
615326,Oakfield Drive Crickhowell,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
615326,Oakfield Drive Crickhowell,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
615326,Oakfield Drive Crickhowell,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
615326,Oakfield Drive Crickhowell,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
615326,Oakfield Drive Crickhowell,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
615326,Oakfield Drive Crickhowell,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
615326,Oakfield Drive Crickhowell,2023-06-13T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-13T08:00:00.000+00:00,transformer,,Temperature,C,27.8
615326,Oakfield Drive Crickhowell,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
615326,Oakfield Drive Crickhowell,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
615326,Oakfield Drive Crickhowell,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
615326,Oakfield Drive Crickhowell,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
615326,Oakfield Drive Crickhowell,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
615326,Oakfield Drive Crickhowell,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
615326,Oakfield Drive Crickhowell,2023-06-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
615326,Oakfield Drive Crickhowell,2023-06-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.12
615326,Oakfield Drive Crickhowell,2023-06-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.22
615326,Oakfield Drive Crickhowell,2023-06-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,29.35
615326,Oakfield Drive Crickhowell,2023-06-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
615326,Oakfield Drive Crickhowell,2023-06-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
615326,Oakfield Drive Crickhowell,2023-06-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
615326,Oakfield Drive Crickhowell,2023-06-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
615326,Oakfield Drive Crickhowell,2023-06-13T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-13T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
615326,Oakfield Drive Crickhowell,2023-06-13T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-13T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.23
615326,Oakfield Drive Crickhowell,2023-06-13T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.02
615326,Oakfield Drive Crickhowell,2023-06-13T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.73
615326,Oakfield Drive Crickhowell,2023-06-13T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,25.9
615326,Oakfield Drive Crickhowell,2023-06-13T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.5
615326,Oakfield Drive Crickhowell,2023-06-13T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.5
615326,Oakfield Drive Crickhowell,2023-06-13T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.2
615326,Oakfield Drive Crickhowell,2023-06-13T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-13T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-13T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
615326,Oakfield Drive Crickhowell,2023-06-13T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.17
615326,Oakfield Drive Crickhowell,2023-06-13T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.6
615326,Oakfield Drive Crickhowell,2023-06-13T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.25
615326,Oakfield Drive Crickhowell,2023-06-13T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-13T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.6
615326,Oakfield Drive Crickhowell,2023-06-13T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
615326,Oakfield Drive Crickhowell,2023-06-13T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.8
615326,Oakfield Drive Crickhowell,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
615326,Oakfield Drive Crickhowell,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
615326,Oakfield Drive Crickhowell,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
615326,Oakfield Drive Crickhowell,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.1
615326,Oakfield Drive Crickhowell,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.19
615326,Oakfield Drive Crickhowell,2023-06-13T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
615326,Oakfield Drive Crickhowell,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
615326,Oakfield Drive Crickhowell,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.3
615326,Oakfield Drive Crickhowell,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
615326,Oakfield Drive Crickhowell,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
615326,Oakfield Drive Crickhowell,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
615326,Oakfield Drive Crickhowell,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.06
615326,Oakfield Drive Crickhowell,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
615326,Oakfield Drive Crickhowell,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.54
615326,Oakfield Drive Crickhowell,2023-06-13T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
615326,Oakfield Drive Crickhowell,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
615326,Oakfield Drive Crickhowell,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
615326,Oakfield Drive Crickhowell,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
615326,Oakfield Drive Crickhowell,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
615326,Oakfield Drive Crickhowell,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
615326,Oakfield Drive Crickhowell,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.02
615326,Oakfield Drive Crickhowell,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.13
615326,Oakfield Drive Crickhowell,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
615326,Oakfield Drive Crickhowell,2023-06-13T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
615326,Oakfield Drive Crickhowell,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-13T07:50:00.000+00:00,transformer,,Temperature,C,27.8
615326,Oakfield Drive Crickhowell,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
615326,Oakfield Drive Crickhowell,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
615326,Oakfield Drive Crickhowell,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
615326,Oakfield Drive Crickhowell,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
615326,Oakfield Drive Crickhowell,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
615326,Oakfield Drive Crickhowell,2023-06-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
615326,Oakfield Drive Crickhowell,2023-06-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
615326,Oakfield Drive Crickhowell,2023-06-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
615326,Oakfield Drive Crickhowell,2023-06-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.88
615326,Oakfield Drive Crickhowell,2023-06-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.54
615326,Oakfield Drive Crickhowell,2023-06-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.61
615326,Oakfield Drive Crickhowell,2023-06-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
615326,Oakfield Drive Crickhowell,2023-06-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
615326,Oakfield Drive Crickhowell,2023-06-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
615326,Oakfield Drive Crickhowell,2023-06-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
615326,Oakfield Drive Crickhowell,2023-06-13T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.07
615326,Oakfield Drive Crickhowell,2023-06-13T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
615326,Oakfield Drive Crickhowell,2023-06-13T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-13T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.95
615326,Oakfield Drive Crickhowell,2023-06-13T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.46
615326,Oakfield Drive Crickhowell,2023-06-13T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.34
615326,Oakfield Drive Crickhowell,2023-06-13T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,28.3
615326,Oakfield Drive Crickhowell,2023-06-13T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-13T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.7
615326,Oakfield Drive Crickhowell,2023-06-13T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.8
615326,Oakfield Drive Crickhowell,2023-06-13T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-13T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-13T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-13T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.03
615326,Oakfield Drive Crickhowell,2023-06-13T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.24
615326,Oakfield Drive Crickhowell,2023-06-13T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.73
615326,Oakfield Drive Crickhowell,2023-06-13T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
615326,Oakfield Drive Crickhowell,2023-06-13T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.2
615326,Oakfield Drive Crickhowell,2023-06-13T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-13T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
615326,Oakfield Drive Crickhowell,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
615326,Oakfield Drive Crickhowell,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.32
615326,Oakfield Drive Crickhowell,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.3
615326,Oakfield Drive Crickhowell,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.9
615326,Oakfield Drive Crickhowell,2023-06-13T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
615326,Oakfield Drive Crickhowell,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
615326,Oakfield Drive Crickhowell,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
615326,Oakfield Drive Crickhowell,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
615326,Oakfield Drive Crickhowell,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
615326,Oakfield Drive Crickhowell,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.35
615326,Oakfield Drive Crickhowell,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.58
615326,Oakfield Drive Crickhowell,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
615326,Oakfield Drive Crickhowell,2023-06-13T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
615326,Oakfield Drive Crickhowell,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
615326,Oakfield Drive Crickhowell,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
615326,Oakfield Drive Crickhowell,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
615326,Oakfield Drive Crickhowell,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
615326,Oakfield Drive Crickhowell,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
615326,Oakfield Drive Crickhowell,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
615326,Oakfield Drive Crickhowell,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
615326,Oakfield Drive Crickhowell,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
615326,Oakfield Drive Crickhowell,2023-06-13T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
615326,Oakfield Drive Crickhowell,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-13T07:40:00.000+00:00,transformer,,Temperature,C,27.7
615326,Oakfield Drive Crickhowell,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
615326,Oakfield Drive Crickhowell,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
615326,Oakfield Drive Crickhowell,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
615326,Oakfield Drive Crickhowell,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
615326,Oakfield Drive Crickhowell,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
615326,Oakfield Drive Crickhowell,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
615326,Oakfield Drive Crickhowell,2023-06-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
615326,Oakfield Drive Crickhowell,2023-06-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
615326,Oakfield Drive Crickhowell,2023-06-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
615326,Oakfield Drive Crickhowell,2023-06-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.07
615326,Oakfield Drive Crickhowell,2023-06-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.04
615326,Oakfield Drive Crickhowell,2023-06-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.65
615326,Oakfield Drive Crickhowell,2023-06-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
615326,Oakfield Drive Crickhowell,2023-06-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
615326,Oakfield Drive Crickhowell,2023-06-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
615326,Oakfield Drive Crickhowell,2023-06-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
615326,Oakfield Drive Crickhowell,2023-06-13T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-13T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-13T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-13T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.67
615326,Oakfield Drive Crickhowell,2023-06-13T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.12
615326,Oakfield Drive Crickhowell,2023-06-13T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.75
615326,Oakfield Drive Crickhowell,2023-06-13T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,27.2
615326,Oakfield Drive Crickhowell,2023-06-13T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.0
615326,Oakfield Drive Crickhowell,2023-06-13T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.6
615326,Oakfield Drive Crickhowell,2023-06-13T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-13T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-13T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-13T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-13T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.57
615326,Oakfield Drive Crickhowell,2023-06-13T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.0
615326,Oakfield Drive Crickhowell,2023-06-13T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.17
615326,Oakfield Drive Crickhowell,2023-06-13T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
615326,Oakfield Drive Crickhowell,2023-06-13T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.4
615326,Oakfield Drive Crickhowell,2023-06-13T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.1
615326,Oakfield Drive Crickhowell,2023-06-13T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.7
615326,Oakfield Drive Crickhowell,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
615326,Oakfield Drive Crickhowell,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
615326,Oakfield Drive Crickhowell,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.12
615326,Oakfield Drive Crickhowell,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.17
615326,Oakfield Drive Crickhowell,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.13
615326,Oakfield Drive Crickhowell,2023-06-13T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
615326,Oakfield Drive Crickhowell,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
615326,Oakfield Drive Crickhowell,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
615326,Oakfield Drive Crickhowell,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
615326,Oakfield Drive Crickhowell,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
615326,Oakfield Drive Crickhowell,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.0
615326,Oakfield Drive Crickhowell,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
615326,Oakfield Drive Crickhowell,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
615326,Oakfield Drive Crickhowell,2023-06-13T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
615326,Oakfield Drive Crickhowell,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
615326,Oakfield Drive Crickhowell,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
615326,Oakfield Drive Crickhowell,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.77
615326,Oakfield Drive Crickhowell,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
615326,Oakfield Drive Crickhowell,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.6
615326,Oakfield Drive Crickhowell,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
615326,Oakfield Drive Crickhowell,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.02
615326,Oakfield Drive Crickhowell,2023-06-13T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
615326,Oakfield Drive Crickhowell,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
615326,Oakfield Drive Crickhowell,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
615326,Oakfield Drive Crickhowell,2023-06-13T07:30:00.000+00:00,transformer,,Temperature,C,27.7
615326,Oakfield Drive Crickhowell,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
615326,Oakfield Drive Crickhowell,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
615326,Oakfield Drive Crickhowell,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
615326,Oakfield Drive Crickhowell,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
615326,Oakfield Drive Crickhowell,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
615326,Oakfield Drive Crickhowell,2023-06-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
615326,Oakfield Drive Crickhowell,2023-06-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
615326,Oakfield Drive Crickhowell,2023-06-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.97
615326,Oakfield Drive Crickhowell,2023-06-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.87
615326,Oakfield Drive Crickhowell,2023-06-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.31
615326,Oakfield Drive Crickhowell,2023-06-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
615326,Oakfield Drive Crickhowell,2023-06-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
615326,Oakfield Drive Crickhowell,2023-06-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
615326,Oakfield Drive Crickhowell,2023-06-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
615326,Oakfield Drive Crickhowell,2023-06-13T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-13T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
615326,Oakfield Drive Crickhowell,2023-06-13T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-13T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.35
615326,Oakfield Drive Crickhowell,2023-06-13T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.59
615326,Oakfield Drive Crickhowell,2023-06-13T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.59
615326,Oakfield Drive Crickhowell,2023-06-13T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,33.3
615326,Oakfield Drive Crickhowell,2023-06-13T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.7
615326,Oakfield Drive Crickhowell,2023-06-13T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.2
615326,Oakfield Drive Crickhowell,2023-06-13T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.8
615326,Oakfield Drive Crickhowell,2023-06-13T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-13T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-13T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-13T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.84
615326,Oakfield Drive Crickhowell,2023-06-13T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.91
615326,Oakfield Drive Crickhowell,2023-06-13T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.13
615326,Oakfield Drive Crickhowell,2023-06-13T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
615326,Oakfield Drive Crickhowell,2023-06-13T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.8
615326,Oakfield Drive Crickhowell,2023-06-13T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-13T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.3
615326,Oakfield Drive Crickhowell,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
615326,Oakfield Drive Crickhowell,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
615326,Oakfield Drive Crickhowell,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.39
615326,Oakfield Drive Crickhowell,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.59
615326,Oakfield Drive Crickhowell,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.03
615326,Oakfield Drive Crickhowell,2023-06-13T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
615326,Oakfield Drive Crickhowell,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.3
615326,Oakfield Drive Crickhowell,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
615326,Oakfield Drive Crickhowell,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
615326,Oakfield Drive Crickhowell,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
615326,Oakfield Drive Crickhowell,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.36
615326,Oakfield Drive Crickhowell,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.63
615326,Oakfield Drive Crickhowell,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
615326,Oakfield Drive Crickhowell,2023-06-13T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
615326,Oakfield Drive Crickhowell,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
615326,Oakfield Drive Crickhowell,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
615326,Oakfield Drive Crickhowell,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
615326,Oakfield Drive Crickhowell,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
615326,Oakfield Drive Crickhowell,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
615326,Oakfield Drive Crickhowell,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
615326,Oakfield Drive Crickhowell,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
615326,Oakfield Drive Crickhowell,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
615326,Oakfield Drive Crickhowell,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
615326,Oakfield Drive Crickhowell,2023-06-13T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
615326,Oakfield Drive Crickhowell,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
615326,Oakfield Drive Crickhowell,2023-06-13T07:20:00.000+00:00,transformer,,Temperature,C,27.6
615326,Oakfield Drive Crickhowell,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
615326,Oakfield Drive Crickhowell,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
615326,Oakfield Drive Crickhowell,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
615326,Oakfield Drive Crickhowell,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
615326,Oakfield Drive Crickhowell,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
615326,Oakfield Drive Crickhowell,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
615326,Oakfield Drive Crickhowell,2023-06-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
615326,Oakfield Drive Crickhowell,2023-06-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
615326,Oakfield Drive Crickhowell,2023-06-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.87
615326,Oakfield Drive Crickhowell,2023-06-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,31.1
615326,Oakfield Drive Crickhowell,2023-06-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.11
615326,Oakfield Drive Crickhowell,2023-06-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
615326,Oakfield Drive Crickhowell,2023-06-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
615326,Oakfield Drive Crickhowell,2023-06-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
615326,Oakfield Drive Crickhowell,2023-06-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
615326,Oakfield Drive Crickhowell,2023-06-13T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-13T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
615326,Oakfield Drive Crickhowell,2023-06-13T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-13T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.72
615326,Oakfield Drive Crickhowell,2023-06-13T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.87
615326,Oakfield Drive Crickhowell,2023-06-13T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.39
615326,Oakfield Drive Crickhowell,2023-06-13T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-13T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.1
615326,Oakfield Drive Crickhowell,2023-06-13T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.7
