Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-13T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.1
615326,Oakfield Drive Crickhowell,2023-06-13T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-13T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-13T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-13T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.95
615326,Oakfield Drive Crickhowell,2023-06-13T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.5
615326,Oakfield Drive Crickhowell,2023-06-13T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.49
615326,Oakfield Drive Crickhowell,2023-06-13T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
615326,Oakfield Drive Crickhowell,2023-06-13T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
615326,Oakfield Drive Crickhowell,2023-06-13T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-13T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.0
615326,Oakfield Drive Crickhowell,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
615326,Oakfield Drive Crickhowell,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
615326,Oakfield Drive Crickhowell,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
615326,Oakfield Drive Crickhowell,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.43
615326,Oakfield Drive Crickhowell,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.08
615326,Oakfield Drive Crickhowell,2023-06-13T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
615326,Oakfield Drive Crickhowell,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
615326,Oakfield Drive Crickhowell,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
615326,Oakfield Drive Crickhowell,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.3
615326,Oakfield Drive Crickhowell,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.05
615326,Oakfield Drive Crickhowell,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
615326,Oakfield Drive Crickhowell,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.28
615326,Oakfield Drive Crickhowell,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.33
615326,Oakfield Drive Crickhowell,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
615326,Oakfield Drive Crickhowell,2023-06-13T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.8
615326,Oakfield Drive Crickhowell,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.6
615326,Oakfield Drive Crickhowell,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.8
615326,Oakfield Drive Crickhowell,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
615326,Oakfield Drive Crickhowell,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
615326,Oakfield Drive Crickhowell,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
615326,Oakfield Drive Crickhowell,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
615326,Oakfield Drive Crickhowell,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
615326,Oakfield Drive Crickhowell,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
615326,Oakfield Drive Crickhowell,2023-06-13T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
615326,Oakfield Drive Crickhowell,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
615326,Oakfield Drive Crickhowell,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-13T07:10:00.000+00:00,transformer,,Temperature,C,27.5
615326,Oakfield Drive Crickhowell,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
615326,Oakfield Drive Crickhowell,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
615326,Oakfield Drive Crickhowell,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
615326,Oakfield Drive Crickhowell,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
615326,Oakfield Drive Crickhowell,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
615326,Oakfield Drive Crickhowell,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
615326,Oakfield Drive Crickhowell,2023-06-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
615326,Oakfield Drive Crickhowell,2023-06-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,24.04
615326,Oakfield Drive Crickhowell,2023-06-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,25.62
615326,Oakfield Drive Crickhowell,2023-06-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.67
615326,Oakfield Drive Crickhowell,2023-06-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
615326,Oakfield Drive Crickhowell,2023-06-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
615326,Oakfield Drive Crickhowell,2023-06-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
615326,Oakfield Drive Crickhowell,2023-06-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
615326,Oakfield Drive Crickhowell,2023-06-13T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.2
615326,Oakfield Drive Crickhowell,2023-06-13T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
615326,Oakfield Drive Crickhowell,2023-06-13T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-13T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.67
615326,Oakfield Drive Crickhowell,2023-06-13T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.46
615326,Oakfield Drive Crickhowell,2023-06-13T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.88
615326,Oakfield Drive Crickhowell,2023-06-13T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.3
615326,Oakfield Drive Crickhowell,2023-06-13T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.4
615326,Oakfield Drive Crickhowell,2023-06-13T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.8
615326,Oakfield Drive Crickhowell,2023-06-13T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-13T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
615326,Oakfield Drive Crickhowell,2023-06-13T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-13T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
615326,Oakfield Drive Crickhowell,2023-06-13T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.52
615326,Oakfield Drive Crickhowell,2023-06-13T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.09
615326,Oakfield Drive Crickhowell,2023-06-13T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.18
615326,Oakfield Drive Crickhowell,2023-06-13T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
615326,Oakfield Drive Crickhowell,2023-06-13T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
615326,Oakfield Drive Crickhowell,2023-06-13T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
615326,Oakfield Drive Crickhowell,2023-06-13T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.1
615326,Oakfield Drive Crickhowell,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
615326,Oakfield Drive Crickhowell,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
615326,Oakfield Drive Crickhowell,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.56
615326,Oakfield Drive Crickhowell,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.66
615326,Oakfield Drive Crickhowell,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.69
615326,Oakfield Drive Crickhowell,2023-06-13T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,45.8
615326,Oakfield Drive Crickhowell,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.8
615326,Oakfield Drive Crickhowell,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
615326,Oakfield Drive Crickhowell,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.3
615326,Oakfield Drive Crickhowell,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
615326,Oakfield Drive Crickhowell,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
615326,Oakfield Drive Crickhowell,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.29
615326,Oakfield Drive Crickhowell,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.26
615326,Oakfield Drive Crickhowell,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
615326,Oakfield Drive Crickhowell,2023-06-13T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
615326,Oakfield Drive Crickhowell,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
615326,Oakfield Drive Crickhowell,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.7
615326,Oakfield Drive Crickhowell,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
615326,Oakfield Drive Crickhowell,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
615326,Oakfield Drive Crickhowell,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
615326,Oakfield Drive Crickhowell,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.88
615326,Oakfield Drive Crickhowell,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
615326,Oakfield Drive Crickhowell,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
615326,Oakfield Drive Crickhowell,2023-06-13T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
615326,Oakfield Drive Crickhowell,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
615326,Oakfield Drive Crickhowell,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-13T07:00:00.000+00:00,transformer,,Temperature,C,27.5
615326,Oakfield Drive Crickhowell,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
615326,Oakfield Drive Crickhowell,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
615326,Oakfield Drive Crickhowell,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
615326,Oakfield Drive Crickhowell,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
615326,Oakfield Drive Crickhowell,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
615326,Oakfield Drive Crickhowell,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
615326,Oakfield Drive Crickhowell,2023-06-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
615326,Oakfield Drive Crickhowell,2023-06-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
615326,Oakfield Drive Crickhowell,2023-06-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,35.92
615326,Oakfield Drive Crickhowell,2023-06-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.76
615326,Oakfield Drive Crickhowell,2023-06-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.46
615326,Oakfield Drive Crickhowell,2023-06-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,82.0
615326,Oakfield Drive Crickhowell,2023-06-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
615326,Oakfield Drive Crickhowell,2023-06-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
615326,Oakfield Drive Crickhowell,2023-06-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
615326,Oakfield Drive Crickhowell,2023-06-13T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-13T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.17
615326,Oakfield Drive Crickhowell,2023-06-13T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-13T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.47
615326,Oakfield Drive Crickhowell,2023-06-13T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.94
615326,Oakfield Drive Crickhowell,2023-06-13T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.69
615326,Oakfield Drive Crickhowell,2023-06-13T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.7
615326,Oakfield Drive Crickhowell,2023-06-13T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.3
615326,Oakfield Drive Crickhowell,2023-06-13T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.3
615326,Oakfield Drive Crickhowell,2023-06-13T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.3
615326,Oakfield Drive Crickhowell,2023-06-13T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-13T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
615326,Oakfield Drive Crickhowell,2023-06-13T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
615326,Oakfield Drive Crickhowell,2023-06-13T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.79
615326,Oakfield Drive Crickhowell,2023-06-13T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.92
615326,Oakfield Drive Crickhowell,2023-06-13T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.74
615326,Oakfield Drive Crickhowell,2023-06-13T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.4
615326,Oakfield Drive Crickhowell,2023-06-13T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-13T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.5
615326,Oakfield Drive Crickhowell,2023-06-13T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.1
615326,Oakfield Drive Crickhowell,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
615326,Oakfield Drive Crickhowell,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
615326,Oakfield Drive Crickhowell,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.6
615326,Oakfield Drive Crickhowell,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.74
615326,Oakfield Drive Crickhowell,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.66
615326,Oakfield Drive Crickhowell,2023-06-13T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
615326,Oakfield Drive Crickhowell,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.5
615326,Oakfield Drive Crickhowell,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.7
615326,Oakfield Drive Crickhowell,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
615326,Oakfield Drive Crickhowell,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
615326,Oakfield Drive Crickhowell,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
615326,Oakfield Drive Crickhowell,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.57
615326,Oakfield Drive Crickhowell,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
615326,Oakfield Drive Crickhowell,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
615326,Oakfield Drive Crickhowell,2023-06-13T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
615326,Oakfield Drive Crickhowell,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
615326,Oakfield Drive Crickhowell,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
615326,Oakfield Drive Crickhowell,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
615326,Oakfield Drive Crickhowell,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
615326,Oakfield Drive Crickhowell,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.33
615326,Oakfield Drive Crickhowell,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.92
615326,Oakfield Drive Crickhowell,2023-06-13T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
615326,Oakfield Drive Crickhowell,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
615326,Oakfield Drive Crickhowell,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-13T06:50:00.000+00:00,transformer,,Temperature,C,27.4
615326,Oakfield Drive Crickhowell,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
615326,Oakfield Drive Crickhowell,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
615326,Oakfield Drive Crickhowell,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
615326,Oakfield Drive Crickhowell,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
615326,Oakfield Drive Crickhowell,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
615326,Oakfield Drive Crickhowell,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
615326,Oakfield Drive Crickhowell,2023-06-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
615326,Oakfield Drive Crickhowell,2023-06-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
615326,Oakfield Drive Crickhowell,2023-06-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
615326,Oakfield Drive Crickhowell,2023-06-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.12
615326,Oakfield Drive Crickhowell,2023-06-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,26.55
615326,Oakfield Drive Crickhowell,2023-06-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.6
615326,Oakfield Drive Crickhowell,2023-06-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,64.1
615326,Oakfield Drive Crickhowell,2023-06-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
615326,Oakfield Drive Crickhowell,2023-06-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
615326,Oakfield Drive Crickhowell,2023-06-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
615326,Oakfield Drive Crickhowell,2023-06-13T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-13T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.11
615326,Oakfield Drive Crickhowell,2023-06-13T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.95
615326,Oakfield Drive Crickhowell,2023-06-13T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.56
615326,Oakfield Drive Crickhowell,2023-06-13T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.62
615326,Oakfield Drive Crickhowell,2023-06-13T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.13
615326,Oakfield Drive Crickhowell,2023-06-13T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-13T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.4
615326,Oakfield Drive Crickhowell,2023-06-13T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-13T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.9
615326,Oakfield Drive Crickhowell,2023-06-13T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
615326,Oakfield Drive Crickhowell,2023-06-13T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
615326,Oakfield Drive Crickhowell,2023-06-13T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-13T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.97
615326,Oakfield Drive Crickhowell,2023-06-13T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.27
615326,Oakfield Drive Crickhowell,2023-06-13T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.64
615326,Oakfield Drive Crickhowell,2023-06-13T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.9
615326,Oakfield Drive Crickhowell,2023-06-13T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.9
615326,Oakfield Drive Crickhowell,2023-06-13T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
615326,Oakfield Drive Crickhowell,2023-06-13T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.6
615326,Oakfield Drive Crickhowell,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
615326,Oakfield Drive Crickhowell,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
615326,Oakfield Drive Crickhowell,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.97
615326,Oakfield Drive Crickhowell,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.15
615326,Oakfield Drive Crickhowell,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.49
615326,Oakfield Drive Crickhowell,2023-06-13T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
615326,Oakfield Drive Crickhowell,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.9
615326,Oakfield Drive Crickhowell,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.4
615326,Oakfield Drive Crickhowell,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
615326,Oakfield Drive Crickhowell,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.09
615326,Oakfield Drive Crickhowell,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
615326,Oakfield Drive Crickhowell,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.05
615326,Oakfield Drive Crickhowell,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
615326,Oakfield Drive Crickhowell,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
615326,Oakfield Drive Crickhowell,2023-06-13T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
615326,Oakfield Drive Crickhowell,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.9
615326,Oakfield Drive Crickhowell,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
615326,Oakfield Drive Crickhowell,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
615326,Oakfield Drive Crickhowell,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.63
615326,Oakfield Drive Crickhowell,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
615326,Oakfield Drive Crickhowell,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
615326,Oakfield Drive Crickhowell,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
615326,Oakfield Drive Crickhowell,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.12
615326,Oakfield Drive Crickhowell,2023-06-13T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
615326,Oakfield Drive Crickhowell,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
615326,Oakfield Drive Crickhowell,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
615326,Oakfield Drive Crickhowell,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
615326,Oakfield Drive Crickhowell,2023-06-13T06:40:00.000+00:00,transformer,,Temperature,C,27.4
615326,Oakfield Drive Crickhowell,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
615326,Oakfield Drive Crickhowell,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
615326,Oakfield Drive Crickhowell,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
615326,Oakfield Drive Crickhowell,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
615326,Oakfield Drive Crickhowell,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
615326,Oakfield Drive Crickhowell,2023-06-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
615326,Oakfield Drive Crickhowell,2023-06-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
615326,Oakfield Drive Crickhowell,2023-06-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,29.14
615326,Oakfield Drive Crickhowell,2023-06-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,30.1
615326,Oakfield Drive Crickhowell,2023-06-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,34.35
615326,Oakfield Drive Crickhowell,2023-06-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
615326,Oakfield Drive Crickhowell,2023-06-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
615326,Oakfield Drive Crickhowell,2023-06-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
615326,Oakfield Drive Crickhowell,2023-06-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
615326,Oakfield Drive Crickhowell,2023-06-13T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-13T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-13T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-13T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.35
615326,Oakfield Drive Crickhowell,2023-06-13T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.62
615326,Oakfield Drive Crickhowell,2023-06-13T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.92
615326,Oakfield Drive Crickhowell,2023-06-13T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-13T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.5
615326,Oakfield Drive Crickhowell,2023-06-13T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.0
615326,Oakfield Drive Crickhowell,2023-06-13T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-13T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-13T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-13T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-13T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.56
615326,Oakfield Drive Crickhowell,2023-06-13T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.97
615326,Oakfield Drive Crickhowell,2023-06-13T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.11
615326,Oakfield Drive Crickhowell,2023-06-13T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
615326,Oakfield Drive Crickhowell,2023-06-13T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.9
615326,Oakfield Drive Crickhowell,2023-06-13T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-13T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.2
615326,Oakfield Drive Crickhowell,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
615326,Oakfield Drive Crickhowell,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
615326,Oakfield Drive Crickhowell,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
615326,Oakfield Drive Crickhowell,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.47
615326,Oakfield Drive Crickhowell,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.11
615326,Oakfield Drive Crickhowell,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.02
615326,Oakfield Drive Crickhowell,2023-06-13T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
615326,Oakfield Drive Crickhowell,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
615326,Oakfield Drive Crickhowell,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.5
615326,Oakfield Drive Crickhowell,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
615326,Oakfield Drive Crickhowell,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
615326,Oakfield Drive Crickhowell,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.7
615326,Oakfield Drive Crickhowell,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.13
615326,Oakfield Drive Crickhowell,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
615326,Oakfield Drive Crickhowell,2023-06-13T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
615326,Oakfield Drive Crickhowell,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.6
615326,Oakfield Drive Crickhowell,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
615326,Oakfield Drive Crickhowell,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
615326,Oakfield Drive Crickhowell,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
615326,Oakfield Drive Crickhowell,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
615326,Oakfield Drive Crickhowell,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.77
615326,Oakfield Drive Crickhowell,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
615326,Oakfield Drive Crickhowell,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.29
615326,Oakfield Drive Crickhowell,2023-06-13T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
615326,Oakfield Drive Crickhowell,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
615326,Oakfield Drive Crickhowell,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
615326,Oakfield Drive Crickhowell,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
615326,Oakfield Drive Crickhowell,2023-06-13T06:30:00.000+00:00,transformer,,Temperature,C,27.4
615326,Oakfield Drive Crickhowell,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
615326,Oakfield Drive Crickhowell,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
615326,Oakfield Drive Crickhowell,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
615326,Oakfield Drive Crickhowell,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
615326,Oakfield Drive Crickhowell,2023-06-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
615326,Oakfield Drive Crickhowell,2023-06-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,37.86
615326,Oakfield Drive Crickhowell,2023-06-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,34.26
615326,Oakfield Drive Crickhowell,2023-06-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.18
615326,Oakfield Drive Crickhowell,2023-06-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,85.5
615326,Oakfield Drive Crickhowell,2023-06-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
615326,Oakfield Drive Crickhowell,2023-06-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
615326,Oakfield Drive Crickhowell,2023-06-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
615326,Oakfield Drive Crickhowell,2023-06-13T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-13T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-13T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-13T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.66
615326,Oakfield Drive Crickhowell,2023-06-13T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.94
615326,Oakfield Drive Crickhowell,2023-06-13T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.48
615326,Oakfield Drive Crickhowell,2023-06-13T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-13T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.9
615326,Oakfield Drive Crickhowell,2023-06-13T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.5
615326,Oakfield Drive Crickhowell,2023-06-13T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-13T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
615326,Oakfield Drive Crickhowell,2023-06-13T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
615326,Oakfield Drive Crickhowell,2023-06-13T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-13T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.01
615326,Oakfield Drive Crickhowell,2023-06-13T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
615326,Oakfield Drive Crickhowell,2023-06-13T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.68
615326,Oakfield Drive Crickhowell,2023-06-13T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.6
615326,Oakfield Drive Crickhowell,2023-06-13T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.3
615326,Oakfield Drive Crickhowell,2023-06-13T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
615326,Oakfield Drive Crickhowell,2023-06-13T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.7
615326,Oakfield Drive Crickhowell,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
615326,Oakfield Drive Crickhowell,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
615326,Oakfield Drive Crickhowell,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.01
615326,Oakfield Drive Crickhowell,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.68
615326,Oakfield Drive Crickhowell,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.04
615326,Oakfield Drive Crickhowell,2023-06-13T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
615326,Oakfield Drive Crickhowell,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
615326,Oakfield Drive Crickhowell,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
615326,Oakfield Drive Crickhowell,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.8
615326,Oakfield Drive Crickhowell,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
615326,Oakfield Drive Crickhowell,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.1
615326,Oakfield Drive Crickhowell,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
615326,Oakfield Drive Crickhowell,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
615326,Oakfield Drive Crickhowell,2023-06-13T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
615326,Oakfield Drive Crickhowell,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.0
615326,Oakfield Drive Crickhowell,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
615326,Oakfield Drive Crickhowell,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
615326,Oakfield Drive Crickhowell,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
615326,Oakfield Drive Crickhowell,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
615326,Oakfield Drive Crickhowell,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.77
615326,Oakfield Drive Crickhowell,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.11
615326,Oakfield Drive Crickhowell,2023-06-13T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
615326,Oakfield Drive Crickhowell,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
615326,Oakfield Drive Crickhowell,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
615326,Oakfield Drive Crickhowell,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
615326,Oakfield Drive Crickhowell,2023-06-13T06:20:00.000+00:00,transformer,,Temperature,C,27.4
615326,Oakfield Drive Crickhowell,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
615326,Oakfield Drive Crickhowell,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
615326,Oakfield Drive Crickhowell,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
615326,Oakfield Drive Crickhowell,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
615326,Oakfield Drive Crickhowell,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
615326,Oakfield Drive Crickhowell,2023-06-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
615326,Oakfield Drive Crickhowell,2023-06-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
615326,Oakfield Drive Crickhowell,2023-06-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
615326,Oakfield Drive Crickhowell,2023-06-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,26.33
615326,Oakfield Drive Crickhowell,2023-06-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.89
615326,Oakfield Drive Crickhowell,2023-06-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,37.21
615326,Oakfield Drive Crickhowell,2023-06-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
615326,Oakfield Drive Crickhowell,2023-06-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
615326,Oakfield Drive Crickhowell,2023-06-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
615326,Oakfield Drive Crickhowell,2023-06-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
615326,Oakfield Drive Crickhowell,2023-06-13T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-13T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-13T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-13T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.74
615326,Oakfield Drive Crickhowell,2023-06-13T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.49
615326,Oakfield Drive Crickhowell,2023-06-13T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.31
615326,Oakfield Drive Crickhowell,2023-06-13T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-13T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.8
615326,Oakfield Drive Crickhowell,2023-06-13T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.5
615326,Oakfield Drive Crickhowell,2023-06-13T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-13T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-13T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-13T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
615326,Oakfield Drive Crickhowell,2023-06-13T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.44
615326,Oakfield Drive Crickhowell,2023-06-13T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.11
615326,Oakfield Drive Crickhowell,2023-06-13T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.2
615326,Oakfield Drive Crickhowell,2023-06-13T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
615326,Oakfield Drive Crickhowell,2023-06-13T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
615326,Oakfield Drive Crickhowell,2023-06-13T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
615326,Oakfield Drive Crickhowell,2023-06-13T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.2
615326,Oakfield Drive Crickhowell,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
615326,Oakfield Drive Crickhowell,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
615326,Oakfield Drive Crickhowell,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.78
615326,Oakfield Drive Crickhowell,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.06
615326,Oakfield Drive Crickhowell,2023-06-13T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
615326,Oakfield Drive Crickhowell,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
615326,Oakfield Drive Crickhowell,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
615326,Oakfield Drive Crickhowell,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
615326,Oakfield Drive Crickhowell,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.67
615326,Oakfield Drive Crickhowell,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.07
615326,Oakfield Drive Crickhowell,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
615326,Oakfield Drive Crickhowell,2023-06-13T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
615326,Oakfield Drive Crickhowell,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.5
615326,Oakfield Drive Crickhowell,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.6
615326,Oakfield Drive Crickhowell,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
615326,Oakfield Drive Crickhowell,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
615326,Oakfield Drive Crickhowell,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
615326,Oakfield Drive Crickhowell,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.84
615326,Oakfield Drive Crickhowell,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.66
615326,Oakfield Drive Crickhowell,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.8
615326,Oakfield Drive Crickhowell,2023-06-13T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
615326,Oakfield Drive Crickhowell,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
615326,Oakfield Drive Crickhowell,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
615326,Oakfield Drive Crickhowell,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
615326,Oakfield Drive Crickhowell,2023-06-13T06:10:00.000+00:00,transformer,,Temperature,C,27.5
615326,Oakfield Drive Crickhowell,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
615326,Oakfield Drive Crickhowell,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
615326,Oakfield Drive Crickhowell,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
615326,Oakfield Drive Crickhowell,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
615326,Oakfield Drive Crickhowell,2023-06-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
615326,Oakfield Drive Crickhowell,2023-06-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
615326,Oakfield Drive Crickhowell,2023-06-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
615326,Oakfield Drive Crickhowell,2023-06-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,24.79
615326,Oakfield Drive Crickhowell,2023-06-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,29.12
615326,Oakfield Drive Crickhowell,2023-06-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.45
615326,Oakfield Drive Crickhowell,2023-06-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,66.7
615326,Oakfield Drive Crickhowell,2023-06-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
615326,Oakfield Drive Crickhowell,2023-06-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
615326,Oakfield Drive Crickhowell,2023-06-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
615326,Oakfield Drive Crickhowell,2023-06-13T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-13T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-13T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-13T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.02
615326,Oakfield Drive Crickhowell,2023-06-13T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.07
615326,Oakfield Drive Crickhowell,2023-06-13T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.2
615326,Oakfield Drive Crickhowell,2023-06-13T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,26.2
615326,Oakfield Drive Crickhowell,2023-06-13T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.4
615326,Oakfield Drive Crickhowell,2023-06-13T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.9
615326,Oakfield Drive Crickhowell,2023-06-13T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-13T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-13T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
615326,Oakfield Drive Crickhowell,2023-06-13T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-13T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.86
