Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-13T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.02
615326,Oakfield Drive Crickhowell,2023-06-13T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.56
615326,Oakfield Drive Crickhowell,2023-06-13T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,40.6
615326,Oakfield Drive Crickhowell,2023-06-13T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
615326,Oakfield Drive Crickhowell,2023-06-13T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-13T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.4
615326,Oakfield Drive Crickhowell,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
615326,Oakfield Drive Crickhowell,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.89
615326,Oakfield Drive Crickhowell,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.24
615326,Oakfield Drive Crickhowell,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.14
615326,Oakfield Drive Crickhowell,2023-06-13T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
615326,Oakfield Drive Crickhowell,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
615326,Oakfield Drive Crickhowell,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.4
615326,Oakfield Drive Crickhowell,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
615326,Oakfield Drive Crickhowell,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
615326,Oakfield Drive Crickhowell,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
615326,Oakfield Drive Crickhowell,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.23
615326,Oakfield Drive Crickhowell,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
615326,Oakfield Drive Crickhowell,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
615326,Oakfield Drive Crickhowell,2023-06-13T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
615326,Oakfield Drive Crickhowell,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
615326,Oakfield Drive Crickhowell,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
615326,Oakfield Drive Crickhowell,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.4
615326,Oakfield Drive Crickhowell,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.4
615326,Oakfield Drive Crickhowell,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
615326,Oakfield Drive Crickhowell,2023-06-13T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
615326,Oakfield Drive Crickhowell,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
615326,Oakfield Drive Crickhowell,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
615326,Oakfield Drive Crickhowell,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
615326,Oakfield Drive Crickhowell,2023-06-13T06:00:00.000+00:00,transformer,,Temperature,C,27.5
615326,Oakfield Drive Crickhowell,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
615326,Oakfield Drive Crickhowell,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
615326,Oakfield Drive Crickhowell,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
615326,Oakfield Drive Crickhowell,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
615326,Oakfield Drive Crickhowell,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
615326,Oakfield Drive Crickhowell,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
615326,Oakfield Drive Crickhowell,2023-06-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
615326,Oakfield Drive Crickhowell,2023-06-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
615326,Oakfield Drive Crickhowell,2023-06-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
615326,Oakfield Drive Crickhowell,2023-06-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.39
615326,Oakfield Drive Crickhowell,2023-06-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,30.61
615326,Oakfield Drive Crickhowell,2023-06-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,27.58
615326,Oakfield Drive Crickhowell,2023-06-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
615326,Oakfield Drive Crickhowell,2023-06-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
615326,Oakfield Drive Crickhowell,2023-06-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
615326,Oakfield Drive Crickhowell,2023-06-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
615326,Oakfield Drive Crickhowell,2023-06-13T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-13T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-13T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-13T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.13
615326,Oakfield Drive Crickhowell,2023-06-13T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.7
615326,Oakfield Drive Crickhowell,2023-06-13T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.94
615326,Oakfield Drive Crickhowell,2023-06-13T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-13T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.3
615326,Oakfield Drive Crickhowell,2023-06-13T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.9
615326,Oakfield Drive Crickhowell,2023-06-13T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-13T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-13T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-13T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
615326,Oakfield Drive Crickhowell,2023-06-13T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.94
615326,Oakfield Drive Crickhowell,2023-06-13T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.24
615326,Oakfield Drive Crickhowell,2023-06-13T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.21
615326,Oakfield Drive Crickhowell,2023-06-13T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
615326,Oakfield Drive Crickhowell,2023-06-13T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-13T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
615326,Oakfield Drive Crickhowell,2023-06-13T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.5
615326,Oakfield Drive Crickhowell,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
615326,Oakfield Drive Crickhowell,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
615326,Oakfield Drive Crickhowell,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.3
615326,Oakfield Drive Crickhowell,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.05
615326,Oakfield Drive Crickhowell,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.97
615326,Oakfield Drive Crickhowell,2023-06-13T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
615326,Oakfield Drive Crickhowell,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
615326,Oakfield Drive Crickhowell,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.4
615326,Oakfield Drive Crickhowell,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.5
615326,Oakfield Drive Crickhowell,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.38
615326,Oakfield Drive Crickhowell,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
615326,Oakfield Drive Crickhowell,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
615326,Oakfield Drive Crickhowell,2023-06-13T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
615326,Oakfield Drive Crickhowell,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
615326,Oakfield Drive Crickhowell,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
615326,Oakfield Drive Crickhowell,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
615326,Oakfield Drive Crickhowell,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
615326,Oakfield Drive Crickhowell,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
615326,Oakfield Drive Crickhowell,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
615326,Oakfield Drive Crickhowell,2023-06-13T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
615326,Oakfield Drive Crickhowell,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
615326,Oakfield Drive Crickhowell,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
615326,Oakfield Drive Crickhowell,2023-06-13T05:50:00.000+00:00,transformer,,Temperature,C,27.5
615326,Oakfield Drive Crickhowell,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
615326,Oakfield Drive Crickhowell,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
615326,Oakfield Drive Crickhowell,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
615326,Oakfield Drive Crickhowell,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
615326,Oakfield Drive Crickhowell,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
615326,Oakfield Drive Crickhowell,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
615326,Oakfield Drive Crickhowell,2023-06-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
615326,Oakfield Drive Crickhowell,2023-06-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
615326,Oakfield Drive Crickhowell,2023-06-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
615326,Oakfield Drive Crickhowell,2023-06-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.59
615326,Oakfield Drive Crickhowell,2023-06-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,24.33
615326,Oakfield Drive Crickhowell,2023-06-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,25.36
615326,Oakfield Drive Crickhowell,2023-06-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
615326,Oakfield Drive Crickhowell,2023-06-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
615326,Oakfield Drive Crickhowell,2023-06-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
615326,Oakfield Drive Crickhowell,2023-06-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
615326,Oakfield Drive Crickhowell,2023-06-13T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-13T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-13T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
615326,Oakfield Drive Crickhowell,2023-06-13T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.83
615326,Oakfield Drive Crickhowell,2023-06-13T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.68
615326,Oakfield Drive Crickhowell,2023-06-13T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.97
615326,Oakfield Drive Crickhowell,2023-06-13T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,33.4
615326,Oakfield Drive Crickhowell,2023-06-13T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.3
615326,Oakfield Drive Crickhowell,2023-06-13T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.9
615326,Oakfield Drive Crickhowell,2023-06-13T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-13T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-13T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-13T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
615326,Oakfield Drive Crickhowell,2023-06-13T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.93
615326,Oakfield Drive Crickhowell,2023-06-13T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.28
615326,Oakfield Drive Crickhowell,2023-06-13T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.15
615326,Oakfield Drive Crickhowell,2023-06-13T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
615326,Oakfield Drive Crickhowell,2023-06-13T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-13T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-13T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.6
615326,Oakfield Drive Crickhowell,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
615326,Oakfield Drive Crickhowell,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.87
615326,Oakfield Drive Crickhowell,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.94
615326,Oakfield Drive Crickhowell,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.35
615326,Oakfield Drive Crickhowell,2023-06-13T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
615326,Oakfield Drive Crickhowell,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
615326,Oakfield Drive Crickhowell,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
615326,Oakfield Drive Crickhowell,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.0
615326,Oakfield Drive Crickhowell,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
615326,Oakfield Drive Crickhowell,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
615326,Oakfield Drive Crickhowell,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.62
615326,Oakfield Drive Crickhowell,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
615326,Oakfield Drive Crickhowell,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.78
615326,Oakfield Drive Crickhowell,2023-06-13T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
615326,Oakfield Drive Crickhowell,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
615326,Oakfield Drive Crickhowell,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
615326,Oakfield Drive Crickhowell,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
615326,Oakfield Drive Crickhowell,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
615326,Oakfield Drive Crickhowell,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
615326,Oakfield Drive Crickhowell,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
615326,Oakfield Drive Crickhowell,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
615326,Oakfield Drive Crickhowell,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
615326,Oakfield Drive Crickhowell,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
615326,Oakfield Drive Crickhowell,2023-06-13T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-13T05:40:00.000+00:00,transformer,,Temperature,C,27.6
615326,Oakfield Drive Crickhowell,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
615326,Oakfield Drive Crickhowell,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
615326,Oakfield Drive Crickhowell,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
615326,Oakfield Drive Crickhowell,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
615326,Oakfield Drive Crickhowell,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
615326,Oakfield Drive Crickhowell,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
615326,Oakfield Drive Crickhowell,2023-06-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
615326,Oakfield Drive Crickhowell,2023-06-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
615326,Oakfield Drive Crickhowell,2023-06-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
615326,Oakfield Drive Crickhowell,2023-06-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.19
615326,Oakfield Drive Crickhowell,2023-06-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
615326,Oakfield Drive Crickhowell,2023-06-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,33.75
615326,Oakfield Drive Crickhowell,2023-06-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,87.8
615326,Oakfield Drive Crickhowell,2023-06-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
615326,Oakfield Drive Crickhowell,2023-06-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
615326,Oakfield Drive Crickhowell,2023-06-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
615326,Oakfield Drive Crickhowell,2023-06-13T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-13T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-13T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-13T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.86
615326,Oakfield Drive Crickhowell,2023-06-13T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.7
615326,Oakfield Drive Crickhowell,2023-06-13T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.62
615326,Oakfield Drive Crickhowell,2023-06-13T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-13T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.0
615326,Oakfield Drive Crickhowell,2023-06-13T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.2
615326,Oakfield Drive Crickhowell,2023-06-13T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-13T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-13T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-13T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
615326,Oakfield Drive Crickhowell,2023-06-13T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.49
615326,Oakfield Drive Crickhowell,2023-06-13T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.23
615326,Oakfield Drive Crickhowell,2023-06-13T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.66
615326,Oakfield Drive Crickhowell,2023-06-13T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
615326,Oakfield Drive Crickhowell,2023-06-13T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
615326,Oakfield Drive Crickhowell,2023-06-13T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-13T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.6
615326,Oakfield Drive Crickhowell,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
615326,Oakfield Drive Crickhowell,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
615326,Oakfield Drive Crickhowell,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.59
615326,Oakfield Drive Crickhowell,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.78
615326,Oakfield Drive Crickhowell,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.27
615326,Oakfield Drive Crickhowell,2023-06-13T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
615326,Oakfield Drive Crickhowell,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.7
615326,Oakfield Drive Crickhowell,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
615326,Oakfield Drive Crickhowell,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
615326,Oakfield Drive Crickhowell,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
615326,Oakfield Drive Crickhowell,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
615326,Oakfield Drive Crickhowell,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.21
615326,Oakfield Drive Crickhowell,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
615326,Oakfield Drive Crickhowell,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
615326,Oakfield Drive Crickhowell,2023-06-13T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
615326,Oakfield Drive Crickhowell,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
615326,Oakfield Drive Crickhowell,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
615326,Oakfield Drive Crickhowell,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
615326,Oakfield Drive Crickhowell,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
615326,Oakfield Drive Crickhowell,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
615326,Oakfield Drive Crickhowell,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.99
615326,Oakfield Drive Crickhowell,2023-06-13T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
615326,Oakfield Drive Crickhowell,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
615326,Oakfield Drive Crickhowell,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
615326,Oakfield Drive Crickhowell,2023-06-13T05:30:00.000+00:00,transformer,,Temperature,C,27.6
615326,Oakfield Drive Crickhowell,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
615326,Oakfield Drive Crickhowell,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
615326,Oakfield Drive Crickhowell,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
615326,Oakfield Drive Crickhowell,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
615326,Oakfield Drive Crickhowell,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
615326,Oakfield Drive Crickhowell,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
615326,Oakfield Drive Crickhowell,2023-06-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
615326,Oakfield Drive Crickhowell,2023-06-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
615326,Oakfield Drive Crickhowell,2023-06-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
615326,Oakfield Drive Crickhowell,2023-06-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,23.41
615326,Oakfield Drive Crickhowell,2023-06-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.08
615326,Oakfield Drive Crickhowell,2023-06-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
615326,Oakfield Drive Crickhowell,2023-06-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
615326,Oakfield Drive Crickhowell,2023-06-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
615326,Oakfield Drive Crickhowell,2023-06-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
615326,Oakfield Drive Crickhowell,2023-06-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
615326,Oakfield Drive Crickhowell,2023-06-13T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-13T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-13T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-13T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.63
615326,Oakfield Drive Crickhowell,2023-06-13T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.04
615326,Oakfield Drive Crickhowell,2023-06-13T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.35
615326,Oakfield Drive Crickhowell,2023-06-13T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-13T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.1
615326,Oakfield Drive Crickhowell,2023-06-13T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.9
615326,Oakfield Drive Crickhowell,2023-06-13T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-13T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-13T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-13T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-13T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.09
615326,Oakfield Drive Crickhowell,2023-06-13T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
615326,Oakfield Drive Crickhowell,2023-06-13T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.01
615326,Oakfield Drive Crickhowell,2023-06-13T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-13T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-13T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
615326,Oakfield Drive Crickhowell,2023-06-13T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
615326,Oakfield Drive Crickhowell,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
615326,Oakfield Drive Crickhowell,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
615326,Oakfield Drive Crickhowell,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.79
615326,Oakfield Drive Crickhowell,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.21
615326,Oakfield Drive Crickhowell,2023-06-13T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
615326,Oakfield Drive Crickhowell,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
615326,Oakfield Drive Crickhowell,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.3
615326,Oakfield Drive Crickhowell,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.3
615326,Oakfield Drive Crickhowell,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
615326,Oakfield Drive Crickhowell,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.76
615326,Oakfield Drive Crickhowell,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
615326,Oakfield Drive Crickhowell,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
615326,Oakfield Drive Crickhowell,2023-06-13T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
615326,Oakfield Drive Crickhowell,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
615326,Oakfield Drive Crickhowell,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
615326,Oakfield Drive Crickhowell,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
615326,Oakfield Drive Crickhowell,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
615326,Oakfield Drive Crickhowell,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
615326,Oakfield Drive Crickhowell,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.02
615326,Oakfield Drive Crickhowell,2023-06-13T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
615326,Oakfield Drive Crickhowell,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
615326,Oakfield Drive Crickhowell,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
615326,Oakfield Drive Crickhowell,2023-06-13T05:20:00.000+00:00,transformer,,Temperature,C,27.6
615326,Oakfield Drive Crickhowell,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
615326,Oakfield Drive Crickhowell,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
615326,Oakfield Drive Crickhowell,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
615326,Oakfield Drive Crickhowell,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
615326,Oakfield Drive Crickhowell,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
615326,Oakfield Drive Crickhowell,2023-06-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
615326,Oakfield Drive Crickhowell,2023-06-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
615326,Oakfield Drive Crickhowell,2023-06-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.75
615326,Oakfield Drive Crickhowell,2023-06-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.75
615326,Oakfield Drive Crickhowell,2023-06-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,26.75
615326,Oakfield Drive Crickhowell,2023-06-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
615326,Oakfield Drive Crickhowell,2023-06-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
615326,Oakfield Drive Crickhowell,2023-06-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
615326,Oakfield Drive Crickhowell,2023-06-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
615326,Oakfield Drive Crickhowell,2023-06-13T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-13T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
615326,Oakfield Drive Crickhowell,2023-06-13T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-13T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.8
615326,Oakfield Drive Crickhowell,2023-06-13T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.27
615326,Oakfield Drive Crickhowell,2023-06-13T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.3
615326,Oakfield Drive Crickhowell,2023-06-13T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-13T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.1
615326,Oakfield Drive Crickhowell,2023-06-13T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.7
615326,Oakfield Drive Crickhowell,2023-06-13T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.9
615326,Oakfield Drive Crickhowell,2023-06-13T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-13T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-13T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
615326,Oakfield Drive Crickhowell,2023-06-13T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.12
615326,Oakfield Drive Crickhowell,2023-06-13T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.17
615326,Oakfield Drive Crickhowell,2023-06-13T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.31
615326,Oakfield Drive Crickhowell,2023-06-13T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
615326,Oakfield Drive Crickhowell,2023-06-13T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-13T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.1
615326,Oakfield Drive Crickhowell,2023-06-13T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
615326,Oakfield Drive Crickhowell,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
615326,Oakfield Drive Crickhowell,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
615326,Oakfield Drive Crickhowell,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.26
615326,Oakfield Drive Crickhowell,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.52
615326,Oakfield Drive Crickhowell,2023-06-13T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
615326,Oakfield Drive Crickhowell,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
615326,Oakfield Drive Crickhowell,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
615326,Oakfield Drive Crickhowell,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
615326,Oakfield Drive Crickhowell,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.83
615326,Oakfield Drive Crickhowell,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
615326,Oakfield Drive Crickhowell,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
615326,Oakfield Drive Crickhowell,2023-06-13T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
615326,Oakfield Drive Crickhowell,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
615326,Oakfield Drive Crickhowell,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
615326,Oakfield Drive Crickhowell,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
615326,Oakfield Drive Crickhowell,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
615326,Oakfield Drive Crickhowell,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
615326,Oakfield Drive Crickhowell,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
615326,Oakfield Drive Crickhowell,2023-06-13T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
615326,Oakfield Drive Crickhowell,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
615326,Oakfield Drive Crickhowell,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
615326,Oakfield Drive Crickhowell,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-13T05:10:00.000+00:00,transformer,,Temperature,C,27.7
615326,Oakfield Drive Crickhowell,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
615326,Oakfield Drive Crickhowell,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
615326,Oakfield Drive Crickhowell,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
615326,Oakfield Drive Crickhowell,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
615326,Oakfield Drive Crickhowell,2023-06-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
615326,Oakfield Drive Crickhowell,2023-06-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
615326,Oakfield Drive Crickhowell,2023-06-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.16
615326,Oakfield Drive Crickhowell,2023-06-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,24.98
615326,Oakfield Drive Crickhowell,2023-06-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.25
615326,Oakfield Drive Crickhowell,2023-06-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
615326,Oakfield Drive Crickhowell,2023-06-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
615326,Oakfield Drive Crickhowell,2023-06-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
615326,Oakfield Drive Crickhowell,2023-06-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
615326,Oakfield Drive Crickhowell,2023-06-13T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-13T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-13T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-13T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.92
615326,Oakfield Drive Crickhowell,2023-06-13T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.33
615326,Oakfield Drive Crickhowell,2023-06-13T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.66
615326,Oakfield Drive Crickhowell,2023-06-13T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-13T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.2
615326,Oakfield Drive Crickhowell,2023-06-13T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.1
615326,Oakfield Drive Crickhowell,2023-06-13T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-13T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-13T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-13T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
615326,Oakfield Drive Crickhowell,2023-06-13T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.42
615326,Oakfield Drive Crickhowell,2023-06-13T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.4
615326,Oakfield Drive Crickhowell,2023-06-13T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.88
615326,Oakfield Drive Crickhowell,2023-06-13T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
615326,Oakfield Drive Crickhowell,2023-06-13T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-13T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
615326,Oakfield Drive Crickhowell,2023-06-13T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
615326,Oakfield Drive Crickhowell,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
615326,Oakfield Drive Crickhowell,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.17
615326,Oakfield Drive Crickhowell,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.25
615326,Oakfield Drive Crickhowell,2023-06-13T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
615326,Oakfield Drive Crickhowell,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
615326,Oakfield Drive Crickhowell,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
615326,Oakfield Drive Crickhowell,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.92
615326,Oakfield Drive Crickhowell,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.33
615326,Oakfield Drive Crickhowell,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
615326,Oakfield Drive Crickhowell,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
615326,Oakfield Drive Crickhowell,2023-06-13T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
615326,Oakfield Drive Crickhowell,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
615326,Oakfield Drive Crickhowell,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
615326,Oakfield Drive Crickhowell,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
615326,Oakfield Drive Crickhowell,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
615326,Oakfield Drive Crickhowell,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
615326,Oakfield Drive Crickhowell,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
615326,Oakfield Drive Crickhowell,2023-06-13T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
615326,Oakfield Drive Crickhowell,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
615326,Oakfield Drive Crickhowell,2023-06-13T05:00:00.000+00:00,transformer,,Temperature,C,27.8
615326,Oakfield Drive Crickhowell,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
615326,Oakfield Drive Crickhowell,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
615326,Oakfield Drive Crickhowell,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
615326,Oakfield Drive Crickhowell,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
615326,Oakfield Drive Crickhowell,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
615326,Oakfield Drive Crickhowell,2023-06-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
615326,Oakfield Drive Crickhowell,2023-06-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
615326,Oakfield Drive Crickhowell,2023-06-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
615326,Oakfield Drive Crickhowell,2023-06-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.1
615326,Oakfield Drive Crickhowell,2023-06-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.64
615326,Oakfield Drive Crickhowell,2023-06-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.03
615326,Oakfield Drive Crickhowell,2023-06-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
615326,Oakfield Drive Crickhowell,2023-06-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
615326,Oakfield Drive Crickhowell,2023-06-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
615326,Oakfield Drive Crickhowell,2023-06-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
615326,Oakfield Drive Crickhowell,2023-06-13T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-13T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-13T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-13T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.92
615326,Oakfield Drive Crickhowell,2023-06-13T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.73
615326,Oakfield Drive Crickhowell,2023-06-13T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.21
615326,Oakfield Drive Crickhowell,2023-06-13T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-13T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.2
615326,Oakfield Drive Crickhowell,2023-06-13T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.9
615326,Oakfield Drive Crickhowell,2023-06-13T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-13T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-13T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
615326,Oakfield Drive Crickhowell,2023-06-13T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
615326,Oakfield Drive Crickhowell,2023-06-13T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
615326,Oakfield Drive Crickhowell,2023-06-13T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.53
615326,Oakfield Drive Crickhowell,2023-06-13T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.02
615326,Oakfield Drive Crickhowell,2023-06-13T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-13T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
615326,Oakfield Drive Crickhowell,2023-06-13T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
