Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-13T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
615326,Oakfield Drive Crickhowell,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
615326,Oakfield Drive Crickhowell,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
615326,Oakfield Drive Crickhowell,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
615326,Oakfield Drive Crickhowell,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.12
615326,Oakfield Drive Crickhowell,2023-06-13T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
615326,Oakfield Drive Crickhowell,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
615326,Oakfield Drive Crickhowell,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.23
615326,Oakfield Drive Crickhowell,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
615326,Oakfield Drive Crickhowell,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
615326,Oakfield Drive Crickhowell,2023-06-13T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
615326,Oakfield Drive Crickhowell,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
615326,Oakfield Drive Crickhowell,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
615326,Oakfield Drive Crickhowell,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
615326,Oakfield Drive Crickhowell,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
615326,Oakfield Drive Crickhowell,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
615326,Oakfield Drive Crickhowell,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
615326,Oakfield Drive Crickhowell,2023-06-13T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
615326,Oakfield Drive Crickhowell,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
615326,Oakfield Drive Crickhowell,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
615326,Oakfield Drive Crickhowell,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-13T04:50:00.000+00:00,transformer,,Temperature,C,27.9
615326,Oakfield Drive Crickhowell,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
615326,Oakfield Drive Crickhowell,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
615326,Oakfield Drive Crickhowell,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
615326,Oakfield Drive Crickhowell,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
615326,Oakfield Drive Crickhowell,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
615326,Oakfield Drive Crickhowell,2023-06-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
615326,Oakfield Drive Crickhowell,2023-06-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
615326,Oakfield Drive Crickhowell,2023-06-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
615326,Oakfield Drive Crickhowell,2023-06-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.37
615326,Oakfield Drive Crickhowell,2023-06-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.79
615326,Oakfield Drive Crickhowell,2023-06-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
615326,Oakfield Drive Crickhowell,2023-06-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
615326,Oakfield Drive Crickhowell,2023-06-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
615326,Oakfield Drive Crickhowell,2023-06-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
615326,Oakfield Drive Crickhowell,2023-06-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
615326,Oakfield Drive Crickhowell,2023-06-13T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-13T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-13T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.01
615326,Oakfield Drive Crickhowell,2023-06-13T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.95
615326,Oakfield Drive Crickhowell,2023-06-13T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.86
615326,Oakfield Drive Crickhowell,2023-06-13T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.13
615326,Oakfield Drive Crickhowell,2023-06-13T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-13T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.2
615326,Oakfield Drive Crickhowell,2023-06-13T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.4
615326,Oakfield Drive Crickhowell,2023-06-13T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-13T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-13T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
615326,Oakfield Drive Crickhowell,2023-06-13T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.79
615326,Oakfield Drive Crickhowell,2023-06-13T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.45
615326,Oakfield Drive Crickhowell,2023-06-13T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.37
615326,Oakfield Drive Crickhowell,2023-06-13T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.05
615326,Oakfield Drive Crickhowell,2023-06-13T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-13T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-13T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
615326,Oakfield Drive Crickhowell,2023-06-13T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.9
615326,Oakfield Drive Crickhowell,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
615326,Oakfield Drive Crickhowell,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
615326,Oakfield Drive Crickhowell,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
615326,Oakfield Drive Crickhowell,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.62
615326,Oakfield Drive Crickhowell,2023-06-13T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
615326,Oakfield Drive Crickhowell,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
615326,Oakfield Drive Crickhowell,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
615326,Oakfield Drive Crickhowell,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
615326,Oakfield Drive Crickhowell,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.03
615326,Oakfield Drive Crickhowell,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
615326,Oakfield Drive Crickhowell,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
615326,Oakfield Drive Crickhowell,2023-06-13T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
615326,Oakfield Drive Crickhowell,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
615326,Oakfield Drive Crickhowell,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
615326,Oakfield Drive Crickhowell,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
615326,Oakfield Drive Crickhowell,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
615326,Oakfield Drive Crickhowell,2023-06-13T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
615326,Oakfield Drive Crickhowell,2023-06-13T04:40:00.000+00:00,transformer,,Temperature,C,27.9
615326,Oakfield Drive Crickhowell,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
615326,Oakfield Drive Crickhowell,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
615326,Oakfield Drive Crickhowell,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
615326,Oakfield Drive Crickhowell,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
615326,Oakfield Drive Crickhowell,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
615326,Oakfield Drive Crickhowell,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
615326,Oakfield Drive Crickhowell,2023-06-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
615326,Oakfield Drive Crickhowell,2023-06-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
615326,Oakfield Drive Crickhowell,2023-06-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
615326,Oakfield Drive Crickhowell,2023-06-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.56
615326,Oakfield Drive Crickhowell,2023-06-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.63
615326,Oakfield Drive Crickhowell,2023-06-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.38
615326,Oakfield Drive Crickhowell,2023-06-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
615326,Oakfield Drive Crickhowell,2023-06-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
615326,Oakfield Drive Crickhowell,2023-06-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
615326,Oakfield Drive Crickhowell,2023-06-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
615326,Oakfield Drive Crickhowell,2023-06-13T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-13T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-13T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.16
615326,Oakfield Drive Crickhowell,2023-06-13T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.07
615326,Oakfield Drive Crickhowell,2023-06-13T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.81
615326,Oakfield Drive Crickhowell,2023-06-13T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.68
615326,Oakfield Drive Crickhowell,2023-06-13T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,7.9
615326,Oakfield Drive Crickhowell,2023-06-13T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.5
615326,Oakfield Drive Crickhowell,2023-06-13T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.2
615326,Oakfield Drive Crickhowell,2023-06-13T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.4
615326,Oakfield Drive Crickhowell,2023-06-13T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-13T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
615326,Oakfield Drive Crickhowell,2023-06-13T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
615326,Oakfield Drive Crickhowell,2023-06-13T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.57
615326,Oakfield Drive Crickhowell,2023-06-13T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.39
615326,Oakfield Drive Crickhowell,2023-06-13T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.51
615326,Oakfield Drive Crickhowell,2023-06-13T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-13T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-13T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
615326,Oakfield Drive Crickhowell,2023-06-13T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.9
615326,Oakfield Drive Crickhowell,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
615326,Oakfield Drive Crickhowell,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
615326,Oakfield Drive Crickhowell,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
615326,Oakfield Drive Crickhowell,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.31
615326,Oakfield Drive Crickhowell,2023-06-13T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
615326,Oakfield Drive Crickhowell,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
615326,Oakfield Drive Crickhowell,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
615326,Oakfield Drive Crickhowell,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.26
615326,Oakfield Drive Crickhowell,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
615326,Oakfield Drive Crickhowell,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
615326,Oakfield Drive Crickhowell,2023-06-13T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
615326,Oakfield Drive Crickhowell,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
615326,Oakfield Drive Crickhowell,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
615326,Oakfield Drive Crickhowell,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
615326,Oakfield Drive Crickhowell,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
615326,Oakfield Drive Crickhowell,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
615326,Oakfield Drive Crickhowell,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
615326,Oakfield Drive Crickhowell,2023-06-13T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-13T04:30:00.000+00:00,transformer,,Temperature,C,28.0
615326,Oakfield Drive Crickhowell,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
615326,Oakfield Drive Crickhowell,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
615326,Oakfield Drive Crickhowell,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
615326,Oakfield Drive Crickhowell,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
615326,Oakfield Drive Crickhowell,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
615326,Oakfield Drive Crickhowell,2023-06-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
615326,Oakfield Drive Crickhowell,2023-06-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
615326,Oakfield Drive Crickhowell,2023-06-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
615326,Oakfield Drive Crickhowell,2023-06-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.55
615326,Oakfield Drive Crickhowell,2023-06-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.72
615326,Oakfield Drive Crickhowell,2023-06-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.3
615326,Oakfield Drive Crickhowell,2023-06-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
615326,Oakfield Drive Crickhowell,2023-06-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
615326,Oakfield Drive Crickhowell,2023-06-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
615326,Oakfield Drive Crickhowell,2023-06-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
615326,Oakfield Drive Crickhowell,2023-06-13T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-13T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.08
615326,Oakfield Drive Crickhowell,2023-06-13T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.35
615326,Oakfield Drive Crickhowell,2023-06-13T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.17
615326,Oakfield Drive Crickhowell,2023-06-13T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.69
615326,Oakfield Drive Crickhowell,2023-06-13T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.93
615326,Oakfield Drive Crickhowell,2023-06-13T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-13T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
615326,Oakfield Drive Crickhowell,2023-06-13T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-13T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-13T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-13T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
615326,Oakfield Drive Crickhowell,2023-06-13T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.62
615326,Oakfield Drive Crickhowell,2023-06-13T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.43
615326,Oakfield Drive Crickhowell,2023-06-13T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.48
615326,Oakfield Drive Crickhowell,2023-06-13T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.0
615326,Oakfield Drive Crickhowell,2023-06-13T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-13T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
615326,Oakfield Drive Crickhowell,2023-06-13T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
615326,Oakfield Drive Crickhowell,2023-06-13T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
615326,Oakfield Drive Crickhowell,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
615326,Oakfield Drive Crickhowell,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
615326,Oakfield Drive Crickhowell,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.17
615326,Oakfield Drive Crickhowell,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.33
615326,Oakfield Drive Crickhowell,2023-06-13T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
615326,Oakfield Drive Crickhowell,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.7
615326,Oakfield Drive Crickhowell,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.59
615326,Oakfield Drive Crickhowell,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
615326,Oakfield Drive Crickhowell,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
615326,Oakfield Drive Crickhowell,2023-06-13T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
615326,Oakfield Drive Crickhowell,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
615326,Oakfield Drive Crickhowell,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
615326,Oakfield Drive Crickhowell,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
615326,Oakfield Drive Crickhowell,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
615326,Oakfield Drive Crickhowell,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
615326,Oakfield Drive Crickhowell,2023-06-13T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
615326,Oakfield Drive Crickhowell,2023-06-13T04:20:00.000+00:00,transformer,,Temperature,C,28.1
615326,Oakfield Drive Crickhowell,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
615326,Oakfield Drive Crickhowell,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
615326,Oakfield Drive Crickhowell,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
615326,Oakfield Drive Crickhowell,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
615326,Oakfield Drive Crickhowell,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
615326,Oakfield Drive Crickhowell,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
615326,Oakfield Drive Crickhowell,2023-06-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
615326,Oakfield Drive Crickhowell,2023-06-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
615326,Oakfield Drive Crickhowell,2023-06-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
615326,Oakfield Drive Crickhowell,2023-06-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.74
615326,Oakfield Drive Crickhowell,2023-06-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.17
615326,Oakfield Drive Crickhowell,2023-06-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,21.02
615326,Oakfield Drive Crickhowell,2023-06-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
615326,Oakfield Drive Crickhowell,2023-06-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
615326,Oakfield Drive Crickhowell,2023-06-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
615326,Oakfield Drive Crickhowell,2023-06-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
615326,Oakfield Drive Crickhowell,2023-06-13T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-13T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
615326,Oakfield Drive Crickhowell,2023-06-13T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.36
615326,Oakfield Drive Crickhowell,2023-06-13T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.07
615326,Oakfield Drive Crickhowell,2023-06-13T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.82
615326,Oakfield Drive Crickhowell,2023-06-13T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.05
615326,Oakfield Drive Crickhowell,2023-06-13T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-13T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.5
615326,Oakfield Drive Crickhowell,2023-06-13T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.4
615326,Oakfield Drive Crickhowell,2023-06-13T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-13T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-13T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-13T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.62
615326,Oakfield Drive Crickhowell,2023-06-13T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.09
615326,Oakfield Drive Crickhowell,2023-06-13T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.19
615326,Oakfield Drive Crickhowell,2023-06-13T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.7
615326,Oakfield Drive Crickhowell,2023-06-13T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
615326,Oakfield Drive Crickhowell,2023-06-13T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-13T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-13T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
615326,Oakfield Drive Crickhowell,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
615326,Oakfield Drive Crickhowell,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
615326,Oakfield Drive Crickhowell,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
615326,Oakfield Drive Crickhowell,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.38
615326,Oakfield Drive Crickhowell,2023-06-13T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
615326,Oakfield Drive Crickhowell,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
615326,Oakfield Drive Crickhowell,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.4
615326,Oakfield Drive Crickhowell,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
615326,Oakfield Drive Crickhowell,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
615326,Oakfield Drive Crickhowell,2023-06-13T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
615326,Oakfield Drive Crickhowell,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
615326,Oakfield Drive Crickhowell,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
615326,Oakfield Drive Crickhowell,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
615326,Oakfield Drive Crickhowell,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
615326,Oakfield Drive Crickhowell,2023-06-13T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
615326,Oakfield Drive Crickhowell,2023-06-13T04:10:00.000+00:00,transformer,,Temperature,C,28.2
615326,Oakfield Drive Crickhowell,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
615326,Oakfield Drive Crickhowell,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
615326,Oakfield Drive Crickhowell,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
615326,Oakfield Drive Crickhowell,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
615326,Oakfield Drive Crickhowell,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
615326,Oakfield Drive Crickhowell,2023-06-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
615326,Oakfield Drive Crickhowell,2023-06-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
615326,Oakfield Drive Crickhowell,2023-06-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
615326,Oakfield Drive Crickhowell,2023-06-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.36
615326,Oakfield Drive Crickhowell,2023-06-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.89
615326,Oakfield Drive Crickhowell,2023-06-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.33
615326,Oakfield Drive Crickhowell,2023-06-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
615326,Oakfield Drive Crickhowell,2023-06-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
615326,Oakfield Drive Crickhowell,2023-06-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
615326,Oakfield Drive Crickhowell,2023-06-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
615326,Oakfield Drive Crickhowell,2023-06-13T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-13T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-13T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.07
615326,Oakfield Drive Crickhowell,2023-06-13T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.81
615326,Oakfield Drive Crickhowell,2023-06-13T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.91
615326,Oakfield Drive Crickhowell,2023-06-13T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.47
615326,Oakfield Drive Crickhowell,2023-06-13T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,6.9
615326,Oakfield Drive Crickhowell,2023-06-13T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.1
615326,Oakfield Drive Crickhowell,2023-06-13T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-13T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.4
615326,Oakfield Drive Crickhowell,2023-06-13T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-13T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-13T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
615326,Oakfield Drive Crickhowell,2023-06-13T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.39
615326,Oakfield Drive Crickhowell,2023-06-13T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.6
615326,Oakfield Drive Crickhowell,2023-06-13T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.08
615326,Oakfield Drive Crickhowell,2023-06-13T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-13T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-13T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
615326,Oakfield Drive Crickhowell,2023-06-13T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
615326,Oakfield Drive Crickhowell,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
615326,Oakfield Drive Crickhowell,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
615326,Oakfield Drive Crickhowell,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
615326,Oakfield Drive Crickhowell,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.64
615326,Oakfield Drive Crickhowell,2023-06-13T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
615326,Oakfield Drive Crickhowell,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
615326,Oakfield Drive Crickhowell,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.25
615326,Oakfield Drive Crickhowell,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
615326,Oakfield Drive Crickhowell,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
615326,Oakfield Drive Crickhowell,2023-06-13T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
615326,Oakfield Drive Crickhowell,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
615326,Oakfield Drive Crickhowell,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
615326,Oakfield Drive Crickhowell,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
615326,Oakfield Drive Crickhowell,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.64
615326,Oakfield Drive Crickhowell,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
615326,Oakfield Drive Crickhowell,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
615326,Oakfield Drive Crickhowell,2023-06-13T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
615326,Oakfield Drive Crickhowell,2023-06-13T04:00:00.000+00:00,transformer,,Temperature,C,28.3
615326,Oakfield Drive Crickhowell,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
615326,Oakfield Drive Crickhowell,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
615326,Oakfield Drive Crickhowell,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
615326,Oakfield Drive Crickhowell,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
615326,Oakfield Drive Crickhowell,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
615326,Oakfield Drive Crickhowell,2023-06-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
615326,Oakfield Drive Crickhowell,2023-06-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
615326,Oakfield Drive Crickhowell,2023-06-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
615326,Oakfield Drive Crickhowell,2023-06-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.47
615326,Oakfield Drive Crickhowell,2023-06-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.89
615326,Oakfield Drive Crickhowell,2023-06-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.47
615326,Oakfield Drive Crickhowell,2023-06-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
615326,Oakfield Drive Crickhowell,2023-06-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
615326,Oakfield Drive Crickhowell,2023-06-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
615326,Oakfield Drive Crickhowell,2023-06-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
615326,Oakfield Drive Crickhowell,2023-06-13T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-13T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-13T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-13T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.93
615326,Oakfield Drive Crickhowell,2023-06-13T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.7
615326,Oakfield Drive Crickhowell,2023-06-13T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.72
615326,Oakfield Drive Crickhowell,2023-06-13T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,7.2
615326,Oakfield Drive Crickhowell,2023-06-13T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.1
615326,Oakfield Drive Crickhowell,2023-06-13T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.4
615326,Oakfield Drive Crickhowell,2023-06-13T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-13T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-13T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-13T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
615326,Oakfield Drive Crickhowell,2023-06-13T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.87
615326,Oakfield Drive Crickhowell,2023-06-13T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.04
615326,Oakfield Drive Crickhowell,2023-06-13T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.62
615326,Oakfield Drive Crickhowell,2023-06-13T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
615326,Oakfield Drive Crickhowell,2023-06-13T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
615326,Oakfield Drive Crickhowell,2023-06-13T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-13T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
615326,Oakfield Drive Crickhowell,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
615326,Oakfield Drive Crickhowell,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
615326,Oakfield Drive Crickhowell,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.45
615326,Oakfield Drive Crickhowell,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.26
615326,Oakfield Drive Crickhowell,2023-06-13T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
615326,Oakfield Drive Crickhowell,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
615326,Oakfield Drive Crickhowell,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.9
615326,Oakfield Drive Crickhowell,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
615326,Oakfield Drive Crickhowell,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
615326,Oakfield Drive Crickhowell,2023-06-13T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
615326,Oakfield Drive Crickhowell,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
615326,Oakfield Drive Crickhowell,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
615326,Oakfield Drive Crickhowell,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
615326,Oakfield Drive Crickhowell,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
615326,Oakfield Drive Crickhowell,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
615326,Oakfield Drive Crickhowell,2023-06-13T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
615326,Oakfield Drive Crickhowell,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
615326,Oakfield Drive Crickhowell,2023-06-13T03:50:00.000+00:00,transformer,,Temperature,C,28.4
615326,Oakfield Drive Crickhowell,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
615326,Oakfield Drive Crickhowell,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
615326,Oakfield Drive Crickhowell,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
615326,Oakfield Drive Crickhowell,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
615326,Oakfield Drive Crickhowell,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
615326,Oakfield Drive Crickhowell,2023-06-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
615326,Oakfield Drive Crickhowell,2023-06-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
615326,Oakfield Drive Crickhowell,2023-06-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
615326,Oakfield Drive Crickhowell,2023-06-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.35
615326,Oakfield Drive Crickhowell,2023-06-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.02
615326,Oakfield Drive Crickhowell,2023-06-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
615326,Oakfield Drive Crickhowell,2023-06-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
615326,Oakfield Drive Crickhowell,2023-06-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
615326,Oakfield Drive Crickhowell,2023-06-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
615326,Oakfield Drive Crickhowell,2023-06-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
615326,Oakfield Drive Crickhowell,2023-06-13T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-13T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-13T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-13T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.82
615326,Oakfield Drive Crickhowell,2023-06-13T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.6
615326,Oakfield Drive Crickhowell,2023-06-13T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.89
615326,Oakfield Drive Crickhowell,2023-06-13T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.7
615326,Oakfield Drive Crickhowell,2023-06-13T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.7
615326,Oakfield Drive Crickhowell,2023-06-13T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.4
615326,Oakfield Drive Crickhowell,2023-06-13T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-13T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-13T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-13T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.85
615326,Oakfield Drive Crickhowell,2023-06-13T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.51
615326,Oakfield Drive Crickhowell,2023-06-13T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.08
615326,Oakfield Drive Crickhowell,2023-06-13T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.91
615326,Oakfield Drive Crickhowell,2023-06-13T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
615326,Oakfield Drive Crickhowell,2023-06-13T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-13T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-13T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.1
615326,Oakfield Drive Crickhowell,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
615326,Oakfield Drive Crickhowell,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
