Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
615326,Oakfield Drive Crickhowell,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.32
615326,Oakfield Drive Crickhowell,2023-06-13T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
615326,Oakfield Drive Crickhowell,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
615326,Oakfield Drive Crickhowell,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
615326,Oakfield Drive Crickhowell,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.06
615326,Oakfield Drive Crickhowell,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
615326,Oakfield Drive Crickhowell,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
615326,Oakfield Drive Crickhowell,2023-06-13T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
615326,Oakfield Drive Crickhowell,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
615326,Oakfield Drive Crickhowell,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
615326,Oakfield Drive Crickhowell,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.45
615326,Oakfield Drive Crickhowell,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
615326,Oakfield Drive Crickhowell,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
615326,Oakfield Drive Crickhowell,2023-06-13T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
615326,Oakfield Drive Crickhowell,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
615326,Oakfield Drive Crickhowell,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
615326,Oakfield Drive Crickhowell,2023-06-13T03:40:00.000+00:00,transformer,,Temperature,C,28.4
615326,Oakfield Drive Crickhowell,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
615326,Oakfield Drive Crickhowell,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
615326,Oakfield Drive Crickhowell,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
615326,Oakfield Drive Crickhowell,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
615326,Oakfield Drive Crickhowell,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
615326,Oakfield Drive Crickhowell,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
615326,Oakfield Drive Crickhowell,2023-06-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
615326,Oakfield Drive Crickhowell,2023-06-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
615326,Oakfield Drive Crickhowell,2023-06-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
615326,Oakfield Drive Crickhowell,2023-06-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.62
615326,Oakfield Drive Crickhowell,2023-06-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
615326,Oakfield Drive Crickhowell,2023-06-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.93
615326,Oakfield Drive Crickhowell,2023-06-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
615326,Oakfield Drive Crickhowell,2023-06-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
615326,Oakfield Drive Crickhowell,2023-06-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
615326,Oakfield Drive Crickhowell,2023-06-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
615326,Oakfield Drive Crickhowell,2023-06-13T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-13T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-13T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-13T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.85
615326,Oakfield Drive Crickhowell,2023-06-13T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.78
615326,Oakfield Drive Crickhowell,2023-06-13T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.91
615326,Oakfield Drive Crickhowell,2023-06-13T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,7.5
615326,Oakfield Drive Crickhowell,2023-06-13T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.0
615326,Oakfield Drive Crickhowell,2023-06-13T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-13T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-13T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-13T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
615326,Oakfield Drive Crickhowell,2023-06-13T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.84
615326,Oakfield Drive Crickhowell,2023-06-13T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.35
615326,Oakfield Drive Crickhowell,2023-06-13T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.83
615326,Oakfield Drive Crickhowell,2023-06-13T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.57
615326,Oakfield Drive Crickhowell,2023-06-13T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-13T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
615326,Oakfield Drive Crickhowell,2023-06-13T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
615326,Oakfield Drive Crickhowell,2023-06-13T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
615326,Oakfield Drive Crickhowell,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
615326,Oakfield Drive Crickhowell,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
615326,Oakfield Drive Crickhowell,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.89
615326,Oakfield Drive Crickhowell,2023-06-13T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
615326,Oakfield Drive Crickhowell,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
615326,Oakfield Drive Crickhowell,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.2
615326,Oakfield Drive Crickhowell,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
615326,Oakfield Drive Crickhowell,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.29
615326,Oakfield Drive Crickhowell,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
615326,Oakfield Drive Crickhowell,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
615326,Oakfield Drive Crickhowell,2023-06-13T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
615326,Oakfield Drive Crickhowell,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
615326,Oakfield Drive Crickhowell,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
615326,Oakfield Drive Crickhowell,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
615326,Oakfield Drive Crickhowell,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
615326,Oakfield Drive Crickhowell,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
615326,Oakfield Drive Crickhowell,2023-06-13T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
615326,Oakfield Drive Crickhowell,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
615326,Oakfield Drive Crickhowell,2023-06-13T03:30:00.000+00:00,transformer,,Temperature,C,28.5
615326,Oakfield Drive Crickhowell,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
615326,Oakfield Drive Crickhowell,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
615326,Oakfield Drive Crickhowell,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
615326,Oakfield Drive Crickhowell,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
615326,Oakfield Drive Crickhowell,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
615326,Oakfield Drive Crickhowell,2023-06-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
615326,Oakfield Drive Crickhowell,2023-06-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
615326,Oakfield Drive Crickhowell,2023-06-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
615326,Oakfield Drive Crickhowell,2023-06-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.67
615326,Oakfield Drive Crickhowell,2023-06-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.19
615326,Oakfield Drive Crickhowell,2023-06-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.04
615326,Oakfield Drive Crickhowell,2023-06-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
615326,Oakfield Drive Crickhowell,2023-06-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
615326,Oakfield Drive Crickhowell,2023-06-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
615326,Oakfield Drive Crickhowell,2023-06-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
615326,Oakfield Drive Crickhowell,2023-06-13T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-13T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.98
615326,Oakfield Drive Crickhowell,2023-06-13T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-13T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.17
615326,Oakfield Drive Crickhowell,2023-06-13T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.8
615326,Oakfield Drive Crickhowell,2023-06-13T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.67
615326,Oakfield Drive Crickhowell,2023-06-13T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,7.0
615326,Oakfield Drive Crickhowell,2023-06-13T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.1
615326,Oakfield Drive Crickhowell,2023-06-13T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-13T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.4
615326,Oakfield Drive Crickhowell,2023-06-13T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-13T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-13T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.03
615326,Oakfield Drive Crickhowell,2023-06-13T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.9
615326,Oakfield Drive Crickhowell,2023-06-13T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.86
615326,Oakfield Drive Crickhowell,2023-06-13T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.64
615326,Oakfield Drive Crickhowell,2023-06-13T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-13T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-13T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
615326,Oakfield Drive Crickhowell,2023-06-13T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
615326,Oakfield Drive Crickhowell,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
615326,Oakfield Drive Crickhowell,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
615326,Oakfield Drive Crickhowell,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.1
615326,Oakfield Drive Crickhowell,2023-06-13T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
615326,Oakfield Drive Crickhowell,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
615326,Oakfield Drive Crickhowell,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.66
615326,Oakfield Drive Crickhowell,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
615326,Oakfield Drive Crickhowell,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.92
615326,Oakfield Drive Crickhowell,2023-06-13T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
615326,Oakfield Drive Crickhowell,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
615326,Oakfield Drive Crickhowell,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
615326,Oakfield Drive Crickhowell,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
615326,Oakfield Drive Crickhowell,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
615326,Oakfield Drive Crickhowell,2023-06-13T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
615326,Oakfield Drive Crickhowell,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
615326,Oakfield Drive Crickhowell,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
615326,Oakfield Drive Crickhowell,2023-06-13T03:20:00.000+00:00,transformer,,Temperature,C,28.6
615326,Oakfield Drive Crickhowell,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
615326,Oakfield Drive Crickhowell,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
615326,Oakfield Drive Crickhowell,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
615326,Oakfield Drive Crickhowell,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
615326,Oakfield Drive Crickhowell,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
615326,Oakfield Drive Crickhowell,2023-06-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
615326,Oakfield Drive Crickhowell,2023-06-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
615326,Oakfield Drive Crickhowell,2023-06-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
615326,Oakfield Drive Crickhowell,2023-06-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.32
615326,Oakfield Drive Crickhowell,2023-06-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.07
615326,Oakfield Drive Crickhowell,2023-06-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.27
615326,Oakfield Drive Crickhowell,2023-06-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
615326,Oakfield Drive Crickhowell,2023-06-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
615326,Oakfield Drive Crickhowell,2023-06-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
615326,Oakfield Drive Crickhowell,2023-06-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
615326,Oakfield Drive Crickhowell,2023-06-13T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-13T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-13T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-13T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.41
615326,Oakfield Drive Crickhowell,2023-06-13T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.97
615326,Oakfield Drive Crickhowell,2023-06-13T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.69
615326,Oakfield Drive Crickhowell,2023-06-13T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,7.2
615326,Oakfield Drive Crickhowell,2023-06-13T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.8
615326,Oakfield Drive Crickhowell,2023-06-13T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-13T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-13T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-13T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-13T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.88
615326,Oakfield Drive Crickhowell,2023-06-13T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.27
615326,Oakfield Drive Crickhowell,2023-06-13T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.98
615326,Oakfield Drive Crickhowell,2023-06-13T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.73
615326,Oakfield Drive Crickhowell,2023-06-13T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
615326,Oakfield Drive Crickhowell,2023-06-13T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
615326,Oakfield Drive Crickhowell,2023-06-13T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-13T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
615326,Oakfield Drive Crickhowell,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
615326,Oakfield Drive Crickhowell,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
615326,Oakfield Drive Crickhowell,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.82
615326,Oakfield Drive Crickhowell,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.99
615326,Oakfield Drive Crickhowell,2023-06-13T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
615326,Oakfield Drive Crickhowell,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
615326,Oakfield Drive Crickhowell,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
615326,Oakfield Drive Crickhowell,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
615326,Oakfield Drive Crickhowell,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.8
615326,Oakfield Drive Crickhowell,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
615326,Oakfield Drive Crickhowell,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
615326,Oakfield Drive Crickhowell,2023-06-13T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
615326,Oakfield Drive Crickhowell,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
615326,Oakfield Drive Crickhowell,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
615326,Oakfield Drive Crickhowell,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
615326,Oakfield Drive Crickhowell,2023-06-13T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
615326,Oakfield Drive Crickhowell,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-13T03:10:00.000+00:00,transformer,,Temperature,C,28.6
615326,Oakfield Drive Crickhowell,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
615326,Oakfield Drive Crickhowell,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
615326,Oakfield Drive Crickhowell,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
615326,Oakfield Drive Crickhowell,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
615326,Oakfield Drive Crickhowell,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
615326,Oakfield Drive Crickhowell,2023-06-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
615326,Oakfield Drive Crickhowell,2023-06-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
615326,Oakfield Drive Crickhowell,2023-06-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
615326,Oakfield Drive Crickhowell,2023-06-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.41
615326,Oakfield Drive Crickhowell,2023-06-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.51
615326,Oakfield Drive Crickhowell,2023-06-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.1
615326,Oakfield Drive Crickhowell,2023-06-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
615326,Oakfield Drive Crickhowell,2023-06-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
615326,Oakfield Drive Crickhowell,2023-06-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
615326,Oakfield Drive Crickhowell,2023-06-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
615326,Oakfield Drive Crickhowell,2023-06-13T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-13T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-13T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-13T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.34
615326,Oakfield Drive Crickhowell,2023-06-13T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.97
615326,Oakfield Drive Crickhowell,2023-06-13T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.66
615326,Oakfield Drive Crickhowell,2023-06-13T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,7.4
615326,Oakfield Drive Crickhowell,2023-06-13T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.5
615326,Oakfield Drive Crickhowell,2023-06-13T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.4
615326,Oakfield Drive Crickhowell,2023-06-13T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-13T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-13T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
615326,Oakfield Drive Crickhowell,2023-06-13T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.66
615326,Oakfield Drive Crickhowell,2023-06-13T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.13
615326,Oakfield Drive Crickhowell,2023-06-13T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.87
615326,Oakfield Drive Crickhowell,2023-06-13T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.52
615326,Oakfield Drive Crickhowell,2023-06-13T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-13T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-13T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-13T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
615326,Oakfield Drive Crickhowell,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
615326,Oakfield Drive Crickhowell,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
615326,Oakfield Drive Crickhowell,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
615326,Oakfield Drive Crickhowell,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
615326,Oakfield Drive Crickhowell,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.89
615326,Oakfield Drive Crickhowell,2023-06-13T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
615326,Oakfield Drive Crickhowell,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
615326,Oakfield Drive Crickhowell,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
615326,Oakfield Drive Crickhowell,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
615326,Oakfield Drive Crickhowell,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.27
615326,Oakfield Drive Crickhowell,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
615326,Oakfield Drive Crickhowell,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
615326,Oakfield Drive Crickhowell,2023-06-13T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
615326,Oakfield Drive Crickhowell,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
615326,Oakfield Drive Crickhowell,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
615326,Oakfield Drive Crickhowell,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
615326,Oakfield Drive Crickhowell,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
615326,Oakfield Drive Crickhowell,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
615326,Oakfield Drive Crickhowell,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
615326,Oakfield Drive Crickhowell,2023-06-13T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-13T03:00:00.000+00:00,transformer,,Temperature,C,28.7
615326,Oakfield Drive Crickhowell,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
615326,Oakfield Drive Crickhowell,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
615326,Oakfield Drive Crickhowell,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
615326,Oakfield Drive Crickhowell,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
615326,Oakfield Drive Crickhowell,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
615326,Oakfield Drive Crickhowell,2023-06-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
615326,Oakfield Drive Crickhowell,2023-06-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
615326,Oakfield Drive Crickhowell,2023-06-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
615326,Oakfield Drive Crickhowell,2023-06-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.79
615326,Oakfield Drive Crickhowell,2023-06-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.9
615326,Oakfield Drive Crickhowell,2023-06-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.65
615326,Oakfield Drive Crickhowell,2023-06-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
615326,Oakfield Drive Crickhowell,2023-06-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
615326,Oakfield Drive Crickhowell,2023-06-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
615326,Oakfield Drive Crickhowell,2023-06-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
615326,Oakfield Drive Crickhowell,2023-06-13T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-13T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-13T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-13T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.29
615326,Oakfield Drive Crickhowell,2023-06-13T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.74
615326,Oakfield Drive Crickhowell,2023-06-13T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.61
615326,Oakfield Drive Crickhowell,2023-06-13T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,7.2
615326,Oakfield Drive Crickhowell,2023-06-13T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.2
615326,Oakfield Drive Crickhowell,2023-06-13T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.9
615326,Oakfield Drive Crickhowell,2023-06-13T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.6
615326,Oakfield Drive Crickhowell,2023-06-13T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-13T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
615326,Oakfield Drive Crickhowell,2023-06-13T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.88
615326,Oakfield Drive Crickhowell,2023-06-13T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.02
615326,Oakfield Drive Crickhowell,2023-06-13T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.04
615326,Oakfield Drive Crickhowell,2023-06-13T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.73
615326,Oakfield Drive Crickhowell,2023-06-13T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
615326,Oakfield Drive Crickhowell,2023-06-13T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-13T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-13T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
615326,Oakfield Drive Crickhowell,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
615326,Oakfield Drive Crickhowell,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
615326,Oakfield Drive Crickhowell,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
615326,Oakfield Drive Crickhowell,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
615326,Oakfield Drive Crickhowell,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.87
615326,Oakfield Drive Crickhowell,2023-06-13T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
615326,Oakfield Drive Crickhowell,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
615326,Oakfield Drive Crickhowell,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.4
615326,Oakfield Drive Crickhowell,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
615326,Oakfield Drive Crickhowell,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.18
615326,Oakfield Drive Crickhowell,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
615326,Oakfield Drive Crickhowell,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
615326,Oakfield Drive Crickhowell,2023-06-13T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
615326,Oakfield Drive Crickhowell,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
615326,Oakfield Drive Crickhowell,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
615326,Oakfield Drive Crickhowell,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.92
615326,Oakfield Drive Crickhowell,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
615326,Oakfield Drive Crickhowell,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
615326,Oakfield Drive Crickhowell,2023-06-13T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
615326,Oakfield Drive Crickhowell,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
615326,Oakfield Drive Crickhowell,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
615326,Oakfield Drive Crickhowell,2023-06-13T02:50:00.000+00:00,transformer,,Temperature,C,28.8
615326,Oakfield Drive Crickhowell,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
615326,Oakfield Drive Crickhowell,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
615326,Oakfield Drive Crickhowell,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
615326,Oakfield Drive Crickhowell,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
615326,Oakfield Drive Crickhowell,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
615326,Oakfield Drive Crickhowell,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
615326,Oakfield Drive Crickhowell,2023-06-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
615326,Oakfield Drive Crickhowell,2023-06-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
615326,Oakfield Drive Crickhowell,2023-06-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
615326,Oakfield Drive Crickhowell,2023-06-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.99
615326,Oakfield Drive Crickhowell,2023-06-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.81
615326,Oakfield Drive Crickhowell,2023-06-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.73
615326,Oakfield Drive Crickhowell,2023-06-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
615326,Oakfield Drive Crickhowell,2023-06-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
615326,Oakfield Drive Crickhowell,2023-06-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
615326,Oakfield Drive Crickhowell,2023-06-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
615326,Oakfield Drive Crickhowell,2023-06-13T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-13T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.02
615326,Oakfield Drive Crickhowell,2023-06-13T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-13T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.27
615326,Oakfield Drive Crickhowell,2023-06-13T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.64
615326,Oakfield Drive Crickhowell,2023-06-13T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.63
615326,Oakfield Drive Crickhowell,2023-06-13T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.2
615326,Oakfield Drive Crickhowell,2023-06-13T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.2
615326,Oakfield Drive Crickhowell,2023-06-13T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-13T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.5
615326,Oakfield Drive Crickhowell,2023-06-13T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-13T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-13T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.78
615326,Oakfield Drive Crickhowell,2023-06-13T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.26
615326,Oakfield Drive Crickhowell,2023-06-13T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.8
615326,Oakfield Drive Crickhowell,2023-06-13T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.9
615326,Oakfield Drive Crickhowell,2023-06-13T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-13T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
615326,Oakfield Drive Crickhowell,2023-06-13T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
615326,Oakfield Drive Crickhowell,2023-06-13T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
615326,Oakfield Drive Crickhowell,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
615326,Oakfield Drive Crickhowell,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
615326,Oakfield Drive Crickhowell,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.68
615326,Oakfield Drive Crickhowell,2023-06-13T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
615326,Oakfield Drive Crickhowell,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.2
615326,Oakfield Drive Crickhowell,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
615326,Oakfield Drive Crickhowell,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.85
615326,Oakfield Drive Crickhowell,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
615326,Oakfield Drive Crickhowell,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
615326,Oakfield Drive Crickhowell,2023-06-13T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
615326,Oakfield Drive Crickhowell,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
615326,Oakfield Drive Crickhowell,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
615326,Oakfield Drive Crickhowell,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
615326,Oakfield Drive Crickhowell,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
615326,Oakfield Drive Crickhowell,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
615326,Oakfield Drive Crickhowell,2023-06-13T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
615326,Oakfield Drive Crickhowell,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
615326,Oakfield Drive Crickhowell,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
615326,Oakfield Drive Crickhowell,2023-06-13T02:40:00.000+00:00,transformer,,Temperature,C,28.9
615326,Oakfield Drive Crickhowell,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
615326,Oakfield Drive Crickhowell,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
615326,Oakfield Drive Crickhowell,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
615326,Oakfield Drive Crickhowell,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
615326,Oakfield Drive Crickhowell,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
615326,Oakfield Drive Crickhowell,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
615326,Oakfield Drive Crickhowell,2023-06-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
615326,Oakfield Drive Crickhowell,2023-06-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
615326,Oakfield Drive Crickhowell,2023-06-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
615326,Oakfield Drive Crickhowell,2023-06-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.77
615326,Oakfield Drive Crickhowell,2023-06-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.79
615326,Oakfield Drive Crickhowell,2023-06-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.8
615326,Oakfield Drive Crickhowell,2023-06-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
615326,Oakfield Drive Crickhowell,2023-06-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
615326,Oakfield Drive Crickhowell,2023-06-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
615326,Oakfield Drive Crickhowell,2023-06-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
615326,Oakfield Drive Crickhowell,2023-06-13T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-13T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-13T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-13T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.07
615326,Oakfield Drive Crickhowell,2023-06-13T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.8
615326,Oakfield Drive Crickhowell,2023-06-13T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.8
615326,Oakfield Drive Crickhowell,2023-06-13T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,6.9
615326,Oakfield Drive Crickhowell,2023-06-13T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.5
615326,Oakfield Drive Crickhowell,2023-06-13T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.9
615326,Oakfield Drive Crickhowell,2023-06-13T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.9
615326,Oakfield Drive Crickhowell,2023-06-13T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-13T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-13T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.73
615326,Oakfield Drive Crickhowell,2023-06-13T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.45
615326,Oakfield Drive Crickhowell,2023-06-13T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.77
615326,Oakfield Drive Crickhowell,2023-06-13T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.44
615326,Oakfield Drive Crickhowell,2023-06-13T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-13T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-13T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
615326,Oakfield Drive Crickhowell,2023-06-13T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
615326,Oakfield Drive Crickhowell,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
615326,Oakfield Drive Crickhowell,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
615326,Oakfield Drive Crickhowell,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.98
615326,Oakfield Drive Crickhowell,2023-06-13T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
615326,Oakfield Drive Crickhowell,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
