Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
615326,Oakfield Drive Crickhowell,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
615326,Oakfield Drive Crickhowell,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.49
615326,Oakfield Drive Crickhowell,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
615326,Oakfield Drive Crickhowell,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
615326,Oakfield Drive Crickhowell,2023-06-13T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
615326,Oakfield Drive Crickhowell,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
615326,Oakfield Drive Crickhowell,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
615326,Oakfield Drive Crickhowell,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
615326,Oakfield Drive Crickhowell,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
615326,Oakfield Drive Crickhowell,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
615326,Oakfield Drive Crickhowell,2023-06-13T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
615326,Oakfield Drive Crickhowell,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
615326,Oakfield Drive Crickhowell,2023-06-13T02:30:00.000+00:00,transformer,,Temperature,C,29.0
615326,Oakfield Drive Crickhowell,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
615326,Oakfield Drive Crickhowell,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
615326,Oakfield Drive Crickhowell,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
615326,Oakfield Drive Crickhowell,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
615326,Oakfield Drive Crickhowell,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
615326,Oakfield Drive Crickhowell,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
615326,Oakfield Drive Crickhowell,2023-06-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
615326,Oakfield Drive Crickhowell,2023-06-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
615326,Oakfield Drive Crickhowell,2023-06-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
615326,Oakfield Drive Crickhowell,2023-06-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.23
615326,Oakfield Drive Crickhowell,2023-06-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.06
615326,Oakfield Drive Crickhowell,2023-06-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.05
615326,Oakfield Drive Crickhowell,2023-06-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
615326,Oakfield Drive Crickhowell,2023-06-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
615326,Oakfield Drive Crickhowell,2023-06-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
615326,Oakfield Drive Crickhowell,2023-06-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
615326,Oakfield Drive Crickhowell,2023-06-13T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-13T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-13T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-13T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.51
615326,Oakfield Drive Crickhowell,2023-06-13T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.87
615326,Oakfield Drive Crickhowell,2023-06-13T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.97
615326,Oakfield Drive Crickhowell,2023-06-13T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,8.0
615326,Oakfield Drive Crickhowell,2023-06-13T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.1
615326,Oakfield Drive Crickhowell,2023-06-13T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-13T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-13T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-13T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
615326,Oakfield Drive Crickhowell,2023-06-13T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.06
615326,Oakfield Drive Crickhowell,2023-06-13T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.24
615326,Oakfield Drive Crickhowell,2023-06-13T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.96
615326,Oakfield Drive Crickhowell,2023-06-13T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.41
615326,Oakfield Drive Crickhowell,2023-06-13T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-13T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-13T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-13T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.9
615326,Oakfield Drive Crickhowell,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
615326,Oakfield Drive Crickhowell,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
615326,Oakfield Drive Crickhowell,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
615326,Oakfield Drive Crickhowell,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.72
615326,Oakfield Drive Crickhowell,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.79
615326,Oakfield Drive Crickhowell,2023-06-13T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
615326,Oakfield Drive Crickhowell,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
615326,Oakfield Drive Crickhowell,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.9
615326,Oakfield Drive Crickhowell,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.75
615326,Oakfield Drive Crickhowell,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
615326,Oakfield Drive Crickhowell,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
615326,Oakfield Drive Crickhowell,2023-06-13T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
615326,Oakfield Drive Crickhowell,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
615326,Oakfield Drive Crickhowell,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
615326,Oakfield Drive Crickhowell,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
615326,Oakfield Drive Crickhowell,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
615326,Oakfield Drive Crickhowell,2023-06-13T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
615326,Oakfield Drive Crickhowell,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-13T02:20:00.000+00:00,transformer,,Temperature,C,29.0
615326,Oakfield Drive Crickhowell,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
615326,Oakfield Drive Crickhowell,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
615326,Oakfield Drive Crickhowell,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
615326,Oakfield Drive Crickhowell,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
615326,Oakfield Drive Crickhowell,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
615326,Oakfield Drive Crickhowell,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
615326,Oakfield Drive Crickhowell,2023-06-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
615326,Oakfield Drive Crickhowell,2023-06-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
615326,Oakfield Drive Crickhowell,2023-06-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
615326,Oakfield Drive Crickhowell,2023-06-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.56
615326,Oakfield Drive Crickhowell,2023-06-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.59
615326,Oakfield Drive Crickhowell,2023-06-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.28
615326,Oakfield Drive Crickhowell,2023-06-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
615326,Oakfield Drive Crickhowell,2023-06-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
615326,Oakfield Drive Crickhowell,2023-06-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
615326,Oakfield Drive Crickhowell,2023-06-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
615326,Oakfield Drive Crickhowell,2023-06-13T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-13T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-13T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-13T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.13
615326,Oakfield Drive Crickhowell,2023-06-13T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.86
615326,Oakfield Drive Crickhowell,2023-06-13T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.14
615326,Oakfield Drive Crickhowell,2023-06-13T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,8.1
615326,Oakfield Drive Crickhowell,2023-06-13T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.9
615326,Oakfield Drive Crickhowell,2023-06-13T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-13T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-13T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-13T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-13T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.76
615326,Oakfield Drive Crickhowell,2023-06-13T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.21
615326,Oakfield Drive Crickhowell,2023-06-13T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.45
615326,Oakfield Drive Crickhowell,2023-06-13T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.1
615326,Oakfield Drive Crickhowell,2023-06-13T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
615326,Oakfield Drive Crickhowell,2023-06-13T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
615326,Oakfield Drive Crickhowell,2023-06-13T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-13T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
615326,Oakfield Drive Crickhowell,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
615326,Oakfield Drive Crickhowell,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
615326,Oakfield Drive Crickhowell,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
615326,Oakfield Drive Crickhowell,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
615326,Oakfield Drive Crickhowell,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.04
615326,Oakfield Drive Crickhowell,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.61
615326,Oakfield Drive Crickhowell,2023-06-13T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
615326,Oakfield Drive Crickhowell,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
615326,Oakfield Drive Crickhowell,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.9
615326,Oakfield Drive Crickhowell,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
615326,Oakfield Drive Crickhowell,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
615326,Oakfield Drive Crickhowell,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.09
615326,Oakfield Drive Crickhowell,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
615326,Oakfield Drive Crickhowell,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.21
615326,Oakfield Drive Crickhowell,2023-06-13T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
615326,Oakfield Drive Crickhowell,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
615326,Oakfield Drive Crickhowell,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
615326,Oakfield Drive Crickhowell,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
615326,Oakfield Drive Crickhowell,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
615326,Oakfield Drive Crickhowell,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
615326,Oakfield Drive Crickhowell,2023-06-13T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
615326,Oakfield Drive Crickhowell,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
615326,Oakfield Drive Crickhowell,2023-06-13T02:10:00.000+00:00,transformer,,Temperature,C,29.1
615326,Oakfield Drive Crickhowell,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
615326,Oakfield Drive Crickhowell,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
615326,Oakfield Drive Crickhowell,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
615326,Oakfield Drive Crickhowell,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
615326,Oakfield Drive Crickhowell,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
615326,Oakfield Drive Crickhowell,2023-06-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
615326,Oakfield Drive Crickhowell,2023-06-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
615326,Oakfield Drive Crickhowell,2023-06-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
615326,Oakfield Drive Crickhowell,2023-06-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.76
615326,Oakfield Drive Crickhowell,2023-06-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.56
615326,Oakfield Drive Crickhowell,2023-06-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.12
615326,Oakfield Drive Crickhowell,2023-06-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
615326,Oakfield Drive Crickhowell,2023-06-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
615326,Oakfield Drive Crickhowell,2023-06-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
615326,Oakfield Drive Crickhowell,2023-06-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
615326,Oakfield Drive Crickhowell,2023-06-13T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-13T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-13T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-13T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.12
615326,Oakfield Drive Crickhowell,2023-06-13T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.01
615326,Oakfield Drive Crickhowell,2023-06-13T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.01
615326,Oakfield Drive Crickhowell,2023-06-13T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,7.3
615326,Oakfield Drive Crickhowell,2023-06-13T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.8
615326,Oakfield Drive Crickhowell,2023-06-13T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-13T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-13T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-13T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-13T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.88
615326,Oakfield Drive Crickhowell,2023-06-13T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.55
615326,Oakfield Drive Crickhowell,2023-06-13T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.81
615326,Oakfield Drive Crickhowell,2023-06-13T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.88
615326,Oakfield Drive Crickhowell,2023-06-13T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
615326,Oakfield Drive Crickhowell,2023-06-13T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-13T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-13T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
615326,Oakfield Drive Crickhowell,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
615326,Oakfield Drive Crickhowell,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
615326,Oakfield Drive Crickhowell,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.55
615326,Oakfield Drive Crickhowell,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.42
615326,Oakfield Drive Crickhowell,2023-06-13T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
615326,Oakfield Drive Crickhowell,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
615326,Oakfield Drive Crickhowell,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.3
615326,Oakfield Drive Crickhowell,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
615326,Oakfield Drive Crickhowell,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
615326,Oakfield Drive Crickhowell,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.67
615326,Oakfield Drive Crickhowell,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
615326,Oakfield Drive Crickhowell,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
615326,Oakfield Drive Crickhowell,2023-06-13T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
615326,Oakfield Drive Crickhowell,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
615326,Oakfield Drive Crickhowell,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
615326,Oakfield Drive Crickhowell,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
615326,Oakfield Drive Crickhowell,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
615326,Oakfield Drive Crickhowell,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
615326,Oakfield Drive Crickhowell,2023-06-13T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
615326,Oakfield Drive Crickhowell,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
615326,Oakfield Drive Crickhowell,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
615326,Oakfield Drive Crickhowell,2023-06-13T02:00:00.000+00:00,transformer,,Temperature,C,29.2
615326,Oakfield Drive Crickhowell,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
615326,Oakfield Drive Crickhowell,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
615326,Oakfield Drive Crickhowell,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
615326,Oakfield Drive Crickhowell,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
615326,Oakfield Drive Crickhowell,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
615326,Oakfield Drive Crickhowell,2023-06-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
615326,Oakfield Drive Crickhowell,2023-06-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
615326,Oakfield Drive Crickhowell,2023-06-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
615326,Oakfield Drive Crickhowell,2023-06-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.67
615326,Oakfield Drive Crickhowell,2023-06-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.77
615326,Oakfield Drive Crickhowell,2023-06-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.44
615326,Oakfield Drive Crickhowell,2023-06-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
615326,Oakfield Drive Crickhowell,2023-06-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
615326,Oakfield Drive Crickhowell,2023-06-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
615326,Oakfield Drive Crickhowell,2023-06-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
615326,Oakfield Drive Crickhowell,2023-06-13T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-13T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-13T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-13T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.05
615326,Oakfield Drive Crickhowell,2023-06-13T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.04
615326,Oakfield Drive Crickhowell,2023-06-13T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.01
615326,Oakfield Drive Crickhowell,2023-06-13T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,7.5
615326,Oakfield Drive Crickhowell,2023-06-13T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
615326,Oakfield Drive Crickhowell,2023-06-13T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-13T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-13T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-13T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
615326,Oakfield Drive Crickhowell,2023-06-13T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.79
615326,Oakfield Drive Crickhowell,2023-06-13T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.37
615326,Oakfield Drive Crickhowell,2023-06-13T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.31
615326,Oakfield Drive Crickhowell,2023-06-13T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.9
615326,Oakfield Drive Crickhowell,2023-06-13T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-13T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
615326,Oakfield Drive Crickhowell,2023-06-13T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
615326,Oakfield Drive Crickhowell,2023-06-13T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
615326,Oakfield Drive Crickhowell,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
615326,Oakfield Drive Crickhowell,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
615326,Oakfield Drive Crickhowell,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.19
615326,Oakfield Drive Crickhowell,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.17
615326,Oakfield Drive Crickhowell,2023-06-13T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
615326,Oakfield Drive Crickhowell,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
615326,Oakfield Drive Crickhowell,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.8
615326,Oakfield Drive Crickhowell,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
615326,Oakfield Drive Crickhowell,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
615326,Oakfield Drive Crickhowell,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
615326,Oakfield Drive Crickhowell,2023-06-13T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
615326,Oakfield Drive Crickhowell,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
615326,Oakfield Drive Crickhowell,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.95
615326,Oakfield Drive Crickhowell,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
615326,Oakfield Drive Crickhowell,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
615326,Oakfield Drive Crickhowell,2023-06-13T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
615326,Oakfield Drive Crickhowell,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
615326,Oakfield Drive Crickhowell,2023-06-13T01:50:00.000+00:00,transformer,,Temperature,C,29.3
615326,Oakfield Drive Crickhowell,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
615326,Oakfield Drive Crickhowell,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
615326,Oakfield Drive Crickhowell,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
615326,Oakfield Drive Crickhowell,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
615326,Oakfield Drive Crickhowell,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
615326,Oakfield Drive Crickhowell,2023-06-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
615326,Oakfield Drive Crickhowell,2023-06-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
615326,Oakfield Drive Crickhowell,2023-06-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
615326,Oakfield Drive Crickhowell,2023-06-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.45
615326,Oakfield Drive Crickhowell,2023-06-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.93
615326,Oakfield Drive Crickhowell,2023-06-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.82
615326,Oakfield Drive Crickhowell,2023-06-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
615326,Oakfield Drive Crickhowell,2023-06-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
615326,Oakfield Drive Crickhowell,2023-06-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
615326,Oakfield Drive Crickhowell,2023-06-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
615326,Oakfield Drive Crickhowell,2023-06-13T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-13T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-13T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-13T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.06
615326,Oakfield Drive Crickhowell,2023-06-13T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.84
615326,Oakfield Drive Crickhowell,2023-06-13T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.14
615326,Oakfield Drive Crickhowell,2023-06-13T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,8.4
615326,Oakfield Drive Crickhowell,2023-06-13T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
615326,Oakfield Drive Crickhowell,2023-06-13T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.4
615326,Oakfield Drive Crickhowell,2023-06-13T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-13T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-13T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
615326,Oakfield Drive Crickhowell,2023-06-13T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.75
615326,Oakfield Drive Crickhowell,2023-06-13T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.29
615326,Oakfield Drive Crickhowell,2023-06-13T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.33
615326,Oakfield Drive Crickhowell,2023-06-13T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.01
615326,Oakfield Drive Crickhowell,2023-06-13T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
615326,Oakfield Drive Crickhowell,2023-06-13T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
615326,Oakfield Drive Crickhowell,2023-06-13T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-13T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
615326,Oakfield Drive Crickhowell,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.1
615326,Oakfield Drive Crickhowell,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.89
615326,Oakfield Drive Crickhowell,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.35
615326,Oakfield Drive Crickhowell,2023-06-13T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
615326,Oakfield Drive Crickhowell,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
615326,Oakfield Drive Crickhowell,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.1
615326,Oakfield Drive Crickhowell,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
615326,Oakfield Drive Crickhowell,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
615326,Oakfield Drive Crickhowell,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.17
615326,Oakfield Drive Crickhowell,2023-06-13T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
615326,Oakfield Drive Crickhowell,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
615326,Oakfield Drive Crickhowell,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
615326,Oakfield Drive Crickhowell,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
615326,Oakfield Drive Crickhowell,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
615326,Oakfield Drive Crickhowell,2023-06-13T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
615326,Oakfield Drive Crickhowell,2023-06-13T01:40:00.000+00:00,transformer,,Temperature,C,29.4
615326,Oakfield Drive Crickhowell,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
615326,Oakfield Drive Crickhowell,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
615326,Oakfield Drive Crickhowell,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
615326,Oakfield Drive Crickhowell,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
615326,Oakfield Drive Crickhowell,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
615326,Oakfield Drive Crickhowell,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
615326,Oakfield Drive Crickhowell,2023-06-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
615326,Oakfield Drive Crickhowell,2023-06-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
615326,Oakfield Drive Crickhowell,2023-06-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
615326,Oakfield Drive Crickhowell,2023-06-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.77
615326,Oakfield Drive Crickhowell,2023-06-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.42
615326,Oakfield Drive Crickhowell,2023-06-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.23
615326,Oakfield Drive Crickhowell,2023-06-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
615326,Oakfield Drive Crickhowell,2023-06-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
615326,Oakfield Drive Crickhowell,2023-06-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
615326,Oakfield Drive Crickhowell,2023-06-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
615326,Oakfield Drive Crickhowell,2023-06-13T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-13T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-13T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-13T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.07
615326,Oakfield Drive Crickhowell,2023-06-13T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.91
615326,Oakfield Drive Crickhowell,2023-06-13T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.93
615326,Oakfield Drive Crickhowell,2023-06-13T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,8.1
615326,Oakfield Drive Crickhowell,2023-06-13T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.5
615326,Oakfield Drive Crickhowell,2023-06-13T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-13T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.4
615326,Oakfield Drive Crickhowell,2023-06-13T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-13T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
615326,Oakfield Drive Crickhowell,2023-06-13T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.07
615326,Oakfield Drive Crickhowell,2023-06-13T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.29
615326,Oakfield Drive Crickhowell,2023-06-13T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.23
615326,Oakfield Drive Crickhowell,2023-06-13T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.97
615326,Oakfield Drive Crickhowell,2023-06-13T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-13T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-13T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-13T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
615326,Oakfield Drive Crickhowell,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
615326,Oakfield Drive Crickhowell,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.46
615326,Oakfield Drive Crickhowell,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.51
615326,Oakfield Drive Crickhowell,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.44
615326,Oakfield Drive Crickhowell,2023-06-13T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
615326,Oakfield Drive Crickhowell,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
615326,Oakfield Drive Crickhowell,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.6
615326,Oakfield Drive Crickhowell,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
615326,Oakfield Drive Crickhowell,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.58
615326,Oakfield Drive Crickhowell,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
615326,Oakfield Drive Crickhowell,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.08
615326,Oakfield Drive Crickhowell,2023-06-13T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
615326,Oakfield Drive Crickhowell,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
615326,Oakfield Drive Crickhowell,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.61
615326,Oakfield Drive Crickhowell,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
615326,Oakfield Drive Crickhowell,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
615326,Oakfield Drive Crickhowell,2023-06-13T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
615326,Oakfield Drive Crickhowell,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
615326,Oakfield Drive Crickhowell,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
615326,Oakfield Drive Crickhowell,2023-06-13T01:30:00.000+00:00,transformer,,Temperature,C,29.5
615326,Oakfield Drive Crickhowell,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
615326,Oakfield Drive Crickhowell,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
615326,Oakfield Drive Crickhowell,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
615326,Oakfield Drive Crickhowell,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
615326,Oakfield Drive Crickhowell,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
615326,Oakfield Drive Crickhowell,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
615326,Oakfield Drive Crickhowell,2023-06-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
615326,Oakfield Drive Crickhowell,2023-06-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
615326,Oakfield Drive Crickhowell,2023-06-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
615326,Oakfield Drive Crickhowell,2023-06-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.02
615326,Oakfield Drive Crickhowell,2023-06-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.82
615326,Oakfield Drive Crickhowell,2023-06-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.13
615326,Oakfield Drive Crickhowell,2023-06-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
615326,Oakfield Drive Crickhowell,2023-06-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
615326,Oakfield Drive Crickhowell,2023-06-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
615326,Oakfield Drive Crickhowell,2023-06-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
615326,Oakfield Drive Crickhowell,2023-06-13T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-13T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-13T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-13T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.0
615326,Oakfield Drive Crickhowell,2023-06-13T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.01
615326,Oakfield Drive Crickhowell,2023-06-13T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.84
615326,Oakfield Drive Crickhowell,2023-06-13T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,7.9
615326,Oakfield Drive Crickhowell,2023-06-13T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.5
615326,Oakfield Drive Crickhowell,2023-06-13T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-13T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-13T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-13T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
615326,Oakfield Drive Crickhowell,2023-06-13T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.09
615326,Oakfield Drive Crickhowell,2023-06-13T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.52
615326,Oakfield Drive Crickhowell,2023-06-13T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.12
615326,Oakfield Drive Crickhowell,2023-06-13T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.97
615326,Oakfield Drive Crickhowell,2023-06-13T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-13T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-13T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-13T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.17
615326,Oakfield Drive Crickhowell,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
615326,Oakfield Drive Crickhowell,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.74
615326,Oakfield Drive Crickhowell,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.16
615326,Oakfield Drive Crickhowell,2023-06-13T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
615326,Oakfield Drive Crickhowell,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.7
615326,Oakfield Drive Crickhowell,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.9
615326,Oakfield Drive Crickhowell,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.04
