Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
615326,Oakfield Drive Crickhowell,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
615326,Oakfield Drive Crickhowell,2023-06-13T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
615326,Oakfield Drive Crickhowell,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
615326,Oakfield Drive Crickhowell,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
615326,Oakfield Drive Crickhowell,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
615326,Oakfield Drive Crickhowell,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
615326,Oakfield Drive Crickhowell,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
615326,Oakfield Drive Crickhowell,2023-06-13T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
615326,Oakfield Drive Crickhowell,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
615326,Oakfield Drive Crickhowell,2023-06-13T01:20:00.000+00:00,transformer,,Temperature,C,29.6
615326,Oakfield Drive Crickhowell,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
615326,Oakfield Drive Crickhowell,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
615326,Oakfield Drive Crickhowell,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
615326,Oakfield Drive Crickhowell,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
615326,Oakfield Drive Crickhowell,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
615326,Oakfield Drive Crickhowell,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
615326,Oakfield Drive Crickhowell,2023-06-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
615326,Oakfield Drive Crickhowell,2023-06-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
615326,Oakfield Drive Crickhowell,2023-06-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
615326,Oakfield Drive Crickhowell,2023-06-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.32
615326,Oakfield Drive Crickhowell,2023-06-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.24
615326,Oakfield Drive Crickhowell,2023-06-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.83
615326,Oakfield Drive Crickhowell,2023-06-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
615326,Oakfield Drive Crickhowell,2023-06-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
615326,Oakfield Drive Crickhowell,2023-06-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
615326,Oakfield Drive Crickhowell,2023-06-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
615326,Oakfield Drive Crickhowell,2023-06-13T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-13T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-13T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-13T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.01
615326,Oakfield Drive Crickhowell,2023-06-13T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.47
615326,Oakfield Drive Crickhowell,2023-06-13T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.81
615326,Oakfield Drive Crickhowell,2023-06-13T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,8.9
615326,Oakfield Drive Crickhowell,2023-06-13T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
615326,Oakfield Drive Crickhowell,2023-06-13T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-13T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.9
615326,Oakfield Drive Crickhowell,2023-06-13T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-13T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-13T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.09
615326,Oakfield Drive Crickhowell,2023-06-13T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.99
615326,Oakfield Drive Crickhowell,2023-06-13T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.3
615326,Oakfield Drive Crickhowell,2023-06-13T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.12
615326,Oakfield Drive Crickhowell,2023-06-13T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-13T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-13T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-13T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
615326,Oakfield Drive Crickhowell,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.98
615326,Oakfield Drive Crickhowell,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.33
615326,Oakfield Drive Crickhowell,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.6
615326,Oakfield Drive Crickhowell,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.88
615326,Oakfield Drive Crickhowell,2023-06-13T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
615326,Oakfield Drive Crickhowell,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.8
615326,Oakfield Drive Crickhowell,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
615326,Oakfield Drive Crickhowell,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
615326,Oakfield Drive Crickhowell,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
615326,Oakfield Drive Crickhowell,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
615326,Oakfield Drive Crickhowell,2023-06-13T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
615326,Oakfield Drive Crickhowell,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
615326,Oakfield Drive Crickhowell,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
615326,Oakfield Drive Crickhowell,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
615326,Oakfield Drive Crickhowell,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
615326,Oakfield Drive Crickhowell,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
615326,Oakfield Drive Crickhowell,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
615326,Oakfield Drive Crickhowell,2023-06-13T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
615326,Oakfield Drive Crickhowell,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
615326,Oakfield Drive Crickhowell,2023-06-13T01:10:00.000+00:00,transformer,,Temperature,C,29.7
615326,Oakfield Drive Crickhowell,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
615326,Oakfield Drive Crickhowell,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
615326,Oakfield Drive Crickhowell,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
615326,Oakfield Drive Crickhowell,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
615326,Oakfield Drive Crickhowell,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
615326,Oakfield Drive Crickhowell,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
615326,Oakfield Drive Crickhowell,2023-06-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
615326,Oakfield Drive Crickhowell,2023-06-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
615326,Oakfield Drive Crickhowell,2023-06-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
615326,Oakfield Drive Crickhowell,2023-06-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.41
615326,Oakfield Drive Crickhowell,2023-06-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.19
615326,Oakfield Drive Crickhowell,2023-06-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.63
615326,Oakfield Drive Crickhowell,2023-06-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
615326,Oakfield Drive Crickhowell,2023-06-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
615326,Oakfield Drive Crickhowell,2023-06-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
615326,Oakfield Drive Crickhowell,2023-06-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
615326,Oakfield Drive Crickhowell,2023-06-13T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-13T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-13T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-13T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.19
615326,Oakfield Drive Crickhowell,2023-06-13T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.17
615326,Oakfield Drive Crickhowell,2023-06-13T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.87
615326,Oakfield Drive Crickhowell,2023-06-13T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,7.7
615326,Oakfield Drive Crickhowell,2023-06-13T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.0
615326,Oakfield Drive Crickhowell,2023-06-13T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-13T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.2
615326,Oakfield Drive Crickhowell,2023-06-13T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-13T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
615326,Oakfield Drive Crickhowell,2023-06-13T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.77
615326,Oakfield Drive Crickhowell,2023-06-13T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.43
615326,Oakfield Drive Crickhowell,2023-06-13T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.08
615326,Oakfield Drive Crickhowell,2023-06-13T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.48
615326,Oakfield Drive Crickhowell,2023-06-13T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
615326,Oakfield Drive Crickhowell,2023-06-13T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-13T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-13T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
615326,Oakfield Drive Crickhowell,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.38
615326,Oakfield Drive Crickhowell,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.31
615326,Oakfield Drive Crickhowell,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.23
615326,Oakfield Drive Crickhowell,2023-06-13T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
615326,Oakfield Drive Crickhowell,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
615326,Oakfield Drive Crickhowell,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.8
615326,Oakfield Drive Crickhowell,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
615326,Oakfield Drive Crickhowell,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
615326,Oakfield Drive Crickhowell,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.91
615326,Oakfield Drive Crickhowell,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
615326,Oakfield Drive Crickhowell,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
615326,Oakfield Drive Crickhowell,2023-06-13T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
615326,Oakfield Drive Crickhowell,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
615326,Oakfield Drive Crickhowell,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
615326,Oakfield Drive Crickhowell,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
615326,Oakfield Drive Crickhowell,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
615326,Oakfield Drive Crickhowell,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
615326,Oakfield Drive Crickhowell,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
615326,Oakfield Drive Crickhowell,2023-06-13T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-13T01:00:00.000+00:00,transformer,,Temperature,C,29.8
615326,Oakfield Drive Crickhowell,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
615326,Oakfield Drive Crickhowell,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
615326,Oakfield Drive Crickhowell,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
615326,Oakfield Drive Crickhowell,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
615326,Oakfield Drive Crickhowell,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
615326,Oakfield Drive Crickhowell,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
615326,Oakfield Drive Crickhowell,2023-06-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
615326,Oakfield Drive Crickhowell,2023-06-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
615326,Oakfield Drive Crickhowell,2023-06-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
615326,Oakfield Drive Crickhowell,2023-06-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.63
615326,Oakfield Drive Crickhowell,2023-06-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.01
615326,Oakfield Drive Crickhowell,2023-06-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.62
615326,Oakfield Drive Crickhowell,2023-06-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
615326,Oakfield Drive Crickhowell,2023-06-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
615326,Oakfield Drive Crickhowell,2023-06-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
615326,Oakfield Drive Crickhowell,2023-06-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
615326,Oakfield Drive Crickhowell,2023-06-13T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-13T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-13T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-13T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.32
615326,Oakfield Drive Crickhowell,2023-06-13T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.96
615326,Oakfield Drive Crickhowell,2023-06-13T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.93
615326,Oakfield Drive Crickhowell,2023-06-13T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-13T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.5
615326,Oakfield Drive Crickhowell,2023-06-13T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-13T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-13T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-13T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
615326,Oakfield Drive Crickhowell,2023-06-13T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.85
615326,Oakfield Drive Crickhowell,2023-06-13T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.42
615326,Oakfield Drive Crickhowell,2023-06-13T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.12
615326,Oakfield Drive Crickhowell,2023-06-13T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.95
615326,Oakfield Drive Crickhowell,2023-06-13T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-13T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
615326,Oakfield Drive Crickhowell,2023-06-13T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-13T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
615326,Oakfield Drive Crickhowell,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.62
615326,Oakfield Drive Crickhowell,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.48
615326,Oakfield Drive Crickhowell,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.16
615326,Oakfield Drive Crickhowell,2023-06-13T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
615326,Oakfield Drive Crickhowell,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.4
615326,Oakfield Drive Crickhowell,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
615326,Oakfield Drive Crickhowell,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
615326,Oakfield Drive Crickhowell,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
615326,Oakfield Drive Crickhowell,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
615326,Oakfield Drive Crickhowell,2023-06-13T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
615326,Oakfield Drive Crickhowell,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
615326,Oakfield Drive Crickhowell,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
615326,Oakfield Drive Crickhowell,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
615326,Oakfield Drive Crickhowell,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
615326,Oakfield Drive Crickhowell,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
615326,Oakfield Drive Crickhowell,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
615326,Oakfield Drive Crickhowell,2023-06-13T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
615326,Oakfield Drive Crickhowell,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-13T00:50:00.000+00:00,transformer,,Temperature,C,29.9
615326,Oakfield Drive Crickhowell,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
615326,Oakfield Drive Crickhowell,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
615326,Oakfield Drive Crickhowell,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
615326,Oakfield Drive Crickhowell,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
615326,Oakfield Drive Crickhowell,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
615326,Oakfield Drive Crickhowell,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
615326,Oakfield Drive Crickhowell,2023-06-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
615326,Oakfield Drive Crickhowell,2023-06-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
615326,Oakfield Drive Crickhowell,2023-06-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
615326,Oakfield Drive Crickhowell,2023-06-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.42
615326,Oakfield Drive Crickhowell,2023-06-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.12
615326,Oakfield Drive Crickhowell,2023-06-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.47
615326,Oakfield Drive Crickhowell,2023-06-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
615326,Oakfield Drive Crickhowell,2023-06-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
615326,Oakfield Drive Crickhowell,2023-06-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
615326,Oakfield Drive Crickhowell,2023-06-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
615326,Oakfield Drive Crickhowell,2023-06-13T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-13T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.13
615326,Oakfield Drive Crickhowell,2023-06-13T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-13T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.03
615326,Oakfield Drive Crickhowell,2023-06-13T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.24
615326,Oakfield Drive Crickhowell,2023-06-13T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.18
615326,Oakfield Drive Crickhowell,2023-06-13T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.1
615326,Oakfield Drive Crickhowell,2023-06-13T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
615326,Oakfield Drive Crickhowell,2023-06-13T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-13T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.1
615326,Oakfield Drive Crickhowell,2023-06-13T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-13T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-13T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.03
615326,Oakfield Drive Crickhowell,2023-06-13T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.61
615326,Oakfield Drive Crickhowell,2023-06-13T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.4
615326,Oakfield Drive Crickhowell,2023-06-13T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.86
615326,Oakfield Drive Crickhowell,2023-06-13T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
615326,Oakfield Drive Crickhowell,2023-06-13T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-13T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-13T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
615326,Oakfield Drive Crickhowell,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.0
615326,Oakfield Drive Crickhowell,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.42
615326,Oakfield Drive Crickhowell,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.07
615326,Oakfield Drive Crickhowell,2023-06-13T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
615326,Oakfield Drive Crickhowell,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
615326,Oakfield Drive Crickhowell,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
615326,Oakfield Drive Crickhowell,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.36
615326,Oakfield Drive Crickhowell,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
615326,Oakfield Drive Crickhowell,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
615326,Oakfield Drive Crickhowell,2023-06-13T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
615326,Oakfield Drive Crickhowell,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
615326,Oakfield Drive Crickhowell,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
615326,Oakfield Drive Crickhowell,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
615326,Oakfield Drive Crickhowell,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
615326,Oakfield Drive Crickhowell,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
615326,Oakfield Drive Crickhowell,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
615326,Oakfield Drive Crickhowell,2023-06-13T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
615326,Oakfield Drive Crickhowell,2023-06-13T00:40:00.000+00:00,transformer,,Temperature,C,29.9
615326,Oakfield Drive Crickhowell,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
615326,Oakfield Drive Crickhowell,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
615326,Oakfield Drive Crickhowell,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
615326,Oakfield Drive Crickhowell,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
615326,Oakfield Drive Crickhowell,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
615326,Oakfield Drive Crickhowell,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
615326,Oakfield Drive Crickhowell,2023-06-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
615326,Oakfield Drive Crickhowell,2023-06-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
615326,Oakfield Drive Crickhowell,2023-06-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
615326,Oakfield Drive Crickhowell,2023-06-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.85
615326,Oakfield Drive Crickhowell,2023-06-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.13
615326,Oakfield Drive Crickhowell,2023-06-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.12
615326,Oakfield Drive Crickhowell,2023-06-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
615326,Oakfield Drive Crickhowell,2023-06-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
615326,Oakfield Drive Crickhowell,2023-06-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
615326,Oakfield Drive Crickhowell,2023-06-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
615326,Oakfield Drive Crickhowell,2023-06-13T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-13T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.08
615326,Oakfield Drive Crickhowell,2023-06-13T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-13T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.03
615326,Oakfield Drive Crickhowell,2023-06-13T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.92
615326,Oakfield Drive Crickhowell,2023-06-13T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.7
615326,Oakfield Drive Crickhowell,2023-06-13T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-13T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
615326,Oakfield Drive Crickhowell,2023-06-13T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.3
615326,Oakfield Drive Crickhowell,2023-06-13T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-13T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-13T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-13T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.74
615326,Oakfield Drive Crickhowell,2023-06-13T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.53
615326,Oakfield Drive Crickhowell,2023-06-13T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.66
615326,Oakfield Drive Crickhowell,2023-06-13T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.76
615326,Oakfield Drive Crickhowell,2023-06-13T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-13T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-13T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-13T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
615326,Oakfield Drive Crickhowell,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
615326,Oakfield Drive Crickhowell,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.35
615326,Oakfield Drive Crickhowell,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.49
615326,Oakfield Drive Crickhowell,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.84
615326,Oakfield Drive Crickhowell,2023-06-13T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
615326,Oakfield Drive Crickhowell,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
615326,Oakfield Drive Crickhowell,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.4
615326,Oakfield Drive Crickhowell,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.6
615326,Oakfield Drive Crickhowell,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.26
615326,Oakfield Drive Crickhowell,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
615326,Oakfield Drive Crickhowell,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
615326,Oakfield Drive Crickhowell,2023-06-13T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
615326,Oakfield Drive Crickhowell,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
615326,Oakfield Drive Crickhowell,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
615326,Oakfield Drive Crickhowell,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.61
615326,Oakfield Drive Crickhowell,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
615326,Oakfield Drive Crickhowell,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
615326,Oakfield Drive Crickhowell,2023-06-13T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
615326,Oakfield Drive Crickhowell,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
615326,Oakfield Drive Crickhowell,2023-06-13T00:30:00.000+00:00,transformer,,Temperature,C,30.0
615326,Oakfield Drive Crickhowell,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
615326,Oakfield Drive Crickhowell,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
615326,Oakfield Drive Crickhowell,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
615326,Oakfield Drive Crickhowell,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
615326,Oakfield Drive Crickhowell,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
615326,Oakfield Drive Crickhowell,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
615326,Oakfield Drive Crickhowell,2023-06-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
615326,Oakfield Drive Crickhowell,2023-06-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
615326,Oakfield Drive Crickhowell,2023-06-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
615326,Oakfield Drive Crickhowell,2023-06-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.79
615326,Oakfield Drive Crickhowell,2023-06-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.11
615326,Oakfield Drive Crickhowell,2023-06-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.23
615326,Oakfield Drive Crickhowell,2023-06-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
615326,Oakfield Drive Crickhowell,2023-06-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
615326,Oakfield Drive Crickhowell,2023-06-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
615326,Oakfield Drive Crickhowell,2023-06-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
615326,Oakfield Drive Crickhowell,2023-06-13T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-13T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.11
615326,Oakfield Drive Crickhowell,2023-06-13T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-13T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.07
615326,Oakfield Drive Crickhowell,2023-06-13T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.01
615326,Oakfield Drive Crickhowell,2023-06-13T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.68
615326,Oakfield Drive Crickhowell,2023-06-13T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-13T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.8
615326,Oakfield Drive Crickhowell,2023-06-13T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-13T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-13T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-13T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-13T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.84
615326,Oakfield Drive Crickhowell,2023-06-13T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.59
615326,Oakfield Drive Crickhowell,2023-06-13T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.76
615326,Oakfield Drive Crickhowell,2023-06-13T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.99
615326,Oakfield Drive Crickhowell,2023-06-13T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
615326,Oakfield Drive Crickhowell,2023-06-13T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-13T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
615326,Oakfield Drive Crickhowell,2023-06-13T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.3
615326,Oakfield Drive Crickhowell,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
615326,Oakfield Drive Crickhowell,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
615326,Oakfield Drive Crickhowell,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
615326,Oakfield Drive Crickhowell,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
615326,Oakfield Drive Crickhowell,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.37
615326,Oakfield Drive Crickhowell,2023-06-13T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
615326,Oakfield Drive Crickhowell,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
615326,Oakfield Drive Crickhowell,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
615326,Oakfield Drive Crickhowell,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.98
615326,Oakfield Drive Crickhowell,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
615326,Oakfield Drive Crickhowell,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
615326,Oakfield Drive Crickhowell,2023-06-13T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
615326,Oakfield Drive Crickhowell,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
615326,Oakfield Drive Crickhowell,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
615326,Oakfield Drive Crickhowell,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
615326,Oakfield Drive Crickhowell,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
615326,Oakfield Drive Crickhowell,2023-06-13T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
615326,Oakfield Drive Crickhowell,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
615326,Oakfield Drive Crickhowell,2023-06-13T00:20:00.000+00:00,transformer,,Temperature,C,30.1
615326,Oakfield Drive Crickhowell,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
615326,Oakfield Drive Crickhowell,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
615326,Oakfield Drive Crickhowell,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
615326,Oakfield Drive Crickhowell,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
615326,Oakfield Drive Crickhowell,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
615326,Oakfield Drive Crickhowell,2023-06-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
615326,Oakfield Drive Crickhowell,2023-06-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
615326,Oakfield Drive Crickhowell,2023-06-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
615326,Oakfield Drive Crickhowell,2023-06-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.3
615326,Oakfield Drive Crickhowell,2023-06-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.03
615326,Oakfield Drive Crickhowell,2023-06-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.22
615326,Oakfield Drive Crickhowell,2023-06-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
615326,Oakfield Drive Crickhowell,2023-06-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
615326,Oakfield Drive Crickhowell,2023-06-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
615326,Oakfield Drive Crickhowell,2023-06-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
615326,Oakfield Drive Crickhowell,2023-06-13T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-13T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.05
615326,Oakfield Drive Crickhowell,2023-06-13T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-13T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.06
615326,Oakfield Drive Crickhowell,2023-06-13T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.09
615326,Oakfield Drive Crickhowell,2023-06-13T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.73
615326,Oakfield Drive Crickhowell,2023-06-13T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.7
615326,Oakfield Drive Crickhowell,2023-06-13T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
615326,Oakfield Drive Crickhowell,2023-06-13T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-13T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-13T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-13T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-13T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.84
615326,Oakfield Drive Crickhowell,2023-06-13T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.7
615326,Oakfield Drive Crickhowell,2023-06-13T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.98
615326,Oakfield Drive Crickhowell,2023-06-13T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.22
615326,Oakfield Drive Crickhowell,2023-06-13T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-13T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-13T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-13T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
615326,Oakfield Drive Crickhowell,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
615326,Oakfield Drive Crickhowell,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
615326,Oakfield Drive Crickhowell,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.74
615326,Oakfield Drive Crickhowell,2023-06-13T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
615326,Oakfield Drive Crickhowell,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.86
615326,Oakfield Drive Crickhowell,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.05
615326,Oakfield Drive Crickhowell,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
615326,Oakfield Drive Crickhowell,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.33
615326,Oakfield Drive Crickhowell,2023-06-13T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
615326,Oakfield Drive Crickhowell,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
