Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
615326,Oakfield Drive Crickhowell,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
615326,Oakfield Drive Crickhowell,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
615326,Oakfield Drive Crickhowell,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
615326,Oakfield Drive Crickhowell,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
615326,Oakfield Drive Crickhowell,2023-06-13T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
615326,Oakfield Drive Crickhowell,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-13T00:10:00.000+00:00,transformer,,Temperature,C,30.2
615326,Oakfield Drive Crickhowell,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
615326,Oakfield Drive Crickhowell,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
615326,Oakfield Drive Crickhowell,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
615326,Oakfield Drive Crickhowell,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
615326,Oakfield Drive Crickhowell,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
615326,Oakfield Drive Crickhowell,2023-06-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
615326,Oakfield Drive Crickhowell,2023-06-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
615326,Oakfield Drive Crickhowell,2023-06-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
615326,Oakfield Drive Crickhowell,2023-06-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.16
615326,Oakfield Drive Crickhowell,2023-06-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.9
615326,Oakfield Drive Crickhowell,2023-06-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.99
615326,Oakfield Drive Crickhowell,2023-06-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
615326,Oakfield Drive Crickhowell,2023-06-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
615326,Oakfield Drive Crickhowell,2023-06-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
615326,Oakfield Drive Crickhowell,2023-06-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
615326,Oakfield Drive Crickhowell,2023-06-13T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-13T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-13T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-13T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.92
615326,Oakfield Drive Crickhowell,2023-06-13T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.21
615326,Oakfield Drive Crickhowell,2023-06-13T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.65
615326,Oakfield Drive Crickhowell,2023-06-13T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-13T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.2
615326,Oakfield Drive Crickhowell,2023-06-13T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.3
615326,Oakfield Drive Crickhowell,2023-06-13T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-13T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-13T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-13T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.12
615326,Oakfield Drive Crickhowell,2023-06-13T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.4
615326,Oakfield Drive Crickhowell,2023-06-13T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.0
615326,Oakfield Drive Crickhowell,2023-06-13T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.18
615326,Oakfield Drive Crickhowell,2023-06-13T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
615326,Oakfield Drive Crickhowell,2023-06-13T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
615326,Oakfield Drive Crickhowell,2023-06-13T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-13T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
615326,Oakfield Drive Crickhowell,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
615326,Oakfield Drive Crickhowell,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
615326,Oakfield Drive Crickhowell,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.33
615326,Oakfield Drive Crickhowell,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.6
615326,Oakfield Drive Crickhowell,2023-06-13T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
615326,Oakfield Drive Crickhowell,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
615326,Oakfield Drive Crickhowell,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.67
615326,Oakfield Drive Crickhowell,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
615326,Oakfield Drive Crickhowell,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.17
615326,Oakfield Drive Crickhowell,2023-06-13T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
615326,Oakfield Drive Crickhowell,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
615326,Oakfield Drive Crickhowell,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
615326,Oakfield Drive Crickhowell,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
615326,Oakfield Drive Crickhowell,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
615326,Oakfield Drive Crickhowell,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
615326,Oakfield Drive Crickhowell,2023-06-13T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
615326,Oakfield Drive Crickhowell,2023-06-13T00:00:00.000+00:00,transformer,,Temperature,C,30.3
615326,Oakfield Drive Crickhowell,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
615326,Oakfield Drive Crickhowell,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
615326,Oakfield Drive Crickhowell,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
615326,Oakfield Drive Crickhowell,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
615326,Oakfield Drive Crickhowell,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
615326,Oakfield Drive Crickhowell,2023-06-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
615326,Oakfield Drive Crickhowell,2023-06-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
615326,Oakfield Drive Crickhowell,2023-06-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
615326,Oakfield Drive Crickhowell,2023-06-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.7
615326,Oakfield Drive Crickhowell,2023-06-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.11
615326,Oakfield Drive Crickhowell,2023-06-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.62
615326,Oakfield Drive Crickhowell,2023-06-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
615326,Oakfield Drive Crickhowell,2023-06-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
615326,Oakfield Drive Crickhowell,2023-06-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
615326,Oakfield Drive Crickhowell,2023-06-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
615326,Oakfield Drive Crickhowell,2023-06-14T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-14T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-14T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-14T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.19
615326,Oakfield Drive Crickhowell,2023-06-14T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.5
615326,Oakfield Drive Crickhowell,2023-06-14T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.06
615326,Oakfield Drive Crickhowell,2023-06-14T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-14T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.2
615326,Oakfield Drive Crickhowell,2023-06-14T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-14T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-14T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-14T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-14T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
615326,Oakfield Drive Crickhowell,2023-06-14T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.56
615326,Oakfield Drive Crickhowell,2023-06-14T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.28
615326,Oakfield Drive Crickhowell,2023-06-14T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.36
615326,Oakfield Drive Crickhowell,2023-06-14T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
615326,Oakfield Drive Crickhowell,2023-06-14T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.9
615326,Oakfield Drive Crickhowell,2023-06-14T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-14T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
615326,Oakfield Drive Crickhowell,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
615326,Oakfield Drive Crickhowell,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
615326,Oakfield Drive Crickhowell,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
615326,Oakfield Drive Crickhowell,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
615326,Oakfield Drive Crickhowell,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
615326,Oakfield Drive Crickhowell,2023-06-14T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
615326,Oakfield Drive Crickhowell,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
615326,Oakfield Drive Crickhowell,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.54
615326,Oakfield Drive Crickhowell,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.3
615326,Oakfield Drive Crickhowell,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.45
615326,Oakfield Drive Crickhowell,2023-06-14T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
615326,Oakfield Drive Crickhowell,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
615326,Oakfield Drive Crickhowell,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
615326,Oakfield Drive Crickhowell,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
615326,Oakfield Drive Crickhowell,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
615326,Oakfield Drive Crickhowell,2023-06-14T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-14T23:50:00.000+00:00,transformer,,Temperature,C,31.5
615326,Oakfield Drive Crickhowell,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
615326,Oakfield Drive Crickhowell,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
615326,Oakfield Drive Crickhowell,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
615326,Oakfield Drive Crickhowell,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
615326,Oakfield Drive Crickhowell,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
615326,Oakfield Drive Crickhowell,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
615326,Oakfield Drive Crickhowell,2023-06-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
615326,Oakfield Drive Crickhowell,2023-06-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
615326,Oakfield Drive Crickhowell,2023-06-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
615326,Oakfield Drive Crickhowell,2023-06-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.32
615326,Oakfield Drive Crickhowell,2023-06-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.01
615326,Oakfield Drive Crickhowell,2023-06-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.96
615326,Oakfield Drive Crickhowell,2023-06-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
615326,Oakfield Drive Crickhowell,2023-06-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
615326,Oakfield Drive Crickhowell,2023-06-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
615326,Oakfield Drive Crickhowell,2023-06-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
615326,Oakfield Drive Crickhowell,2023-06-14T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-14T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-14T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-14T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.19
615326,Oakfield Drive Crickhowell,2023-06-14T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.62
615326,Oakfield Drive Crickhowell,2023-06-14T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.74
615326,Oakfield Drive Crickhowell,2023-06-14T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-14T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.2
615326,Oakfield Drive Crickhowell,2023-06-14T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-14T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-14T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-14T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-14T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
615326,Oakfield Drive Crickhowell,2023-06-14T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.07
615326,Oakfield Drive Crickhowell,2023-06-14T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.2
615326,Oakfield Drive Crickhowell,2023-06-14T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.62
615326,Oakfield Drive Crickhowell,2023-06-14T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
615326,Oakfield Drive Crickhowell,2023-06-14T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.2
615326,Oakfield Drive Crickhowell,2023-06-14T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-14T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
615326,Oakfield Drive Crickhowell,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
615326,Oakfield Drive Crickhowell,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
615326,Oakfield Drive Crickhowell,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
615326,Oakfield Drive Crickhowell,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.11
615326,Oakfield Drive Crickhowell,2023-06-14T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
615326,Oakfield Drive Crickhowell,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
615326,Oakfield Drive Crickhowell,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.54
615326,Oakfield Drive Crickhowell,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
615326,Oakfield Drive Crickhowell,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.89
615326,Oakfield Drive Crickhowell,2023-06-14T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
615326,Oakfield Drive Crickhowell,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
615326,Oakfield Drive Crickhowell,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
615326,Oakfield Drive Crickhowell,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
615326,Oakfield Drive Crickhowell,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.59
615326,Oakfield Drive Crickhowell,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
615326,Oakfield Drive Crickhowell,2023-06-14T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
615326,Oakfield Drive Crickhowell,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
615326,Oakfield Drive Crickhowell,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
615326,Oakfield Drive Crickhowell,2023-06-14T23:40:00.000+00:00,transformer,,Temperature,C,31.5
615326,Oakfield Drive Crickhowell,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
615326,Oakfield Drive Crickhowell,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
615326,Oakfield Drive Crickhowell,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
615326,Oakfield Drive Crickhowell,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
615326,Oakfield Drive Crickhowell,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
615326,Oakfield Drive Crickhowell,2023-06-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
615326,Oakfield Drive Crickhowell,2023-06-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
615326,Oakfield Drive Crickhowell,2023-06-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
615326,Oakfield Drive Crickhowell,2023-06-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.74
615326,Oakfield Drive Crickhowell,2023-06-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.17
615326,Oakfield Drive Crickhowell,2023-06-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.12
615326,Oakfield Drive Crickhowell,2023-06-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
615326,Oakfield Drive Crickhowell,2023-06-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
615326,Oakfield Drive Crickhowell,2023-06-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
615326,Oakfield Drive Crickhowell,2023-06-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
615326,Oakfield Drive Crickhowell,2023-06-14T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-14T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-14T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-14T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.06
615326,Oakfield Drive Crickhowell,2023-06-14T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.78
615326,Oakfield Drive Crickhowell,2023-06-14T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.94
615326,Oakfield Drive Crickhowell,2023-06-14T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-14T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
615326,Oakfield Drive Crickhowell,2023-06-14T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-14T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-14T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-14T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-14T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
615326,Oakfield Drive Crickhowell,2023-06-14T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.65
615326,Oakfield Drive Crickhowell,2023-06-14T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.63
615326,Oakfield Drive Crickhowell,2023-06-14T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.86
615326,Oakfield Drive Crickhowell,2023-06-14T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-14T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-14T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
615326,Oakfield Drive Crickhowell,2023-06-14T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
615326,Oakfield Drive Crickhowell,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
615326,Oakfield Drive Crickhowell,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
615326,Oakfield Drive Crickhowell,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.88
615326,Oakfield Drive Crickhowell,2023-06-14T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
615326,Oakfield Drive Crickhowell,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.96
615326,Oakfield Drive Crickhowell,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.71
615326,Oakfield Drive Crickhowell,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
615326,Oakfield Drive Crickhowell,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
615326,Oakfield Drive Crickhowell,2023-06-14T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
615326,Oakfield Drive Crickhowell,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
615326,Oakfield Drive Crickhowell,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
615326,Oakfield Drive Crickhowell,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
615326,Oakfield Drive Crickhowell,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
615326,Oakfield Drive Crickhowell,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
615326,Oakfield Drive Crickhowell,2023-06-14T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
615326,Oakfield Drive Crickhowell,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
615326,Oakfield Drive Crickhowell,2023-06-14T23:30:00.000+00:00,transformer,,Temperature,C,31.5
615326,Oakfield Drive Crickhowell,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
615326,Oakfield Drive Crickhowell,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
615326,Oakfield Drive Crickhowell,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
615326,Oakfield Drive Crickhowell,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
615326,Oakfield Drive Crickhowell,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
615326,Oakfield Drive Crickhowell,2023-06-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
615326,Oakfield Drive Crickhowell,2023-06-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
615326,Oakfield Drive Crickhowell,2023-06-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
615326,Oakfield Drive Crickhowell,2023-06-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.4
615326,Oakfield Drive Crickhowell,2023-06-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.45
615326,Oakfield Drive Crickhowell,2023-06-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.19
615326,Oakfield Drive Crickhowell,2023-06-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
615326,Oakfield Drive Crickhowell,2023-06-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
615326,Oakfield Drive Crickhowell,2023-06-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
615326,Oakfield Drive Crickhowell,2023-06-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
615326,Oakfield Drive Crickhowell,2023-06-14T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-14T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-14T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-14T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.43
615326,Oakfield Drive Crickhowell,2023-06-14T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.0
615326,Oakfield Drive Crickhowell,2023-06-14T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.39
615326,Oakfield Drive Crickhowell,2023-06-14T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,8.8
615326,Oakfield Drive Crickhowell,2023-06-14T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.0
615326,Oakfield Drive Crickhowell,2023-06-14T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-14T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-14T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-14T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-14T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
615326,Oakfield Drive Crickhowell,2023-06-14T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.6
615326,Oakfield Drive Crickhowell,2023-06-14T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.39
615326,Oakfield Drive Crickhowell,2023-06-14T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.75
615326,Oakfield Drive Crickhowell,2023-06-14T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
615326,Oakfield Drive Crickhowell,2023-06-14T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-14T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
615326,Oakfield Drive Crickhowell,2023-06-14T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
615326,Oakfield Drive Crickhowell,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.35
615326,Oakfield Drive Crickhowell,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
615326,Oakfield Drive Crickhowell,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.56
615326,Oakfield Drive Crickhowell,2023-06-14T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
615326,Oakfield Drive Crickhowell,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
615326,Oakfield Drive Crickhowell,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
615326,Oakfield Drive Crickhowell,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
615326,Oakfield Drive Crickhowell,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
615326,Oakfield Drive Crickhowell,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.44
615326,Oakfield Drive Crickhowell,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
615326,Oakfield Drive Crickhowell,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
615326,Oakfield Drive Crickhowell,2023-06-14T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
615326,Oakfield Drive Crickhowell,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
615326,Oakfield Drive Crickhowell,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
615326,Oakfield Drive Crickhowell,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
615326,Oakfield Drive Crickhowell,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
615326,Oakfield Drive Crickhowell,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
615326,Oakfield Drive Crickhowell,2023-06-14T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
615326,Oakfield Drive Crickhowell,2023-06-14T23:20:00.000+00:00,transformer,,Temperature,C,31.6
615326,Oakfield Drive Crickhowell,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
615326,Oakfield Drive Crickhowell,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
615326,Oakfield Drive Crickhowell,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
615326,Oakfield Drive Crickhowell,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
615326,Oakfield Drive Crickhowell,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
615326,Oakfield Drive Crickhowell,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
615326,Oakfield Drive Crickhowell,2023-06-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
615326,Oakfield Drive Crickhowell,2023-06-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
615326,Oakfield Drive Crickhowell,2023-06-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.07
615326,Oakfield Drive Crickhowell,2023-06-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.17
615326,Oakfield Drive Crickhowell,2023-06-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.41
615326,Oakfield Drive Crickhowell,2023-06-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
615326,Oakfield Drive Crickhowell,2023-06-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
615326,Oakfield Drive Crickhowell,2023-06-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
615326,Oakfield Drive Crickhowell,2023-06-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
615326,Oakfield Drive Crickhowell,2023-06-14T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-14T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-14T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-14T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.36
615326,Oakfield Drive Crickhowell,2023-06-14T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.95
615326,Oakfield Drive Crickhowell,2023-06-14T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.91
615326,Oakfield Drive Crickhowell,2023-06-14T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-14T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.7
615326,Oakfield Drive Crickhowell,2023-06-14T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-14T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.0
615326,Oakfield Drive Crickhowell,2023-06-14T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-14T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-14T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
615326,Oakfield Drive Crickhowell,2023-06-14T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.35
615326,Oakfield Drive Crickhowell,2023-06-14T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.04
615326,Oakfield Drive Crickhowell,2023-06-14T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.97
615326,Oakfield Drive Crickhowell,2023-06-14T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-14T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
615326,Oakfield Drive Crickhowell,2023-06-14T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-14T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
615326,Oakfield Drive Crickhowell,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
615326,Oakfield Drive Crickhowell,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
615326,Oakfield Drive Crickhowell,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.8
615326,Oakfield Drive Crickhowell,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.96
615326,Oakfield Drive Crickhowell,2023-06-14T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
615326,Oakfield Drive Crickhowell,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
615326,Oakfield Drive Crickhowell,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.01
615326,Oakfield Drive Crickhowell,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.83
615326,Oakfield Drive Crickhowell,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
615326,Oakfield Drive Crickhowell,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
615326,Oakfield Drive Crickhowell,2023-06-14T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
615326,Oakfield Drive Crickhowell,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
615326,Oakfield Drive Crickhowell,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
615326,Oakfield Drive Crickhowell,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
615326,Oakfield Drive Crickhowell,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
615326,Oakfield Drive Crickhowell,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
615326,Oakfield Drive Crickhowell,2023-06-14T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
615326,Oakfield Drive Crickhowell,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
615326,Oakfield Drive Crickhowell,2023-06-14T23:10:00.000+00:00,transformer,,Temperature,C,31.6
615326,Oakfield Drive Crickhowell,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
615326,Oakfield Drive Crickhowell,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
615326,Oakfield Drive Crickhowell,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
615326,Oakfield Drive Crickhowell,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
615326,Oakfield Drive Crickhowell,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
615326,Oakfield Drive Crickhowell,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
615326,Oakfield Drive Crickhowell,2023-06-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
615326,Oakfield Drive Crickhowell,2023-06-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
615326,Oakfield Drive Crickhowell,2023-06-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
615326,Oakfield Drive Crickhowell,2023-06-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.63
615326,Oakfield Drive Crickhowell,2023-06-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.75
615326,Oakfield Drive Crickhowell,2023-06-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.34
615326,Oakfield Drive Crickhowell,2023-06-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
615326,Oakfield Drive Crickhowell,2023-06-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
615326,Oakfield Drive Crickhowell,2023-06-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
615326,Oakfield Drive Crickhowell,2023-06-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
615326,Oakfield Drive Crickhowell,2023-06-14T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-14T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-14T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-14T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.53
615326,Oakfield Drive Crickhowell,2023-06-14T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.54
615326,Oakfield Drive Crickhowell,2023-06-14T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.1
615326,Oakfield Drive Crickhowell,2023-06-14T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.0
615326,Oakfield Drive Crickhowell,2023-06-14T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.0
615326,Oakfield Drive Crickhowell,2023-06-14T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-14T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.1
615326,Oakfield Drive Crickhowell,2023-06-14T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-14T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-14T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.61
615326,Oakfield Drive Crickhowell,2023-06-14T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.55
615326,Oakfield Drive Crickhowell,2023-06-14T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.11
615326,Oakfield Drive Crickhowell,2023-06-14T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.84
615326,Oakfield Drive Crickhowell,2023-06-14T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-14T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-14T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
615326,Oakfield Drive Crickhowell,2023-06-14T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
615326,Oakfield Drive Crickhowell,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.27
615326,Oakfield Drive Crickhowell,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
615326,Oakfield Drive Crickhowell,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.61
615326,Oakfield Drive Crickhowell,2023-06-14T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
615326,Oakfield Drive Crickhowell,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
615326,Oakfield Drive Crickhowell,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.2
615326,Oakfield Drive Crickhowell,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.88
615326,Oakfield Drive Crickhowell,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
615326,Oakfield Drive Crickhowell,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
615326,Oakfield Drive Crickhowell,2023-06-14T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
615326,Oakfield Drive Crickhowell,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
615326,Oakfield Drive Crickhowell,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
615326,Oakfield Drive Crickhowell,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
615326,Oakfield Drive Crickhowell,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
615326,Oakfield Drive Crickhowell,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
