Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
615326,Oakfield Drive Crickhowell,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
615326,Oakfield Drive Crickhowell,2023-06-14T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
615326,Oakfield Drive Crickhowell,2023-06-14T23:00:00.000+00:00,transformer,,Temperature,C,31.6
615326,Oakfield Drive Crickhowell,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
615326,Oakfield Drive Crickhowell,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
615326,Oakfield Drive Crickhowell,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
615326,Oakfield Drive Crickhowell,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
615326,Oakfield Drive Crickhowell,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
615326,Oakfield Drive Crickhowell,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
615326,Oakfield Drive Crickhowell,2023-06-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
615326,Oakfield Drive Crickhowell,2023-06-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
615326,Oakfield Drive Crickhowell,2023-06-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.58
615326,Oakfield Drive Crickhowell,2023-06-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.26
615326,Oakfield Drive Crickhowell,2023-06-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.87
615326,Oakfield Drive Crickhowell,2023-06-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
615326,Oakfield Drive Crickhowell,2023-06-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
615326,Oakfield Drive Crickhowell,2023-06-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
615326,Oakfield Drive Crickhowell,2023-06-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
615326,Oakfield Drive Crickhowell,2023-06-14T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-14T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-14T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-14T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.66
615326,Oakfield Drive Crickhowell,2023-06-14T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.77
615326,Oakfield Drive Crickhowell,2023-06-14T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.05
615326,Oakfield Drive Crickhowell,2023-06-14T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-14T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.7
615326,Oakfield Drive Crickhowell,2023-06-14T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-14T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-14T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-14T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-14T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
615326,Oakfield Drive Crickhowell,2023-06-14T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.88
615326,Oakfield Drive Crickhowell,2023-06-14T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.19
615326,Oakfield Drive Crickhowell,2023-06-14T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.07
615326,Oakfield Drive Crickhowell,2023-06-14T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-14T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-14T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-14T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
615326,Oakfield Drive Crickhowell,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
615326,Oakfield Drive Crickhowell,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.04
615326,Oakfield Drive Crickhowell,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
615326,Oakfield Drive Crickhowell,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.34
615326,Oakfield Drive Crickhowell,2023-06-14T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
615326,Oakfield Drive Crickhowell,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
615326,Oakfield Drive Crickhowell,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.9
615326,Oakfield Drive Crickhowell,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.29
615326,Oakfield Drive Crickhowell,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.03
615326,Oakfield Drive Crickhowell,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
615326,Oakfield Drive Crickhowell,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
615326,Oakfield Drive Crickhowell,2023-06-14T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
615326,Oakfield Drive Crickhowell,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
615326,Oakfield Drive Crickhowell,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
615326,Oakfield Drive Crickhowell,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
615326,Oakfield Drive Crickhowell,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
615326,Oakfield Drive Crickhowell,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
615326,Oakfield Drive Crickhowell,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
615326,Oakfield Drive Crickhowell,2023-06-14T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
615326,Oakfield Drive Crickhowell,2023-06-14T22:50:00.000+00:00,transformer,,Temperature,C,31.6
615326,Oakfield Drive Crickhowell,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
615326,Oakfield Drive Crickhowell,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
615326,Oakfield Drive Crickhowell,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
615326,Oakfield Drive Crickhowell,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
615326,Oakfield Drive Crickhowell,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
615326,Oakfield Drive Crickhowell,2023-06-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
615326,Oakfield Drive Crickhowell,2023-06-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
615326,Oakfield Drive Crickhowell,2023-06-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.83
615326,Oakfield Drive Crickhowell,2023-06-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.73
615326,Oakfield Drive Crickhowell,2023-06-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.4
615326,Oakfield Drive Crickhowell,2023-06-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
615326,Oakfield Drive Crickhowell,2023-06-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
615326,Oakfield Drive Crickhowell,2023-06-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
615326,Oakfield Drive Crickhowell,2023-06-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
615326,Oakfield Drive Crickhowell,2023-06-14T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-14T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-14T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-14T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.53
615326,Oakfield Drive Crickhowell,2023-06-14T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.26
615326,Oakfield Drive Crickhowell,2023-06-14T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.12
615326,Oakfield Drive Crickhowell,2023-06-14T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-14T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.6
615326,Oakfield Drive Crickhowell,2023-06-14T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.5
615326,Oakfield Drive Crickhowell,2023-06-14T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.3
615326,Oakfield Drive Crickhowell,2023-06-14T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-14T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-14T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
615326,Oakfield Drive Crickhowell,2023-06-14T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.74
615326,Oakfield Drive Crickhowell,2023-06-14T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.21
615326,Oakfield Drive Crickhowell,2023-06-14T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.76
615326,Oakfield Drive Crickhowell,2023-06-14T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-14T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-14T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-14T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
615326,Oakfield Drive Crickhowell,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
615326,Oakfield Drive Crickhowell,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.22
615326,Oakfield Drive Crickhowell,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.54
615326,Oakfield Drive Crickhowell,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.8
615326,Oakfield Drive Crickhowell,2023-06-14T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
615326,Oakfield Drive Crickhowell,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
615326,Oakfield Drive Crickhowell,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
615326,Oakfield Drive Crickhowell,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.35
615326,Oakfield Drive Crickhowell,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.03
615326,Oakfield Drive Crickhowell,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.66
615326,Oakfield Drive Crickhowell,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
615326,Oakfield Drive Crickhowell,2023-06-14T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
615326,Oakfield Drive Crickhowell,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.7
615326,Oakfield Drive Crickhowell,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
615326,Oakfield Drive Crickhowell,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
615326,Oakfield Drive Crickhowell,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
615326,Oakfield Drive Crickhowell,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
615326,Oakfield Drive Crickhowell,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
615326,Oakfield Drive Crickhowell,2023-06-14T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
615326,Oakfield Drive Crickhowell,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
615326,Oakfield Drive Crickhowell,2023-06-14T22:40:00.000+00:00,transformer,,Temperature,C,31.6
615326,Oakfield Drive Crickhowell,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
615326,Oakfield Drive Crickhowell,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
615326,Oakfield Drive Crickhowell,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
615326,Oakfield Drive Crickhowell,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
615326,Oakfield Drive Crickhowell,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
615326,Oakfield Drive Crickhowell,2023-06-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
615326,Oakfield Drive Crickhowell,2023-06-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
615326,Oakfield Drive Crickhowell,2023-06-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.35
615326,Oakfield Drive Crickhowell,2023-06-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.12
615326,Oakfield Drive Crickhowell,2023-06-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.72
615326,Oakfield Drive Crickhowell,2023-06-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
615326,Oakfield Drive Crickhowell,2023-06-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
615326,Oakfield Drive Crickhowell,2023-06-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
615326,Oakfield Drive Crickhowell,2023-06-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
615326,Oakfield Drive Crickhowell,2023-06-14T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-14T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-14T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-14T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.3
615326,Oakfield Drive Crickhowell,2023-06-14T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.66
615326,Oakfield Drive Crickhowell,2023-06-14T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.98
615326,Oakfield Drive Crickhowell,2023-06-14T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-14T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.8
615326,Oakfield Drive Crickhowell,2023-06-14T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.0
615326,Oakfield Drive Crickhowell,2023-06-14T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-14T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-14T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-14T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
615326,Oakfield Drive Crickhowell,2023-06-14T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.96
615326,Oakfield Drive Crickhowell,2023-06-14T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.29
615326,Oakfield Drive Crickhowell,2023-06-14T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.18
615326,Oakfield Drive Crickhowell,2023-06-14T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
615326,Oakfield Drive Crickhowell,2023-06-14T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-14T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-14T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
615326,Oakfield Drive Crickhowell,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
615326,Oakfield Drive Crickhowell,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
615326,Oakfield Drive Crickhowell,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.33
615326,Oakfield Drive Crickhowell,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.55
615326,Oakfield Drive Crickhowell,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.78
615326,Oakfield Drive Crickhowell,2023-06-14T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
615326,Oakfield Drive Crickhowell,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
615326,Oakfield Drive Crickhowell,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
615326,Oakfield Drive Crickhowell,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
615326,Oakfield Drive Crickhowell,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.82
615326,Oakfield Drive Crickhowell,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.05
615326,Oakfield Drive Crickhowell,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
615326,Oakfield Drive Crickhowell,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.67
615326,Oakfield Drive Crickhowell,2023-06-14T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
615326,Oakfield Drive Crickhowell,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.9
615326,Oakfield Drive Crickhowell,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
615326,Oakfield Drive Crickhowell,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
615326,Oakfield Drive Crickhowell,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
615326,Oakfield Drive Crickhowell,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
615326,Oakfield Drive Crickhowell,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
615326,Oakfield Drive Crickhowell,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
615326,Oakfield Drive Crickhowell,2023-06-14T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-14T22:30:00.000+00:00,transformer,,Temperature,C,31.6
615326,Oakfield Drive Crickhowell,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
615326,Oakfield Drive Crickhowell,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
615326,Oakfield Drive Crickhowell,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
615326,Oakfield Drive Crickhowell,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
615326,Oakfield Drive Crickhowell,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
615326,Oakfield Drive Crickhowell,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
615326,Oakfield Drive Crickhowell,2023-06-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
615326,Oakfield Drive Crickhowell,2023-06-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
615326,Oakfield Drive Crickhowell,2023-06-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,25.32
615326,Oakfield Drive Crickhowell,2023-06-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.12
615326,Oakfield Drive Crickhowell,2023-06-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.29
615326,Oakfield Drive Crickhowell,2023-06-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
615326,Oakfield Drive Crickhowell,2023-06-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
615326,Oakfield Drive Crickhowell,2023-06-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
615326,Oakfield Drive Crickhowell,2023-06-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
615326,Oakfield Drive Crickhowell,2023-06-14T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-14T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-14T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-14T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.29
615326,Oakfield Drive Crickhowell,2023-06-14T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.56
615326,Oakfield Drive Crickhowell,2023-06-14T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.38
615326,Oakfield Drive Crickhowell,2023-06-14T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.7
615326,Oakfield Drive Crickhowell,2023-06-14T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.8
615326,Oakfield Drive Crickhowell,2023-06-14T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-14T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-14T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
615326,Oakfield Drive Crickhowell,2023-06-14T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-14T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
615326,Oakfield Drive Crickhowell,2023-06-14T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.29
615326,Oakfield Drive Crickhowell,2023-06-14T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.67
615326,Oakfield Drive Crickhowell,2023-06-14T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.51
615326,Oakfield Drive Crickhowell,2023-06-14T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-14T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-14T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
615326,Oakfield Drive Crickhowell,2023-06-14T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
615326,Oakfield Drive Crickhowell,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
615326,Oakfield Drive Crickhowell,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.71
615326,Oakfield Drive Crickhowell,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.26
615326,Oakfield Drive Crickhowell,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.84
615326,Oakfield Drive Crickhowell,2023-06-14T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
615326,Oakfield Drive Crickhowell,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
615326,Oakfield Drive Crickhowell,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
615326,Oakfield Drive Crickhowell,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
615326,Oakfield Drive Crickhowell,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.81
615326,Oakfield Drive Crickhowell,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
615326,Oakfield Drive Crickhowell,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.07
615326,Oakfield Drive Crickhowell,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
615326,Oakfield Drive Crickhowell,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
615326,Oakfield Drive Crickhowell,2023-06-14T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
615326,Oakfield Drive Crickhowell,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.2
615326,Oakfield Drive Crickhowell,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
615326,Oakfield Drive Crickhowell,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
615326,Oakfield Drive Crickhowell,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
615326,Oakfield Drive Crickhowell,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
615326,Oakfield Drive Crickhowell,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
615326,Oakfield Drive Crickhowell,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
615326,Oakfield Drive Crickhowell,2023-06-14T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
615326,Oakfield Drive Crickhowell,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-14T22:20:00.000+00:00,transformer,,Temperature,C,31.7
615326,Oakfield Drive Crickhowell,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
615326,Oakfield Drive Crickhowell,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
615326,Oakfield Drive Crickhowell,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
615326,Oakfield Drive Crickhowell,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
615326,Oakfield Drive Crickhowell,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
615326,Oakfield Drive Crickhowell,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
615326,Oakfield Drive Crickhowell,2023-06-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
615326,Oakfield Drive Crickhowell,2023-06-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
615326,Oakfield Drive Crickhowell,2023-06-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
615326,Oakfield Drive Crickhowell,2023-06-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,26.15
615326,Oakfield Drive Crickhowell,2023-06-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.03
615326,Oakfield Drive Crickhowell,2023-06-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.35
615326,Oakfield Drive Crickhowell,2023-06-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,63.9
615326,Oakfield Drive Crickhowell,2023-06-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
615326,Oakfield Drive Crickhowell,2023-06-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
615326,Oakfield Drive Crickhowell,2023-06-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
615326,Oakfield Drive Crickhowell,2023-06-14T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-14T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-14T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-14T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.02
615326,Oakfield Drive Crickhowell,2023-06-14T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.44
615326,Oakfield Drive Crickhowell,2023-06-14T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.77
615326,Oakfield Drive Crickhowell,2023-06-14T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,27.8
615326,Oakfield Drive Crickhowell,2023-06-14T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.2
615326,Oakfield Drive Crickhowell,2023-06-14T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.8
615326,Oakfield Drive Crickhowell,2023-06-14T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.3
615326,Oakfield Drive Crickhowell,2023-06-14T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
615326,Oakfield Drive Crickhowell,2023-06-14T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-14T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
615326,Oakfield Drive Crickhowell,2023-06-14T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.39
615326,Oakfield Drive Crickhowell,2023-06-14T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.85
615326,Oakfield Drive Crickhowell,2023-06-14T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.38
615326,Oakfield Drive Crickhowell,2023-06-14T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-14T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-14T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
615326,Oakfield Drive Crickhowell,2023-06-14T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
615326,Oakfield Drive Crickhowell,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
615326,Oakfield Drive Crickhowell,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
615326,Oakfield Drive Crickhowell,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.3
615326,Oakfield Drive Crickhowell,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.18
615326,Oakfield Drive Crickhowell,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.58
615326,Oakfield Drive Crickhowell,2023-06-14T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
615326,Oakfield Drive Crickhowell,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
615326,Oakfield Drive Crickhowell,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.4
615326,Oakfield Drive Crickhowell,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.97
615326,Oakfield Drive Crickhowell,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.9
615326,Oakfield Drive Crickhowell,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
615326,Oakfield Drive Crickhowell,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
615326,Oakfield Drive Crickhowell,2023-06-14T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.9
615326,Oakfield Drive Crickhowell,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.4
615326,Oakfield Drive Crickhowell,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
615326,Oakfield Drive Crickhowell,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
615326,Oakfield Drive Crickhowell,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
615326,Oakfield Drive Crickhowell,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
615326,Oakfield Drive Crickhowell,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.88
615326,Oakfield Drive Crickhowell,2023-06-14T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
615326,Oakfield Drive Crickhowell,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
615326,Oakfield Drive Crickhowell,2023-06-14T22:10:00.000+00:00,transformer,,Temperature,C,31.8
615326,Oakfield Drive Crickhowell,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
615326,Oakfield Drive Crickhowell,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
615326,Oakfield Drive Crickhowell,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
615326,Oakfield Drive Crickhowell,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
615326,Oakfield Drive Crickhowell,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
615326,Oakfield Drive Crickhowell,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
615326,Oakfield Drive Crickhowell,2023-06-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
615326,Oakfield Drive Crickhowell,2023-06-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
615326,Oakfield Drive Crickhowell,2023-06-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.98
615326,Oakfield Drive Crickhowell,2023-06-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,25.24
615326,Oakfield Drive Crickhowell,2023-06-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,31.51
615326,Oakfield Drive Crickhowell,2023-06-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
615326,Oakfield Drive Crickhowell,2023-06-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
615326,Oakfield Drive Crickhowell,2023-06-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
615326,Oakfield Drive Crickhowell,2023-06-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
615326,Oakfield Drive Crickhowell,2023-06-14T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-14T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
615326,Oakfield Drive Crickhowell,2023-06-14T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-14T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.22
615326,Oakfield Drive Crickhowell,2023-06-14T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.25
615326,Oakfield Drive Crickhowell,2023-06-14T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.79
615326,Oakfield Drive Crickhowell,2023-06-14T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,24.8
615326,Oakfield Drive Crickhowell,2023-06-14T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.4
615326,Oakfield Drive Crickhowell,2023-06-14T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.9
615326,Oakfield Drive Crickhowell,2023-06-14T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.2
615326,Oakfield Drive Crickhowell,2023-06-14T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-14T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-14T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
615326,Oakfield Drive Crickhowell,2023-06-14T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.89
615326,Oakfield Drive Crickhowell,2023-06-14T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.39
615326,Oakfield Drive Crickhowell,2023-06-14T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.59
615326,Oakfield Drive Crickhowell,2023-06-14T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-14T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-14T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.4
615326,Oakfield Drive Crickhowell,2023-06-14T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
615326,Oakfield Drive Crickhowell,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
615326,Oakfield Drive Crickhowell,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.12
615326,Oakfield Drive Crickhowell,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.96
615326,Oakfield Drive Crickhowell,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.48
615326,Oakfield Drive Crickhowell,2023-06-14T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
615326,Oakfield Drive Crickhowell,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
615326,Oakfield Drive Crickhowell,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
615326,Oakfield Drive Crickhowell,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.0
615326,Oakfield Drive Crickhowell,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.75
615326,Oakfield Drive Crickhowell,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.35
615326,Oakfield Drive Crickhowell,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
615326,Oakfield Drive Crickhowell,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
615326,Oakfield Drive Crickhowell,2023-06-14T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
615326,Oakfield Drive Crickhowell,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.8
615326,Oakfield Drive Crickhowell,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
615326,Oakfield Drive Crickhowell,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
615326,Oakfield Drive Crickhowell,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
615326,Oakfield Drive Crickhowell,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
615326,Oakfield Drive Crickhowell,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
615326,Oakfield Drive Crickhowell,2023-06-14T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
615326,Oakfield Drive Crickhowell,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
615326,Oakfield Drive Crickhowell,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
615326,Oakfield Drive Crickhowell,2023-06-14T22:00:00.000+00:00,transformer,,Temperature,C,31.8
615326,Oakfield Drive Crickhowell,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
615326,Oakfield Drive Crickhowell,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
615326,Oakfield Drive Crickhowell,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
615326,Oakfield Drive Crickhowell,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
615326,Oakfield Drive Crickhowell,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
615326,Oakfield Drive Crickhowell,2023-06-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
615326,Oakfield Drive Crickhowell,2023-06-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,27.41
615326,Oakfield Drive Crickhowell,2023-06-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.67
615326,Oakfield Drive Crickhowell,2023-06-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,29.02
615326,Oakfield Drive Crickhowell,2023-06-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
615326,Oakfield Drive Crickhowell,2023-06-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
615326,Oakfield Drive Crickhowell,2023-06-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
615326,Oakfield Drive Crickhowell,2023-06-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
615326,Oakfield Drive Crickhowell,2023-06-14T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-14T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-14T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
615326,Oakfield Drive Crickhowell,2023-06-14T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.44
615326,Oakfield Drive Crickhowell,2023-06-14T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.89
615326,Oakfield Drive Crickhowell,2023-06-14T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.69
615326,Oakfield Drive Crickhowell,2023-06-14T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,28.0
615326,Oakfield Drive Crickhowell,2023-06-14T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.1
615326,Oakfield Drive Crickhowell,2023-06-14T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.3
615326,Oakfield Drive Crickhowell,2023-06-14T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.2
615326,Oakfield Drive Crickhowell,2023-06-14T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-14T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-14T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-14T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.4
615326,Oakfield Drive Crickhowell,2023-06-14T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.69
615326,Oakfield Drive Crickhowell,2023-06-14T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.01
615326,Oakfield Drive Crickhowell,2023-06-14T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-14T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-14T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.5
615326,Oakfield Drive Crickhowell,2023-06-14T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.5
615326,Oakfield Drive Crickhowell,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
615326,Oakfield Drive Crickhowell,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
615326,Oakfield Drive Crickhowell,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.92
615326,Oakfield Drive Crickhowell,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.26
615326,Oakfield Drive Crickhowell,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.03
615326,Oakfield Drive Crickhowell,2023-06-14T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
615326,Oakfield Drive Crickhowell,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.6
615326,Oakfield Drive Crickhowell,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
615326,Oakfield Drive Crickhowell,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
615326,Oakfield Drive Crickhowell,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.13
615326,Oakfield Drive Crickhowell,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.72
615326,Oakfield Drive Crickhowell,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
615326,Oakfield Drive Crickhowell,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.11
615326,Oakfield Drive Crickhowell,2023-06-14T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.7
615326,Oakfield Drive Crickhowell,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.1
615326,Oakfield Drive Crickhowell,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
615326,Oakfield Drive Crickhowell,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
615326,Oakfield Drive Crickhowell,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
615326,Oakfield Drive Crickhowell,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.98
615326,Oakfield Drive Crickhowell,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
615326,Oakfield Drive Crickhowell,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.1
615326,Oakfield Drive Crickhowell,2023-06-14T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
