Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
615326,Oakfield Drive Crickhowell,2023-06-14T21:50:00.000+00:00,transformer,,Temperature,C,31.8
615326,Oakfield Drive Crickhowell,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
615326,Oakfield Drive Crickhowell,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
615326,Oakfield Drive Crickhowell,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
615326,Oakfield Drive Crickhowell,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
615326,Oakfield Drive Crickhowell,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
615326,Oakfield Drive Crickhowell,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
615326,Oakfield Drive Crickhowell,2023-06-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
615326,Oakfield Drive Crickhowell,2023-06-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,33.46
615326,Oakfield Drive Crickhowell,2023-06-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.36
615326,Oakfield Drive Crickhowell,2023-06-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,29.95
615326,Oakfield Drive Crickhowell,2023-06-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,78.8
615326,Oakfield Drive Crickhowell,2023-06-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
615326,Oakfield Drive Crickhowell,2023-06-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
615326,Oakfield Drive Crickhowell,2023-06-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
615326,Oakfield Drive Crickhowell,2023-06-14T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-14T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-14T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-14T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.4
615326,Oakfield Drive Crickhowell,2023-06-14T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.46
615326,Oakfield Drive Crickhowell,2023-06-14T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.25
615326,Oakfield Drive Crickhowell,2023-06-14T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-14T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.1
615326,Oakfield Drive Crickhowell,2023-06-14T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-14T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-14T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
615326,Oakfield Drive Crickhowell,2023-06-14T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-14T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
615326,Oakfield Drive Crickhowell,2023-06-14T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.99
615326,Oakfield Drive Crickhowell,2023-06-14T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.97
615326,Oakfield Drive Crickhowell,2023-06-14T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.54
615326,Oakfield Drive Crickhowell,2023-06-14T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-14T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.4
615326,Oakfield Drive Crickhowell,2023-06-14T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.1
615326,Oakfield Drive Crickhowell,2023-06-14T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.3
615326,Oakfield Drive Crickhowell,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
615326,Oakfield Drive Crickhowell,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
615326,Oakfield Drive Crickhowell,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.25
615326,Oakfield Drive Crickhowell,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.67
615326,Oakfield Drive Crickhowell,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.52
615326,Oakfield Drive Crickhowell,2023-06-14T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
615326,Oakfield Drive Crickhowell,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.1
615326,Oakfield Drive Crickhowell,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
615326,Oakfield Drive Crickhowell,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
615326,Oakfield Drive Crickhowell,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.09
615326,Oakfield Drive Crickhowell,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.7
615326,Oakfield Drive Crickhowell,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
615326,Oakfield Drive Crickhowell,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.05
615326,Oakfield Drive Crickhowell,2023-06-14T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
615326,Oakfield Drive Crickhowell,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.8
615326,Oakfield Drive Crickhowell,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
615326,Oakfield Drive Crickhowell,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
615326,Oakfield Drive Crickhowell,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
615326,Oakfield Drive Crickhowell,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
615326,Oakfield Drive Crickhowell,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
615326,Oakfield Drive Crickhowell,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.8
615326,Oakfield Drive Crickhowell,2023-06-14T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
615326,Oakfield Drive Crickhowell,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
615326,Oakfield Drive Crickhowell,2023-06-14T21:40:00.000+00:00,transformer,,Temperature,C,31.8
615326,Oakfield Drive Crickhowell,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
615326,Oakfield Drive Crickhowell,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
615326,Oakfield Drive Crickhowell,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
615326,Oakfield Drive Crickhowell,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
615326,Oakfield Drive Crickhowell,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
615326,Oakfield Drive Crickhowell,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
615326,Oakfield Drive Crickhowell,2023-06-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
615326,Oakfield Drive Crickhowell,2023-06-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
615326,Oakfield Drive Crickhowell,2023-06-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,35.03
615326,Oakfield Drive Crickhowell,2023-06-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.16
615326,Oakfield Drive Crickhowell,2023-06-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.17
615326,Oakfield Drive Crickhowell,2023-06-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,84.4
615326,Oakfield Drive Crickhowell,2023-06-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
615326,Oakfield Drive Crickhowell,2023-06-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
615326,Oakfield Drive Crickhowell,2023-06-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
615326,Oakfield Drive Crickhowell,2023-06-14T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-14T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-14T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-14T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.69
615326,Oakfield Drive Crickhowell,2023-06-14T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.31
615326,Oakfield Drive Crickhowell,2023-06-14T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.74
615326,Oakfield Drive Crickhowell,2023-06-14T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-14T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.3
615326,Oakfield Drive Crickhowell,2023-06-14T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-14T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.5
615326,Oakfield Drive Crickhowell,2023-06-14T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-14T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-14T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
615326,Oakfield Drive Crickhowell,2023-06-14T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.94
615326,Oakfield Drive Crickhowell,2023-06-14T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.16
615326,Oakfield Drive Crickhowell,2023-06-14T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.75
615326,Oakfield Drive Crickhowell,2023-06-14T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
615326,Oakfield Drive Crickhowell,2023-06-14T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.9
615326,Oakfield Drive Crickhowell,2023-06-14T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.4
615326,Oakfield Drive Crickhowell,2023-06-14T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.4
615326,Oakfield Drive Crickhowell,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
615326,Oakfield Drive Crickhowell,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.35
615326,Oakfield Drive Crickhowell,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.98
615326,Oakfield Drive Crickhowell,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.75
615326,Oakfield Drive Crickhowell,2023-06-14T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
615326,Oakfield Drive Crickhowell,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
615326,Oakfield Drive Crickhowell,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
615326,Oakfield Drive Crickhowell,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.6
615326,Oakfield Drive Crickhowell,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.59
615326,Oakfield Drive Crickhowell,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.27
615326,Oakfield Drive Crickhowell,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
615326,Oakfield Drive Crickhowell,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.14
615326,Oakfield Drive Crickhowell,2023-06-14T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.9
615326,Oakfield Drive Crickhowell,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.5
615326,Oakfield Drive Crickhowell,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
615326,Oakfield Drive Crickhowell,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
615326,Oakfield Drive Crickhowell,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
615326,Oakfield Drive Crickhowell,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
615326,Oakfield Drive Crickhowell,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.8
615326,Oakfield Drive Crickhowell,2023-06-14T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
615326,Oakfield Drive Crickhowell,2023-06-14T21:30:00.000+00:00,transformer,,Temperature,C,31.9
615326,Oakfield Drive Crickhowell,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
615326,Oakfield Drive Crickhowell,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
615326,Oakfield Drive Crickhowell,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
615326,Oakfield Drive Crickhowell,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
615326,Oakfield Drive Crickhowell,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
615326,Oakfield Drive Crickhowell,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
615326,Oakfield Drive Crickhowell,2023-06-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
615326,Oakfield Drive Crickhowell,2023-06-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
615326,Oakfield Drive Crickhowell,2023-06-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,28.69
615326,Oakfield Drive Crickhowell,2023-06-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.61
615326,Oakfield Drive Crickhowell,2023-06-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.18
615326,Oakfield Drive Crickhowell,2023-06-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
615326,Oakfield Drive Crickhowell,2023-06-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
615326,Oakfield Drive Crickhowell,2023-06-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
615326,Oakfield Drive Crickhowell,2023-06-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
615326,Oakfield Drive Crickhowell,2023-06-14T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-14T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.95
615326,Oakfield Drive Crickhowell,2023-06-14T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-14T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.56
615326,Oakfield Drive Crickhowell,2023-06-14T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.53
615326,Oakfield Drive Crickhowell,2023-06-14T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.19
615326,Oakfield Drive Crickhowell,2023-06-14T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-14T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-14T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.1
615326,Oakfield Drive Crickhowell,2023-06-14T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.9
615326,Oakfield Drive Crickhowell,2023-06-14T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-14T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-14T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-14T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.56
615326,Oakfield Drive Crickhowell,2023-06-14T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.07
615326,Oakfield Drive Crickhowell,2023-06-14T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.78
615326,Oakfield Drive Crickhowell,2023-06-14T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
615326,Oakfield Drive Crickhowell,2023-06-14T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.6
615326,Oakfield Drive Crickhowell,2023-06-14T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.4
615326,Oakfield Drive Crickhowell,2023-06-14T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.6
615326,Oakfield Drive Crickhowell,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
615326,Oakfield Drive Crickhowell,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.04
615326,Oakfield Drive Crickhowell,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.59
615326,Oakfield Drive Crickhowell,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.64
615326,Oakfield Drive Crickhowell,2023-06-14T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
615326,Oakfield Drive Crickhowell,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
615326,Oakfield Drive Crickhowell,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
615326,Oakfield Drive Crickhowell,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.37
615326,Oakfield Drive Crickhowell,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.56
615326,Oakfield Drive Crickhowell,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
615326,Oakfield Drive Crickhowell,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
615326,Oakfield Drive Crickhowell,2023-06-14T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.3
615326,Oakfield Drive Crickhowell,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.3
615326,Oakfield Drive Crickhowell,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
615326,Oakfield Drive Crickhowell,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
615326,Oakfield Drive Crickhowell,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
615326,Oakfield Drive Crickhowell,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
615326,Oakfield Drive Crickhowell,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
615326,Oakfield Drive Crickhowell,2023-06-14T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
615326,Oakfield Drive Crickhowell,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-14T21:20:00.000+00:00,transformer,,Temperature,C,31.9
615326,Oakfield Drive Crickhowell,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
615326,Oakfield Drive Crickhowell,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
615326,Oakfield Drive Crickhowell,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
615326,Oakfield Drive Crickhowell,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
615326,Oakfield Drive Crickhowell,2023-06-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
615326,Oakfield Drive Crickhowell,2023-06-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
615326,Oakfield Drive Crickhowell,2023-06-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
615326,Oakfield Drive Crickhowell,2023-06-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,34.25
615326,Oakfield Drive Crickhowell,2023-06-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.18
615326,Oakfield Drive Crickhowell,2023-06-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.3
615326,Oakfield Drive Crickhowell,2023-06-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
615326,Oakfield Drive Crickhowell,2023-06-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
615326,Oakfield Drive Crickhowell,2023-06-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
615326,Oakfield Drive Crickhowell,2023-06-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
615326,Oakfield Drive Crickhowell,2023-06-14T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-14T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-14T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-14T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.62
615326,Oakfield Drive Crickhowell,2023-06-14T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.35
615326,Oakfield Drive Crickhowell,2023-06-14T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.31
615326,Oakfield Drive Crickhowell,2023-06-14T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-14T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.1
615326,Oakfield Drive Crickhowell,2023-06-14T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.3
615326,Oakfield Drive Crickhowell,2023-06-14T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.3
615326,Oakfield Drive Crickhowell,2023-06-14T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-14T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-14T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
615326,Oakfield Drive Crickhowell,2023-06-14T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.32
615326,Oakfield Drive Crickhowell,2023-06-14T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.45
615326,Oakfield Drive Crickhowell,2023-06-14T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.14
615326,Oakfield Drive Crickhowell,2023-06-14T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
615326,Oakfield Drive Crickhowell,2023-06-14T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.4
615326,Oakfield Drive Crickhowell,2023-06-14T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
615326,Oakfield Drive Crickhowell,2023-06-14T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.9
615326,Oakfield Drive Crickhowell,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.65
615326,Oakfield Drive Crickhowell,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.84
615326,Oakfield Drive Crickhowell,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.14
615326,Oakfield Drive Crickhowell,2023-06-14T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
615326,Oakfield Drive Crickhowell,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
615326,Oakfield Drive Crickhowell,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
615326,Oakfield Drive Crickhowell,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.51
615326,Oakfield Drive Crickhowell,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.71
615326,Oakfield Drive Crickhowell,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
615326,Oakfield Drive Crickhowell,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.89
615326,Oakfield Drive Crickhowell,2023-06-14T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
615326,Oakfield Drive Crickhowell,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.3
615326,Oakfield Drive Crickhowell,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
615326,Oakfield Drive Crickhowell,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
615326,Oakfield Drive Crickhowell,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
615326,Oakfield Drive Crickhowell,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
615326,Oakfield Drive Crickhowell,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
615326,Oakfield Drive Crickhowell,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
615326,Oakfield Drive Crickhowell,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.67
615326,Oakfield Drive Crickhowell,2023-06-14T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
615326,Oakfield Drive Crickhowell,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
615326,Oakfield Drive Crickhowell,2023-06-14T21:10:00.000+00:00,transformer,,Temperature,C,31.9
615326,Oakfield Drive Crickhowell,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
615326,Oakfield Drive Crickhowell,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
615326,Oakfield Drive Crickhowell,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
615326,Oakfield Drive Crickhowell,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
615326,Oakfield Drive Crickhowell,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
615326,Oakfield Drive Crickhowell,2023-06-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
615326,Oakfield Drive Crickhowell,2023-06-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
615326,Oakfield Drive Crickhowell,2023-06-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
615326,Oakfield Drive Crickhowell,2023-06-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,32.55
615326,Oakfield Drive Crickhowell,2023-06-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.6
615326,Oakfield Drive Crickhowell,2023-06-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,33.16
615326,Oakfield Drive Crickhowell,2023-06-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,73.5
615326,Oakfield Drive Crickhowell,2023-06-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
615326,Oakfield Drive Crickhowell,2023-06-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
615326,Oakfield Drive Crickhowell,2023-06-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
615326,Oakfield Drive Crickhowell,2023-06-14T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-14T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-14T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-14T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.76
615326,Oakfield Drive Crickhowell,2023-06-14T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.91
615326,Oakfield Drive Crickhowell,2023-06-14T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.88
615326,Oakfield Drive Crickhowell,2023-06-14T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.5
615326,Oakfield Drive Crickhowell,2023-06-14T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.5
615326,Oakfield Drive Crickhowell,2023-06-14T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-14T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-14T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-14T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-14T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
615326,Oakfield Drive Crickhowell,2023-06-14T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.95
615326,Oakfield Drive Crickhowell,2023-06-14T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.17
615326,Oakfield Drive Crickhowell,2023-06-14T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.54
615326,Oakfield Drive Crickhowell,2023-06-14T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-14T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.5
615326,Oakfield Drive Crickhowell,2023-06-14T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.0
615326,Oakfield Drive Crickhowell,2023-06-14T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.4
615326,Oakfield Drive Crickhowell,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
615326,Oakfield Drive Crickhowell,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
615326,Oakfield Drive Crickhowell,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.93
615326,Oakfield Drive Crickhowell,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.02
615326,Oakfield Drive Crickhowell,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.79
615326,Oakfield Drive Crickhowell,2023-06-14T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
615326,Oakfield Drive Crickhowell,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
615326,Oakfield Drive Crickhowell,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
615326,Oakfield Drive Crickhowell,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.07
615326,Oakfield Drive Crickhowell,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.08
615326,Oakfield Drive Crickhowell,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
615326,Oakfield Drive Crickhowell,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
615326,Oakfield Drive Crickhowell,2023-06-14T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.5
615326,Oakfield Drive Crickhowell,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.1
615326,Oakfield Drive Crickhowell,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
615326,Oakfield Drive Crickhowell,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
615326,Oakfield Drive Crickhowell,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
615326,Oakfield Drive Crickhowell,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
615326,Oakfield Drive Crickhowell,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
615326,Oakfield Drive Crickhowell,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
615326,Oakfield Drive Crickhowell,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.93
615326,Oakfield Drive Crickhowell,2023-06-14T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
615326,Oakfield Drive Crickhowell,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
615326,Oakfield Drive Crickhowell,2023-06-14T21:00:00.000+00:00,transformer,,Temperature,C,31.9
615326,Oakfield Drive Crickhowell,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
615326,Oakfield Drive Crickhowell,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
615326,Oakfield Drive Crickhowell,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
615326,Oakfield Drive Crickhowell,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
615326,Oakfield Drive Crickhowell,2023-06-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
615326,Oakfield Drive Crickhowell,2023-06-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
615326,Oakfield Drive Crickhowell,2023-06-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,33.5
615326,Oakfield Drive Crickhowell,2023-06-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.18
615326,Oakfield Drive Crickhowell,2023-06-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,31.14
615326,Oakfield Drive Crickhowell,2023-06-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
615326,Oakfield Drive Crickhowell,2023-06-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
615326,Oakfield Drive Crickhowell,2023-06-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
615326,Oakfield Drive Crickhowell,2023-06-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
615326,Oakfield Drive Crickhowell,2023-06-14T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-14T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-14T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-14T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.93
615326,Oakfield Drive Crickhowell,2023-06-14T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.33
615326,Oakfield Drive Crickhowell,2023-06-14T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.98
615326,Oakfield Drive Crickhowell,2023-06-14T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-14T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-14T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.5
615326,Oakfield Drive Crickhowell,2023-06-14T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-14T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-14T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-14T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
615326,Oakfield Drive Crickhowell,2023-06-14T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.2
615326,Oakfield Drive Crickhowell,2023-06-14T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.76
615326,Oakfield Drive Crickhowell,2023-06-14T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.19
615326,Oakfield Drive Crickhowell,2023-06-14T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-14T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.8
615326,Oakfield Drive Crickhowell,2023-06-14T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
615326,Oakfield Drive Crickhowell,2023-06-14T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.0
615326,Oakfield Drive Crickhowell,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
615326,Oakfield Drive Crickhowell,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
615326,Oakfield Drive Crickhowell,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.06
615326,Oakfield Drive Crickhowell,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.5
615326,Oakfield Drive Crickhowell,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.72
615326,Oakfield Drive Crickhowell,2023-06-14T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
615326,Oakfield Drive Crickhowell,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
615326,Oakfield Drive Crickhowell,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
615326,Oakfield Drive Crickhowell,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
615326,Oakfield Drive Crickhowell,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.49
615326,Oakfield Drive Crickhowell,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.62
615326,Oakfield Drive Crickhowell,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.82
615326,Oakfield Drive Crickhowell,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.9
615326,Oakfield Drive Crickhowell,2023-06-14T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,52.0
615326,Oakfield Drive Crickhowell,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.8
615326,Oakfield Drive Crickhowell,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
615326,Oakfield Drive Crickhowell,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
615326,Oakfield Drive Crickhowell,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
615326,Oakfield Drive Crickhowell,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
615326,Oakfield Drive Crickhowell,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.39
615326,Oakfield Drive Crickhowell,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
615326,Oakfield Drive Crickhowell,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
615326,Oakfield Drive Crickhowell,2023-06-14T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
615326,Oakfield Drive Crickhowell,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
615326,Oakfield Drive Crickhowell,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-14T20:50:00.000+00:00,transformer,,Temperature,C,32.0
615326,Oakfield Drive Crickhowell,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
615326,Oakfield Drive Crickhowell,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
615326,Oakfield Drive Crickhowell,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
615326,Oakfield Drive Crickhowell,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
615326,Oakfield Drive Crickhowell,2023-06-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
615326,Oakfield Drive Crickhowell,2023-06-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
615326,Oakfield Drive Crickhowell,2023-06-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,37.2
615326,Oakfield Drive Crickhowell,2023-06-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.41
615326,Oakfield Drive Crickhowell,2023-06-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.75
615326,Oakfield Drive Crickhowell,2023-06-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,86.1
615326,Oakfield Drive Crickhowell,2023-06-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
615326,Oakfield Drive Crickhowell,2023-06-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
615326,Oakfield Drive Crickhowell,2023-06-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
615326,Oakfield Drive Crickhowell,2023-06-14T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-14T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-14T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-14T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.04
615326,Oakfield Drive Crickhowell,2023-06-14T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.64
615326,Oakfield Drive Crickhowell,2023-06-14T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.26
615326,Oakfield Drive Crickhowell,2023-06-14T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-14T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-14T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.3
615326,Oakfield Drive Crickhowell,2023-06-14T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.3
615326,Oakfield Drive Crickhowell,2023-06-14T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-14T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-14T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
615326,Oakfield Drive Crickhowell,2023-06-14T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.55
615326,Oakfield Drive Crickhowell,2023-06-14T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.77
615326,Oakfield Drive Crickhowell,2023-06-14T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.77
615326,Oakfield Drive Crickhowell,2023-06-14T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-14T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.2
615326,Oakfield Drive Crickhowell,2023-06-14T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.1
615326,Oakfield Drive Crickhowell,2023-06-14T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
615326,Oakfield Drive Crickhowell,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
615326,Oakfield Drive Crickhowell,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
615326,Oakfield Drive Crickhowell,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.75
615326,Oakfield Drive Crickhowell,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.64
615326,Oakfield Drive Crickhowell,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.4
615326,Oakfield Drive Crickhowell,2023-06-14T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
615326,Oakfield Drive Crickhowell,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
615326,Oakfield Drive Crickhowell,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
615326,Oakfield Drive Crickhowell,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
615326,Oakfield Drive Crickhowell,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.05
615326,Oakfield Drive Crickhowell,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.24
615326,Oakfield Drive Crickhowell,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.95
615326,Oakfield Drive Crickhowell,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.29
615326,Oakfield Drive Crickhowell,2023-06-14T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.5
615326,Oakfield Drive Crickhowell,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.3
615326,Oakfield Drive Crickhowell,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
615326,Oakfield Drive Crickhowell,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
615326,Oakfield Drive Crickhowell,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
615326,Oakfield Drive Crickhowell,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
615326,Oakfield Drive Crickhowell,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
615326,Oakfield Drive Crickhowell,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
615326,Oakfield Drive Crickhowell,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.82
615326,Oakfield Drive Crickhowell,2023-06-14T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
615326,Oakfield Drive Crickhowell,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
615326,Oakfield Drive Crickhowell,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
615326,Oakfield Drive Crickhowell,2023-06-14T20:40:00.000+00:00,transformer,,Temperature,C,32.0
615326,Oakfield Drive Crickhowell,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
615326,Oakfield Drive Crickhowell,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
615326,Oakfield Drive Crickhowell,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
