Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
615326,Oakfield Drive Crickhowell,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
615326,Oakfield Drive Crickhowell,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
615326,Oakfield Drive Crickhowell,2023-06-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
615326,Oakfield Drive Crickhowell,2023-06-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
615326,Oakfield Drive Crickhowell,2023-06-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,32.95
615326,Oakfield Drive Crickhowell,2023-06-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.77
615326,Oakfield Drive Crickhowell,2023-06-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,30.54
615326,Oakfield Drive Crickhowell,2023-06-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,74.5
615326,Oakfield Drive Crickhowell,2023-06-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
615326,Oakfield Drive Crickhowell,2023-06-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
615326,Oakfield Drive Crickhowell,2023-06-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
615326,Oakfield Drive Crickhowell,2023-06-14T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-14T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-14T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-14T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.15
615326,Oakfield Drive Crickhowell,2023-06-14T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.44
615326,Oakfield Drive Crickhowell,2023-06-14T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.61
615326,Oakfield Drive Crickhowell,2023-06-14T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-14T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-14T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-14T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-14T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-14T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-14T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-14T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.58
615326,Oakfield Drive Crickhowell,2023-06-14T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.68
615326,Oakfield Drive Crickhowell,2023-06-14T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.36
615326,Oakfield Drive Crickhowell,2023-06-14T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-14T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.3
615326,Oakfield Drive Crickhowell,2023-06-14T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.7
615326,Oakfield Drive Crickhowell,2023-06-14T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.8
615326,Oakfield Drive Crickhowell,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
615326,Oakfield Drive Crickhowell,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.05
615326,Oakfield Drive Crickhowell,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.36
615326,Oakfield Drive Crickhowell,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.64
615326,Oakfield Drive Crickhowell,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.95
615326,Oakfield Drive Crickhowell,2023-06-14T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
615326,Oakfield Drive Crickhowell,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
615326,Oakfield Drive Crickhowell,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
615326,Oakfield Drive Crickhowell,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
615326,Oakfield Drive Crickhowell,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.5
615326,Oakfield Drive Crickhowell,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.1
615326,Oakfield Drive Crickhowell,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.04
615326,Oakfield Drive Crickhowell,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.85
615326,Oakfield Drive Crickhowell,2023-06-14T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
615326,Oakfield Drive Crickhowell,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.8
615326,Oakfield Drive Crickhowell,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
615326,Oakfield Drive Crickhowell,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
615326,Oakfield Drive Crickhowell,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
615326,Oakfield Drive Crickhowell,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
615326,Oakfield Drive Crickhowell,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
615326,Oakfield Drive Crickhowell,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
615326,Oakfield Drive Crickhowell,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.21
615326,Oakfield Drive Crickhowell,2023-06-14T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
615326,Oakfield Drive Crickhowell,2023-06-14T20:30:00.000+00:00,transformer,,Temperature,C,32.0
615326,Oakfield Drive Crickhowell,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
615326,Oakfield Drive Crickhowell,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
615326,Oakfield Drive Crickhowell,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
615326,Oakfield Drive Crickhowell,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
615326,Oakfield Drive Crickhowell,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
615326,Oakfield Drive Crickhowell,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
615326,Oakfield Drive Crickhowell,2023-06-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
615326,Oakfield Drive Crickhowell,2023-06-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
615326,Oakfield Drive Crickhowell,2023-06-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,31.33
615326,Oakfield Drive Crickhowell,2023-06-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.83
615326,Oakfield Drive Crickhowell,2023-06-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.99
615326,Oakfield Drive Crickhowell,2023-06-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,78.3
615326,Oakfield Drive Crickhowell,2023-06-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
615326,Oakfield Drive Crickhowell,2023-06-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
615326,Oakfield Drive Crickhowell,2023-06-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
615326,Oakfield Drive Crickhowell,2023-06-14T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-14T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-14T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-14T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.67
615326,Oakfield Drive Crickhowell,2023-06-14T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.86
615326,Oakfield Drive Crickhowell,2023-06-14T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.91
615326,Oakfield Drive Crickhowell,2023-06-14T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-14T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.9
615326,Oakfield Drive Crickhowell,2023-06-14T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-14T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-14T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-14T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-14T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
615326,Oakfield Drive Crickhowell,2023-06-14T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.71
615326,Oakfield Drive Crickhowell,2023-06-14T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.66
615326,Oakfield Drive Crickhowell,2023-06-14T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.69
615326,Oakfield Drive Crickhowell,2023-06-14T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.1
615326,Oakfield Drive Crickhowell,2023-06-14T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-14T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.0
615326,Oakfield Drive Crickhowell,2023-06-14T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.7
615326,Oakfield Drive Crickhowell,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
615326,Oakfield Drive Crickhowell,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
615326,Oakfield Drive Crickhowell,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.47
615326,Oakfield Drive Crickhowell,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.69
615326,Oakfield Drive Crickhowell,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.75
615326,Oakfield Drive Crickhowell,2023-06-14T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
615326,Oakfield Drive Crickhowell,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
615326,Oakfield Drive Crickhowell,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
615326,Oakfield Drive Crickhowell,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.72
615326,Oakfield Drive Crickhowell,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
615326,Oakfield Drive Crickhowell,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.01
615326,Oakfield Drive Crickhowell,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.76
615326,Oakfield Drive Crickhowell,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.54
615326,Oakfield Drive Crickhowell,2023-06-14T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
615326,Oakfield Drive Crickhowell,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.4
615326,Oakfield Drive Crickhowell,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
615326,Oakfield Drive Crickhowell,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
615326,Oakfield Drive Crickhowell,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
615326,Oakfield Drive Crickhowell,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
615326,Oakfield Drive Crickhowell,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
615326,Oakfield Drive Crickhowell,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.45
615326,Oakfield Drive Crickhowell,2023-06-14T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
615326,Oakfield Drive Crickhowell,2023-06-14T20:20:00.000+00:00,transformer,,Temperature,C,32.0
615326,Oakfield Drive Crickhowell,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
615326,Oakfield Drive Crickhowell,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
615326,Oakfield Drive Crickhowell,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
615326,Oakfield Drive Crickhowell,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
615326,Oakfield Drive Crickhowell,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
615326,Oakfield Drive Crickhowell,2023-06-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
615326,Oakfield Drive Crickhowell,2023-06-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
615326,Oakfield Drive Crickhowell,2023-06-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.63
615326,Oakfield Drive Crickhowell,2023-06-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.67
615326,Oakfield Drive Crickhowell,2023-06-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,30.35
615326,Oakfield Drive Crickhowell,2023-06-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,75.1
615326,Oakfield Drive Crickhowell,2023-06-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
615326,Oakfield Drive Crickhowell,2023-06-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
615326,Oakfield Drive Crickhowell,2023-06-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
615326,Oakfield Drive Crickhowell,2023-06-14T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-14T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-14T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-14T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.03
615326,Oakfield Drive Crickhowell,2023-06-14T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.37
615326,Oakfield Drive Crickhowell,2023-06-14T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.9
615326,Oakfield Drive Crickhowell,2023-06-14T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-14T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.4
615326,Oakfield Drive Crickhowell,2023-06-14T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-14T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.3
615326,Oakfield Drive Crickhowell,2023-06-14T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-14T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-14T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
615326,Oakfield Drive Crickhowell,2023-06-14T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.18
615326,Oakfield Drive Crickhowell,2023-06-14T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.43
615326,Oakfield Drive Crickhowell,2023-06-14T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.78
615326,Oakfield Drive Crickhowell,2023-06-14T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
615326,Oakfield Drive Crickhowell,2023-06-14T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
615326,Oakfield Drive Crickhowell,2023-06-14T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.0
615326,Oakfield Drive Crickhowell,2023-06-14T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.2
615326,Oakfield Drive Crickhowell,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
615326,Oakfield Drive Crickhowell,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.93
615326,Oakfield Drive Crickhowell,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.87
615326,Oakfield Drive Crickhowell,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.75
615326,Oakfield Drive Crickhowell,2023-06-14T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
615326,Oakfield Drive Crickhowell,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.1
615326,Oakfield Drive Crickhowell,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
615326,Oakfield Drive Crickhowell,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
615326,Oakfield Drive Crickhowell,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.21
615326,Oakfield Drive Crickhowell,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.54
615326,Oakfield Drive Crickhowell,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.25
615326,Oakfield Drive Crickhowell,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.22
615326,Oakfield Drive Crickhowell,2023-06-14T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,49.5
615326,Oakfield Drive Crickhowell,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.3
615326,Oakfield Drive Crickhowell,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
615326,Oakfield Drive Crickhowell,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.4
615326,Oakfield Drive Crickhowell,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
615326,Oakfield Drive Crickhowell,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
615326,Oakfield Drive Crickhowell,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.98
615326,Oakfield Drive Crickhowell,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
615326,Oakfield Drive Crickhowell,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.04
615326,Oakfield Drive Crickhowell,2023-06-14T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
615326,Oakfield Drive Crickhowell,2023-06-14T20:10:00.000+00:00,transformer,,Temperature,C,32.0
615326,Oakfield Drive Crickhowell,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
615326,Oakfield Drive Crickhowell,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
615326,Oakfield Drive Crickhowell,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
615326,Oakfield Drive Crickhowell,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
615326,Oakfield Drive Crickhowell,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
615326,Oakfield Drive Crickhowell,2023-06-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
615326,Oakfield Drive Crickhowell,2023-06-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
615326,Oakfield Drive Crickhowell,2023-06-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
615326,Oakfield Drive Crickhowell,2023-06-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.66
615326,Oakfield Drive Crickhowell,2023-06-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.54
615326,Oakfield Drive Crickhowell,2023-06-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,37.7
615326,Oakfield Drive Crickhowell,2023-06-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,84.2
615326,Oakfield Drive Crickhowell,2023-06-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
615326,Oakfield Drive Crickhowell,2023-06-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
615326,Oakfield Drive Crickhowell,2023-06-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
615326,Oakfield Drive Crickhowell,2023-06-14T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-14T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-14T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-14T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.05
615326,Oakfield Drive Crickhowell,2023-06-14T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.95
615326,Oakfield Drive Crickhowell,2023-06-14T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.42
615326,Oakfield Drive Crickhowell,2023-06-14T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.5
615326,Oakfield Drive Crickhowell,2023-06-14T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-14T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-14T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.5
615326,Oakfield Drive Crickhowell,2023-06-14T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-14T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
615326,Oakfield Drive Crickhowell,2023-06-14T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
615326,Oakfield Drive Crickhowell,2023-06-14T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.02
615326,Oakfield Drive Crickhowell,2023-06-14T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.69
615326,Oakfield Drive Crickhowell,2023-06-14T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.77
615326,Oakfield Drive Crickhowell,2023-06-14T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
615326,Oakfield Drive Crickhowell,2023-06-14T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-14T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.0
615326,Oakfield Drive Crickhowell,2023-06-14T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.0
615326,Oakfield Drive Crickhowell,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
615326,Oakfield Drive Crickhowell,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.9
615326,Oakfield Drive Crickhowell,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.86
615326,Oakfield Drive Crickhowell,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.57
615326,Oakfield Drive Crickhowell,2023-06-14T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
615326,Oakfield Drive Crickhowell,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.1
615326,Oakfield Drive Crickhowell,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
615326,Oakfield Drive Crickhowell,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.49
615326,Oakfield Drive Crickhowell,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.78
615326,Oakfield Drive Crickhowell,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.88
615326,Oakfield Drive Crickhowell,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.71
615326,Oakfield Drive Crickhowell,2023-06-14T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,54.8
615326,Oakfield Drive Crickhowell,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.1
615326,Oakfield Drive Crickhowell,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
615326,Oakfield Drive Crickhowell,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
615326,Oakfield Drive Crickhowell,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
615326,Oakfield Drive Crickhowell,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
615326,Oakfield Drive Crickhowell,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.65
615326,Oakfield Drive Crickhowell,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.82
615326,Oakfield Drive Crickhowell,2023-06-14T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
615326,Oakfield Drive Crickhowell,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
615326,Oakfield Drive Crickhowell,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
615326,Oakfield Drive Crickhowell,2023-06-14T20:00:00.000+00:00,transformer,,Temperature,C,32.0
615326,Oakfield Drive Crickhowell,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
615326,Oakfield Drive Crickhowell,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
615326,Oakfield Drive Crickhowell,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
615326,Oakfield Drive Crickhowell,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
615326,Oakfield Drive Crickhowell,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
615326,Oakfield Drive Crickhowell,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
615326,Oakfield Drive Crickhowell,2023-06-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
615326,Oakfield Drive Crickhowell,2023-06-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
615326,Oakfield Drive Crickhowell,2023-06-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
615326,Oakfield Drive Crickhowell,2023-06-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,34.19
615326,Oakfield Drive Crickhowell,2023-06-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,32.04
615326,Oakfield Drive Crickhowell,2023-06-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.28
615326,Oakfield Drive Crickhowell,2023-06-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
615326,Oakfield Drive Crickhowell,2023-06-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
615326,Oakfield Drive Crickhowell,2023-06-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
615326,Oakfield Drive Crickhowell,2023-06-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
615326,Oakfield Drive Crickhowell,2023-06-14T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-14T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-14T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-14T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.86
615326,Oakfield Drive Crickhowell,2023-06-14T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.47
615326,Oakfield Drive Crickhowell,2023-06-14T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.89
615326,Oakfield Drive Crickhowell,2023-06-14T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.3
615326,Oakfield Drive Crickhowell,2023-06-14T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.4
615326,Oakfield Drive Crickhowell,2023-06-14T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.6
615326,Oakfield Drive Crickhowell,2023-06-14T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.4
615326,Oakfield Drive Crickhowell,2023-06-14T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-14T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-14T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
615326,Oakfield Drive Crickhowell,2023-06-14T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.97
615326,Oakfield Drive Crickhowell,2023-06-14T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.75
615326,Oakfield Drive Crickhowell,2023-06-14T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.71
615326,Oakfield Drive Crickhowell,2023-06-14T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-14T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-14T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.3
615326,Oakfield Drive Crickhowell,2023-06-14T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.4
615326,Oakfield Drive Crickhowell,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
615326,Oakfield Drive Crickhowell,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.07
615326,Oakfield Drive Crickhowell,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.56
615326,Oakfield Drive Crickhowell,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.39
615326,Oakfield Drive Crickhowell,2023-06-14T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
615326,Oakfield Drive Crickhowell,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
615326,Oakfield Drive Crickhowell,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.1
615326,Oakfield Drive Crickhowell,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
615326,Oakfield Drive Crickhowell,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.0
615326,Oakfield Drive Crickhowell,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
615326,Oakfield Drive Crickhowell,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.46
615326,Oakfield Drive Crickhowell,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.7
615326,Oakfield Drive Crickhowell,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.98
615326,Oakfield Drive Crickhowell,2023-06-14T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.3
615326,Oakfield Drive Crickhowell,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.9
615326,Oakfield Drive Crickhowell,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.5
615326,Oakfield Drive Crickhowell,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
615326,Oakfield Drive Crickhowell,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
615326,Oakfield Drive Crickhowell,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
615326,Oakfield Drive Crickhowell,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
615326,Oakfield Drive Crickhowell,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.81
615326,Oakfield Drive Crickhowell,2023-06-14T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
615326,Oakfield Drive Crickhowell,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
615326,Oakfield Drive Crickhowell,2023-06-14T19:50:00.000+00:00,transformer,,Temperature,C,31.9
615326,Oakfield Drive Crickhowell,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
615326,Oakfield Drive Crickhowell,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
615326,Oakfield Drive Crickhowell,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
615326,Oakfield Drive Crickhowell,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
615326,Oakfield Drive Crickhowell,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
615326,Oakfield Drive Crickhowell,2023-06-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
615326,Oakfield Drive Crickhowell,2023-06-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
615326,Oakfield Drive Crickhowell,2023-06-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,33.39
615326,Oakfield Drive Crickhowell,2023-06-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,35.31
615326,Oakfield Drive Crickhowell,2023-06-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,31.79
615326,Oakfield Drive Crickhowell,2023-06-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
615326,Oakfield Drive Crickhowell,2023-06-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
615326,Oakfield Drive Crickhowell,2023-06-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
615326,Oakfield Drive Crickhowell,2023-06-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
615326,Oakfield Drive Crickhowell,2023-06-14T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-14T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-14T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-14T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.91
615326,Oakfield Drive Crickhowell,2023-06-14T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.98
615326,Oakfield Drive Crickhowell,2023-06-14T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.92
615326,Oakfield Drive Crickhowell,2023-06-14T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-14T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-14T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.9
615326,Oakfield Drive Crickhowell,2023-06-14T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-14T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-14T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-14T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-14T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.1
615326,Oakfield Drive Crickhowell,2023-06-14T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.43
615326,Oakfield Drive Crickhowell,2023-06-14T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.24
615326,Oakfield Drive Crickhowell,2023-06-14T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
615326,Oakfield Drive Crickhowell,2023-06-14T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
615326,Oakfield Drive Crickhowell,2023-06-14T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.8
615326,Oakfield Drive Crickhowell,2023-06-14T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
615326,Oakfield Drive Crickhowell,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
615326,Oakfield Drive Crickhowell,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.67
615326,Oakfield Drive Crickhowell,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.44
615326,Oakfield Drive Crickhowell,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.14
615326,Oakfield Drive Crickhowell,2023-06-14T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
615326,Oakfield Drive Crickhowell,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
615326,Oakfield Drive Crickhowell,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.0
615326,Oakfield Drive Crickhowell,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.3
615326,Oakfield Drive Crickhowell,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.27
615326,Oakfield Drive Crickhowell,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.29
615326,Oakfield Drive Crickhowell,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.99
615326,Oakfield Drive Crickhowell,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.81
615326,Oakfield Drive Crickhowell,2023-06-14T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
615326,Oakfield Drive Crickhowell,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.1
615326,Oakfield Drive Crickhowell,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.1
615326,Oakfield Drive Crickhowell,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
615326,Oakfield Drive Crickhowell,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
615326,Oakfield Drive Crickhowell,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
615326,Oakfield Drive Crickhowell,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.88
615326,Oakfield Drive Crickhowell,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
615326,Oakfield Drive Crickhowell,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
615326,Oakfield Drive Crickhowell,2023-06-14T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
615326,Oakfield Drive Crickhowell,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
615326,Oakfield Drive Crickhowell,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
615326,Oakfield Drive Crickhowell,2023-06-14T19:40:00.000+00:00,transformer,,Temperature,C,31.9
615326,Oakfield Drive Crickhowell,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
615326,Oakfield Drive Crickhowell,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
615326,Oakfield Drive Crickhowell,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
615326,Oakfield Drive Crickhowell,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
615326,Oakfield Drive Crickhowell,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
615326,Oakfield Drive Crickhowell,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
615326,Oakfield Drive Crickhowell,2023-06-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
615326,Oakfield Drive Crickhowell,2023-06-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
615326,Oakfield Drive Crickhowell,2023-06-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,33.86
615326,Oakfield Drive Crickhowell,2023-06-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,34.8
615326,Oakfield Drive Crickhowell,2023-06-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,30.06
615326,Oakfield Drive Crickhowell,2023-06-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
615326,Oakfield Drive Crickhowell,2023-06-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
615326,Oakfield Drive Crickhowell,2023-06-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
615326,Oakfield Drive Crickhowell,2023-06-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
615326,Oakfield Drive Crickhowell,2023-06-14T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-14T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-14T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
615326,Oakfield Drive Crickhowell,2023-06-14T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.87
615326,Oakfield Drive Crickhowell,2023-06-14T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.74
615326,Oakfield Drive Crickhowell,2023-06-14T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.12
615326,Oakfield Drive Crickhowell,2023-06-14T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.4
615326,Oakfield Drive Crickhowell,2023-06-14T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.2
615326,Oakfield Drive Crickhowell,2023-06-14T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.8
615326,Oakfield Drive Crickhowell,2023-06-14T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-14T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-14T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-14T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
615326,Oakfield Drive Crickhowell,2023-06-14T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.58
615326,Oakfield Drive Crickhowell,2023-06-14T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.26
615326,Oakfield Drive Crickhowell,2023-06-14T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.85
615326,Oakfield Drive Crickhowell,2023-06-14T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
615326,Oakfield Drive Crickhowell,2023-06-14T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.2
615326,Oakfield Drive Crickhowell,2023-06-14T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.4
615326,Oakfield Drive Crickhowell,2023-06-14T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.6
615326,Oakfield Drive Crickhowell,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.21
615326,Oakfield Drive Crickhowell,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.66
615326,Oakfield Drive Crickhowell,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.79
615326,Oakfield Drive Crickhowell,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.75
615326,Oakfield Drive Crickhowell,2023-06-14T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
615326,Oakfield Drive Crickhowell,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
615326,Oakfield Drive Crickhowell,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
615326,Oakfield Drive Crickhowell,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
615326,Oakfield Drive Crickhowell,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.98
615326,Oakfield Drive Crickhowell,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
615326,Oakfield Drive Crickhowell,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.67
615326,Oakfield Drive Crickhowell,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.13
615326,Oakfield Drive Crickhowell,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.17
615326,Oakfield Drive Crickhowell,2023-06-14T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
615326,Oakfield Drive Crickhowell,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.7
615326,Oakfield Drive Crickhowell,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
615326,Oakfield Drive Crickhowell,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
615326,Oakfield Drive Crickhowell,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
615326,Oakfield Drive Crickhowell,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
615326,Oakfield Drive Crickhowell,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.57
615326,Oakfield Drive Crickhowell,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
615326,Oakfield Drive Crickhowell,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.33
615326,Oakfield Drive Crickhowell,2023-06-14T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
615326,Oakfield Drive Crickhowell,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.3
615326,Oakfield Drive Crickhowell,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
615326,Oakfield Drive Crickhowell,2023-06-14T19:30:00.000+00:00,transformer,,Temperature,C,31.9
615326,Oakfield Drive Crickhowell,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
615326,Oakfield Drive Crickhowell,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
615326,Oakfield Drive Crickhowell,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
615326,Oakfield Drive Crickhowell,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
615326,Oakfield Drive Crickhowell,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
615326,Oakfield Drive Crickhowell,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
615326,Oakfield Drive Crickhowell,2023-06-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
