Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
615326,Oakfield Drive Crickhowell,2023-06-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,38.36
615326,Oakfield Drive Crickhowell,2023-06-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.37
615326,Oakfield Drive Crickhowell,2023-06-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,31.23
615326,Oakfield Drive Crickhowell,2023-06-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,76.7
615326,Oakfield Drive Crickhowell,2023-06-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
615326,Oakfield Drive Crickhowell,2023-06-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
615326,Oakfield Drive Crickhowell,2023-06-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
615326,Oakfield Drive Crickhowell,2023-06-14T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-14T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-14T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
615326,Oakfield Drive Crickhowell,2023-06-14T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.91
615326,Oakfield Drive Crickhowell,2023-06-14T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.47
615326,Oakfield Drive Crickhowell,2023-06-14T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.82
615326,Oakfield Drive Crickhowell,2023-06-14T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-14T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-14T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.9
615326,Oakfield Drive Crickhowell,2023-06-14T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-14T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-14T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
615326,Oakfield Drive Crickhowell,2023-06-14T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
615326,Oakfield Drive Crickhowell,2023-06-14T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.94
615326,Oakfield Drive Crickhowell,2023-06-14T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.67
615326,Oakfield Drive Crickhowell,2023-06-14T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.63
615326,Oakfield Drive Crickhowell,2023-06-14T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.1
615326,Oakfield Drive Crickhowell,2023-06-14T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.8
615326,Oakfield Drive Crickhowell,2023-06-14T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.2
615326,Oakfield Drive Crickhowell,2023-06-14T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.9
615326,Oakfield Drive Crickhowell,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
615326,Oakfield Drive Crickhowell,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
615326,Oakfield Drive Crickhowell,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.67
615326,Oakfield Drive Crickhowell,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.9
615326,Oakfield Drive Crickhowell,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.14
615326,Oakfield Drive Crickhowell,2023-06-14T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
615326,Oakfield Drive Crickhowell,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.0
615326,Oakfield Drive Crickhowell,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.5
615326,Oakfield Drive Crickhowell,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
615326,Oakfield Drive Crickhowell,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.33
615326,Oakfield Drive Crickhowell,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
615326,Oakfield Drive Crickhowell,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.31
615326,Oakfield Drive Crickhowell,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.09
615326,Oakfield Drive Crickhowell,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.45
615326,Oakfield Drive Crickhowell,2023-06-14T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,61.1
615326,Oakfield Drive Crickhowell,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.8
615326,Oakfield Drive Crickhowell,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
615326,Oakfield Drive Crickhowell,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
615326,Oakfield Drive Crickhowell,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
615326,Oakfield Drive Crickhowell,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
615326,Oakfield Drive Crickhowell,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.39
615326,Oakfield Drive Crickhowell,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
615326,Oakfield Drive Crickhowell,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.83
615326,Oakfield Drive Crickhowell,2023-06-14T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
615326,Oakfield Drive Crickhowell,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
615326,Oakfield Drive Crickhowell,2023-06-14T19:20:00.000+00:00,transformer,,Temperature,C,31.8
615326,Oakfield Drive Crickhowell,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
615326,Oakfield Drive Crickhowell,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
615326,Oakfield Drive Crickhowell,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
615326,Oakfield Drive Crickhowell,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
615326,Oakfield Drive Crickhowell,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
615326,Oakfield Drive Crickhowell,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
615326,Oakfield Drive Crickhowell,2023-06-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
615326,Oakfield Drive Crickhowell,2023-06-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
615326,Oakfield Drive Crickhowell,2023-06-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
615326,Oakfield Drive Crickhowell,2023-06-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,43.22
615326,Oakfield Drive Crickhowell,2023-06-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.18
615326,Oakfield Drive Crickhowell,2023-06-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,33.87
615326,Oakfield Drive Crickhowell,2023-06-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,86.4
615326,Oakfield Drive Crickhowell,2023-06-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
615326,Oakfield Drive Crickhowell,2023-06-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
615326,Oakfield Drive Crickhowell,2023-06-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
615326,Oakfield Drive Crickhowell,2023-06-14T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-14T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-14T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-14T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.75
615326,Oakfield Drive Crickhowell,2023-06-14T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.31
615326,Oakfield Drive Crickhowell,2023-06-14T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.91
615326,Oakfield Drive Crickhowell,2023-06-14T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,27.7
615326,Oakfield Drive Crickhowell,2023-06-14T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-14T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.9
615326,Oakfield Drive Crickhowell,2023-06-14T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.7
615326,Oakfield Drive Crickhowell,2023-06-14T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-14T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-14T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
615326,Oakfield Drive Crickhowell,2023-06-14T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.87
615326,Oakfield Drive Crickhowell,2023-06-14T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.48
615326,Oakfield Drive Crickhowell,2023-06-14T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.49
615326,Oakfield Drive Crickhowell,2023-06-14T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.9
615326,Oakfield Drive Crickhowell,2023-06-14T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.9
615326,Oakfield Drive Crickhowell,2023-06-14T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.2
615326,Oakfield Drive Crickhowell,2023-06-14T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.6
615326,Oakfield Drive Crickhowell,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
615326,Oakfield Drive Crickhowell,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
615326,Oakfield Drive Crickhowell,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.22
615326,Oakfield Drive Crickhowell,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.03
615326,Oakfield Drive Crickhowell,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.07
615326,Oakfield Drive Crickhowell,2023-06-14T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
615326,Oakfield Drive Crickhowell,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.3
615326,Oakfield Drive Crickhowell,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
615326,Oakfield Drive Crickhowell,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
615326,Oakfield Drive Crickhowell,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.7
615326,Oakfield Drive Crickhowell,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
615326,Oakfield Drive Crickhowell,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.03
615326,Oakfield Drive Crickhowell,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.79
615326,Oakfield Drive Crickhowell,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.13
615326,Oakfield Drive Crickhowell,2023-06-14T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,57.9
615326,Oakfield Drive Crickhowell,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.3
615326,Oakfield Drive Crickhowell,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
615326,Oakfield Drive Crickhowell,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.1
615326,Oakfield Drive Crickhowell,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
615326,Oakfield Drive Crickhowell,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
615326,Oakfield Drive Crickhowell,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.76
615326,Oakfield Drive Crickhowell,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
615326,Oakfield Drive Crickhowell,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.96
615326,Oakfield Drive Crickhowell,2023-06-14T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
615326,Oakfield Drive Crickhowell,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
615326,Oakfield Drive Crickhowell,2023-06-14T19:10:00.000+00:00,transformer,,Temperature,C,31.7
615326,Oakfield Drive Crickhowell,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
615326,Oakfield Drive Crickhowell,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
615326,Oakfield Drive Crickhowell,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
615326,Oakfield Drive Crickhowell,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
615326,Oakfield Drive Crickhowell,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
615326,Oakfield Drive Crickhowell,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
615326,Oakfield Drive Crickhowell,2023-06-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
615326,Oakfield Drive Crickhowell,2023-06-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
615326,Oakfield Drive Crickhowell,2023-06-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
615326,Oakfield Drive Crickhowell,2023-06-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,41.63
615326,Oakfield Drive Crickhowell,2023-06-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.54
615326,Oakfield Drive Crickhowell,2023-06-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,39.56
615326,Oakfield Drive Crickhowell,2023-06-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,86.9
615326,Oakfield Drive Crickhowell,2023-06-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
615326,Oakfield Drive Crickhowell,2023-06-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
615326,Oakfield Drive Crickhowell,2023-06-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
615326,Oakfield Drive Crickhowell,2023-06-14T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-14T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-14T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-14T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.1
615326,Oakfield Drive Crickhowell,2023-06-14T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.06
615326,Oakfield Drive Crickhowell,2023-06-14T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.72
615326,Oakfield Drive Crickhowell,2023-06-14T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,22.7
615326,Oakfield Drive Crickhowell,2023-06-14T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.5
615326,Oakfield Drive Crickhowell,2023-06-14T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.1
615326,Oakfield Drive Crickhowell,2023-06-14T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-14T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-14T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-14T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
615326,Oakfield Drive Crickhowell,2023-06-14T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.53
615326,Oakfield Drive Crickhowell,2023-06-14T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.01
615326,Oakfield Drive Crickhowell,2023-06-14T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.71
615326,Oakfield Drive Crickhowell,2023-06-14T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
615326,Oakfield Drive Crickhowell,2023-06-14T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.0
615326,Oakfield Drive Crickhowell,2023-06-14T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.8
615326,Oakfield Drive Crickhowell,2023-06-14T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.3
615326,Oakfield Drive Crickhowell,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
615326,Oakfield Drive Crickhowell,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
615326,Oakfield Drive Crickhowell,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.63
615326,Oakfield Drive Crickhowell,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.76
615326,Oakfield Drive Crickhowell,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.79
615326,Oakfield Drive Crickhowell,2023-06-14T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
615326,Oakfield Drive Crickhowell,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
615326,Oakfield Drive Crickhowell,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.5
615326,Oakfield Drive Crickhowell,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
615326,Oakfield Drive Crickhowell,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.27
615326,Oakfield Drive Crickhowell,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
615326,Oakfield Drive Crickhowell,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.31
615326,Oakfield Drive Crickhowell,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
615326,Oakfield Drive Crickhowell,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.66
615326,Oakfield Drive Crickhowell,2023-06-14T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.6
615326,Oakfield Drive Crickhowell,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.6
615326,Oakfield Drive Crickhowell,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
615326,Oakfield Drive Crickhowell,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.3
615326,Oakfield Drive Crickhowell,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
615326,Oakfield Drive Crickhowell,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
615326,Oakfield Drive Crickhowell,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
615326,Oakfield Drive Crickhowell,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.27
615326,Oakfield Drive Crickhowell,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.78
615326,Oakfield Drive Crickhowell,2023-06-14T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
615326,Oakfield Drive Crickhowell,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
615326,Oakfield Drive Crickhowell,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
615326,Oakfield Drive Crickhowell,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
615326,Oakfield Drive Crickhowell,2023-06-14T19:00:00.000+00:00,transformer,,Temperature,C,31.6
615326,Oakfield Drive Crickhowell,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
615326,Oakfield Drive Crickhowell,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
615326,Oakfield Drive Crickhowell,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
615326,Oakfield Drive Crickhowell,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
615326,Oakfield Drive Crickhowell,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
615326,Oakfield Drive Crickhowell,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
615326,Oakfield Drive Crickhowell,2023-06-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
615326,Oakfield Drive Crickhowell,2023-06-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,36.96
615326,Oakfield Drive Crickhowell,2023-06-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.73
615326,Oakfield Drive Crickhowell,2023-06-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,43.66
615326,Oakfield Drive Crickhowell,2023-06-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,79.5
615326,Oakfield Drive Crickhowell,2023-06-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
615326,Oakfield Drive Crickhowell,2023-06-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
615326,Oakfield Drive Crickhowell,2023-06-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
615326,Oakfield Drive Crickhowell,2023-06-14T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-14T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-14T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-14T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.42
615326,Oakfield Drive Crickhowell,2023-06-14T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.15
615326,Oakfield Drive Crickhowell,2023-06-14T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.53
615326,Oakfield Drive Crickhowell,2023-06-14T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,23.6
615326,Oakfield Drive Crickhowell,2023-06-14T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-14T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.3
615326,Oakfield Drive Crickhowell,2023-06-14T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.7
615326,Oakfield Drive Crickhowell,2023-06-14T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-14T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-14T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
615326,Oakfield Drive Crickhowell,2023-06-14T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.44
615326,Oakfield Drive Crickhowell,2023-06-14T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.45
615326,Oakfield Drive Crickhowell,2023-06-14T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.13
615326,Oakfield Drive Crickhowell,2023-06-14T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.1
615326,Oakfield Drive Crickhowell,2023-06-14T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.0
615326,Oakfield Drive Crickhowell,2023-06-14T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.0
615326,Oakfield Drive Crickhowell,2023-06-14T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.0
615326,Oakfield Drive Crickhowell,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
615326,Oakfield Drive Crickhowell,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
615326,Oakfield Drive Crickhowell,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.05
615326,Oakfield Drive Crickhowell,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.35
615326,Oakfield Drive Crickhowell,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.04
615326,Oakfield Drive Crickhowell,2023-06-14T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
615326,Oakfield Drive Crickhowell,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
615326,Oakfield Drive Crickhowell,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
615326,Oakfield Drive Crickhowell,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.1
615326,Oakfield Drive Crickhowell,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.21
615326,Oakfield Drive Crickhowell,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
615326,Oakfield Drive Crickhowell,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.92
615326,Oakfield Drive Crickhowell,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.58
615326,Oakfield Drive Crickhowell,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.77
615326,Oakfield Drive Crickhowell,2023-06-14T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,55.0
615326,Oakfield Drive Crickhowell,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.2
615326,Oakfield Drive Crickhowell,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.0
615326,Oakfield Drive Crickhowell,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
615326,Oakfield Drive Crickhowell,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
615326,Oakfield Drive Crickhowell,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.42
615326,Oakfield Drive Crickhowell,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
615326,Oakfield Drive Crickhowell,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.54
615326,Oakfield Drive Crickhowell,2023-06-14T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
615326,Oakfield Drive Crickhowell,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
615326,Oakfield Drive Crickhowell,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
615326,Oakfield Drive Crickhowell,2023-06-14T18:50:00.000+00:00,transformer,,Temperature,C,31.5
615326,Oakfield Drive Crickhowell,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
615326,Oakfield Drive Crickhowell,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
615326,Oakfield Drive Crickhowell,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
615326,Oakfield Drive Crickhowell,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
615326,Oakfield Drive Crickhowell,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
615326,Oakfield Drive Crickhowell,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
615326,Oakfield Drive Crickhowell,2023-06-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
615326,Oakfield Drive Crickhowell,2023-06-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
615326,Oakfield Drive Crickhowell,2023-06-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
615326,Oakfield Drive Crickhowell,2023-06-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,38.25
615326,Oakfield Drive Crickhowell,2023-06-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.06
615326,Oakfield Drive Crickhowell,2023-06-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,45.03
615326,Oakfield Drive Crickhowell,2023-06-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,90.9
615326,Oakfield Drive Crickhowell,2023-06-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
615326,Oakfield Drive Crickhowell,2023-06-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
615326,Oakfield Drive Crickhowell,2023-06-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
615326,Oakfield Drive Crickhowell,2023-06-14T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-14T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-14T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-14T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.99
615326,Oakfield Drive Crickhowell,2023-06-14T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.44
615326,Oakfield Drive Crickhowell,2023-06-14T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.2
615326,Oakfield Drive Crickhowell,2023-06-14T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,21.4
615326,Oakfield Drive Crickhowell,2023-06-14T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-14T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.8
615326,Oakfield Drive Crickhowell,2023-06-14T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-14T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-14T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-14T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
615326,Oakfield Drive Crickhowell,2023-06-14T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.06
615326,Oakfield Drive Crickhowell,2023-06-14T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.01
615326,Oakfield Drive Crickhowell,2023-06-14T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.66
615326,Oakfield Drive Crickhowell,2023-06-14T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
615326,Oakfield Drive Crickhowell,2023-06-14T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.9
615326,Oakfield Drive Crickhowell,2023-06-14T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.4
615326,Oakfield Drive Crickhowell,2023-06-14T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.0
615326,Oakfield Drive Crickhowell,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
615326,Oakfield Drive Crickhowell,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
615326,Oakfield Drive Crickhowell,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.37
615326,Oakfield Drive Crickhowell,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.73
615326,Oakfield Drive Crickhowell,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.88
615326,Oakfield Drive Crickhowell,2023-06-14T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
615326,Oakfield Drive Crickhowell,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
615326,Oakfield Drive Crickhowell,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.6
615326,Oakfield Drive Crickhowell,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.5
615326,Oakfield Drive Crickhowell,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.11
615326,Oakfield Drive Crickhowell,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
615326,Oakfield Drive Crickhowell,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.53
615326,Oakfield Drive Crickhowell,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.94
615326,Oakfield Drive Crickhowell,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.42
615326,Oakfield Drive Crickhowell,2023-06-14T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.0
615326,Oakfield Drive Crickhowell,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.4
615326,Oakfield Drive Crickhowell,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
615326,Oakfield Drive Crickhowell,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
615326,Oakfield Drive Crickhowell,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
615326,Oakfield Drive Crickhowell,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
615326,Oakfield Drive Crickhowell,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.78
615326,Oakfield Drive Crickhowell,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.01
615326,Oakfield Drive Crickhowell,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
615326,Oakfield Drive Crickhowell,2023-06-14T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
615326,Oakfield Drive Crickhowell,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.0
615326,Oakfield Drive Crickhowell,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
615326,Oakfield Drive Crickhowell,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
615326,Oakfield Drive Crickhowell,2023-06-14T18:40:00.000+00:00,transformer,,Temperature,C,31.4
615326,Oakfield Drive Crickhowell,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
615326,Oakfield Drive Crickhowell,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
615326,Oakfield Drive Crickhowell,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
615326,Oakfield Drive Crickhowell,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
615326,Oakfield Drive Crickhowell,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
615326,Oakfield Drive Crickhowell,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
615326,Oakfield Drive Crickhowell,2023-06-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
615326,Oakfield Drive Crickhowell,2023-06-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
615326,Oakfield Drive Crickhowell,2023-06-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,43.72
615326,Oakfield Drive Crickhowell,2023-06-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,39.13
615326,Oakfield Drive Crickhowell,2023-06-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,36.67
615326,Oakfield Drive Crickhowell,2023-06-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,82.2
615326,Oakfield Drive Crickhowell,2023-06-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
615326,Oakfield Drive Crickhowell,2023-06-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
615326,Oakfield Drive Crickhowell,2023-06-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
615326,Oakfield Drive Crickhowell,2023-06-14T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-14T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-14T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-14T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.12
615326,Oakfield Drive Crickhowell,2023-06-14T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.78
615326,Oakfield Drive Crickhowell,2023-06-14T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.87
615326,Oakfield Drive Crickhowell,2023-06-14T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.6
615326,Oakfield Drive Crickhowell,2023-06-14T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.0
615326,Oakfield Drive Crickhowell,2023-06-14T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.2
615326,Oakfield Drive Crickhowell,2023-06-14T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.7
615326,Oakfield Drive Crickhowell,2023-06-14T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-14T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-14T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-14T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.07
615326,Oakfield Drive Crickhowell,2023-06-14T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.61
615326,Oakfield Drive Crickhowell,2023-06-14T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.32
615326,Oakfield Drive Crickhowell,2023-06-14T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
615326,Oakfield Drive Crickhowell,2023-06-14T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.9
615326,Oakfield Drive Crickhowell,2023-06-14T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.2
615326,Oakfield Drive Crickhowell,2023-06-14T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.2
615326,Oakfield Drive Crickhowell,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
615326,Oakfield Drive Crickhowell,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
615326,Oakfield Drive Crickhowell,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.26
615326,Oakfield Drive Crickhowell,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.45
615326,Oakfield Drive Crickhowell,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.38
615326,Oakfield Drive Crickhowell,2023-06-14T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
615326,Oakfield Drive Crickhowell,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
615326,Oakfield Drive Crickhowell,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.2
615326,Oakfield Drive Crickhowell,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
615326,Oakfield Drive Crickhowell,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.06
615326,Oakfield Drive Crickhowell,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
615326,Oakfield Drive Crickhowell,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.53
615326,Oakfield Drive Crickhowell,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.93
615326,Oakfield Drive Crickhowell,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.81
615326,Oakfield Drive Crickhowell,2023-06-14T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
615326,Oakfield Drive Crickhowell,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.5
615326,Oakfield Drive Crickhowell,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
615326,Oakfield Drive Crickhowell,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
615326,Oakfield Drive Crickhowell,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.34
615326,Oakfield Drive Crickhowell,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
615326,Oakfield Drive Crickhowell,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.74
615326,Oakfield Drive Crickhowell,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.96
615326,Oakfield Drive Crickhowell,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.05
615326,Oakfield Drive Crickhowell,2023-06-14T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
615326,Oakfield Drive Crickhowell,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
615326,Oakfield Drive Crickhowell,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
615326,Oakfield Drive Crickhowell,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
615326,Oakfield Drive Crickhowell,2023-06-14T18:30:00.000+00:00,transformer,,Temperature,C,31.4
615326,Oakfield Drive Crickhowell,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
615326,Oakfield Drive Crickhowell,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
615326,Oakfield Drive Crickhowell,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
615326,Oakfield Drive Crickhowell,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
615326,Oakfield Drive Crickhowell,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
615326,Oakfield Drive Crickhowell,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
615326,Oakfield Drive Crickhowell,2023-06-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
615326,Oakfield Drive Crickhowell,2023-06-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
615326,Oakfield Drive Crickhowell,2023-06-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,37.72
615326,Oakfield Drive Crickhowell,2023-06-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,39.73
615326,Oakfield Drive Crickhowell,2023-06-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,35.44
615326,Oakfield Drive Crickhowell,2023-06-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
615326,Oakfield Drive Crickhowell,2023-06-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
615326,Oakfield Drive Crickhowell,2023-06-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
615326,Oakfield Drive Crickhowell,2023-06-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
615326,Oakfield Drive Crickhowell,2023-06-14T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-14T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-14T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-14T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.76
615326,Oakfield Drive Crickhowell,2023-06-14T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.45
615326,Oakfield Drive Crickhowell,2023-06-14T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.67
615326,Oakfield Drive Crickhowell,2023-06-14T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.5
615326,Oakfield Drive Crickhowell,2023-06-14T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-14T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-14T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.2
615326,Oakfield Drive Crickhowell,2023-06-14T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-14T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-14T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-14T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.87
615326,Oakfield Drive Crickhowell,2023-06-14T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.16
615326,Oakfield Drive Crickhowell,2023-06-14T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.28
615326,Oakfield Drive Crickhowell,2023-06-14T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-14T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.0
615326,Oakfield Drive Crickhowell,2023-06-14T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.7
615326,Oakfield Drive Crickhowell,2023-06-14T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.0
615326,Oakfield Drive Crickhowell,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
615326,Oakfield Drive Crickhowell,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.46
615326,Oakfield Drive Crickhowell,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.18
615326,Oakfield Drive Crickhowell,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.99
615326,Oakfield Drive Crickhowell,2023-06-14T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
615326,Oakfield Drive Crickhowell,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.5
615326,Oakfield Drive Crickhowell,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
615326,Oakfield Drive Crickhowell,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
615326,Oakfield Drive Crickhowell,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.05
615326,Oakfield Drive Crickhowell,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
615326,Oakfield Drive Crickhowell,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.72
615326,Oakfield Drive Crickhowell,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.07
615326,Oakfield Drive Crickhowell,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.54
615326,Oakfield Drive Crickhowell,2023-06-14T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,64.6
615326,Oakfield Drive Crickhowell,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,89.4
615326,Oakfield Drive Crickhowell,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
615326,Oakfield Drive Crickhowell,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
615326,Oakfield Drive Crickhowell,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
615326,Oakfield Drive Crickhowell,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
615326,Oakfield Drive Crickhowell,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.28
615326,Oakfield Drive Crickhowell,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.42
615326,Oakfield Drive Crickhowell,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.98
615326,Oakfield Drive Crickhowell,2023-06-14T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
615326,Oakfield Drive Crickhowell,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
615326,Oakfield Drive Crickhowell,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.7
615326,Oakfield Drive Crickhowell,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
615326,Oakfield Drive Crickhowell,2023-06-14T18:20:00.000+00:00,transformer,,Temperature,C,31.3
615326,Oakfield Drive Crickhowell,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
615326,Oakfield Drive Crickhowell,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
615326,Oakfield Drive Crickhowell,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
615326,Oakfield Drive Crickhowell,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
615326,Oakfield Drive Crickhowell,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
615326,Oakfield Drive Crickhowell,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
615326,Oakfield Drive Crickhowell,2023-06-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
615326,Oakfield Drive Crickhowell,2023-06-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,47.09
615326,Oakfield Drive Crickhowell,2023-06-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,33.29
615326,Oakfield Drive Crickhowell,2023-06-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,33.46
615326,Oakfield Drive Crickhowell,2023-06-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,102.9
