Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
615326,Oakfield Drive Crickhowell,2023-06-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
615326,Oakfield Drive Crickhowell,2023-06-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
615326,Oakfield Drive Crickhowell,2023-06-14T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-14T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-14T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-14T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.19
615326,Oakfield Drive Crickhowell,2023-06-14T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.13
615326,Oakfield Drive Crickhowell,2023-06-14T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.34
615326,Oakfield Drive Crickhowell,2023-06-14T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.9
615326,Oakfield Drive Crickhowell,2023-06-14T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.4
615326,Oakfield Drive Crickhowell,2023-06-14T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-14T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.6
615326,Oakfield Drive Crickhowell,2023-06-14T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-14T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-14T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-14T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.56
615326,Oakfield Drive Crickhowell,2023-06-14T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.76
615326,Oakfield Drive Crickhowell,2023-06-14T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.49
615326,Oakfield Drive Crickhowell,2023-06-14T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
615326,Oakfield Drive Crickhowell,2023-06-14T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.4
615326,Oakfield Drive Crickhowell,2023-06-14T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.6
615326,Oakfield Drive Crickhowell,2023-06-14T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.8
615326,Oakfield Drive Crickhowell,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.72
615326,Oakfield Drive Crickhowell,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
615326,Oakfield Drive Crickhowell,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.38
615326,Oakfield Drive Crickhowell,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.8
615326,Oakfield Drive Crickhowell,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.42
615326,Oakfield Drive Crickhowell,2023-06-14T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
615326,Oakfield Drive Crickhowell,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.9
615326,Oakfield Drive Crickhowell,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.2
615326,Oakfield Drive Crickhowell,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.3
615326,Oakfield Drive Crickhowell,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.97
615326,Oakfield Drive Crickhowell,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.41
615326,Oakfield Drive Crickhowell,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.87
615326,Oakfield Drive Crickhowell,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.64
615326,Oakfield Drive Crickhowell,2023-06-14T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,67.9
615326,Oakfield Drive Crickhowell,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,91.5
615326,Oakfield Drive Crickhowell,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
615326,Oakfield Drive Crickhowell,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
615326,Oakfield Drive Crickhowell,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
615326,Oakfield Drive Crickhowell,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.13
615326,Oakfield Drive Crickhowell,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
615326,Oakfield Drive Crickhowell,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
615326,Oakfield Drive Crickhowell,2023-06-14T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
615326,Oakfield Drive Crickhowell,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
615326,Oakfield Drive Crickhowell,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-14T18:10:00.000+00:00,transformer,,Temperature,C,31.2
615326,Oakfield Drive Crickhowell,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
615326,Oakfield Drive Crickhowell,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
615326,Oakfield Drive Crickhowell,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
615326,Oakfield Drive Crickhowell,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
615326,Oakfield Drive Crickhowell,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
615326,Oakfield Drive Crickhowell,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
615326,Oakfield Drive Crickhowell,2023-06-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
615326,Oakfield Drive Crickhowell,2023-06-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
615326,Oakfield Drive Crickhowell,2023-06-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,44.67
615326,Oakfield Drive Crickhowell,2023-06-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.14
615326,Oakfield Drive Crickhowell,2023-06-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,33.24
615326,Oakfield Drive Crickhowell,2023-06-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,94.7
615326,Oakfield Drive Crickhowell,2023-06-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
615326,Oakfield Drive Crickhowell,2023-06-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
615326,Oakfield Drive Crickhowell,2023-06-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
615326,Oakfield Drive Crickhowell,2023-06-14T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-14T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-14T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-14T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.94
615326,Oakfield Drive Crickhowell,2023-06-14T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.85
615326,Oakfield Drive Crickhowell,2023-06-14T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.82
615326,Oakfield Drive Crickhowell,2023-06-14T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-14T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.9
615326,Oakfield Drive Crickhowell,2023-06-14T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-14T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-14T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-14T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-14T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
615326,Oakfield Drive Crickhowell,2023-06-14T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.69
615326,Oakfield Drive Crickhowell,2023-06-14T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.88
615326,Oakfield Drive Crickhowell,2023-06-14T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.34
615326,Oakfield Drive Crickhowell,2023-06-14T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.3
615326,Oakfield Drive Crickhowell,2023-06-14T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.9
615326,Oakfield Drive Crickhowell,2023-06-14T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.2
615326,Oakfield Drive Crickhowell,2023-06-14T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.3
615326,Oakfield Drive Crickhowell,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.77
615326,Oakfield Drive Crickhowell,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
615326,Oakfield Drive Crickhowell,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.49
615326,Oakfield Drive Crickhowell,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.28
615326,Oakfield Drive Crickhowell,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.45
615326,Oakfield Drive Crickhowell,2023-06-14T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
615326,Oakfield Drive Crickhowell,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.1
615326,Oakfield Drive Crickhowell,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.1
615326,Oakfield Drive Crickhowell,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
615326,Oakfield Drive Crickhowell,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.81
615326,Oakfield Drive Crickhowell,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
615326,Oakfield Drive Crickhowell,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.68
615326,Oakfield Drive Crickhowell,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.68
615326,Oakfield Drive Crickhowell,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.19
615326,Oakfield Drive Crickhowell,2023-06-14T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.0
615326,Oakfield Drive Crickhowell,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.4
615326,Oakfield Drive Crickhowell,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
615326,Oakfield Drive Crickhowell,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
615326,Oakfield Drive Crickhowell,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
615326,Oakfield Drive Crickhowell,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
615326,Oakfield Drive Crickhowell,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.72
615326,Oakfield Drive Crickhowell,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.46
615326,Oakfield Drive Crickhowell,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
615326,Oakfield Drive Crickhowell,2023-06-14T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
615326,Oakfield Drive Crickhowell,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
615326,Oakfield Drive Crickhowell,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
615326,Oakfield Drive Crickhowell,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-14T18:00:00.000+00:00,transformer,,Temperature,C,31.1
615326,Oakfield Drive Crickhowell,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
615326,Oakfield Drive Crickhowell,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
615326,Oakfield Drive Crickhowell,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
615326,Oakfield Drive Crickhowell,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
615326,Oakfield Drive Crickhowell,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
615326,Oakfield Drive Crickhowell,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
615326,Oakfield Drive Crickhowell,2023-06-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
615326,Oakfield Drive Crickhowell,2023-06-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
615326,Oakfield Drive Crickhowell,2023-06-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,42.52
615326,Oakfield Drive Crickhowell,2023-06-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.15
615326,Oakfield Drive Crickhowell,2023-06-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,30.92
615326,Oakfield Drive Crickhowell,2023-06-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,82.3
615326,Oakfield Drive Crickhowell,2023-06-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
615326,Oakfield Drive Crickhowell,2023-06-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
615326,Oakfield Drive Crickhowell,2023-06-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
615326,Oakfield Drive Crickhowell,2023-06-14T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-14T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
615326,Oakfield Drive Crickhowell,2023-06-14T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-14T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.58
615326,Oakfield Drive Crickhowell,2023-06-14T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.97
615326,Oakfield Drive Crickhowell,2023-06-14T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.97
615326,Oakfield Drive Crickhowell,2023-06-14T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-14T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.5
615326,Oakfield Drive Crickhowell,2023-06-14T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.7
615326,Oakfield Drive Crickhowell,2023-06-14T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-14T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-14T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-14T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
615326,Oakfield Drive Crickhowell,2023-06-14T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.53
615326,Oakfield Drive Crickhowell,2023-06-14T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.34
615326,Oakfield Drive Crickhowell,2023-06-14T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.19
615326,Oakfield Drive Crickhowell,2023-06-14T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
615326,Oakfield Drive Crickhowell,2023-06-14T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-14T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
615326,Oakfield Drive Crickhowell,2023-06-14T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.0
615326,Oakfield Drive Crickhowell,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
615326,Oakfield Drive Crickhowell,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
615326,Oakfield Drive Crickhowell,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.18
615326,Oakfield Drive Crickhowell,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.34
615326,Oakfield Drive Crickhowell,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.56
615326,Oakfield Drive Crickhowell,2023-06-14T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
615326,Oakfield Drive Crickhowell,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.4
615326,Oakfield Drive Crickhowell,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.1
615326,Oakfield Drive Crickhowell,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.8
615326,Oakfield Drive Crickhowell,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.01
615326,Oakfield Drive Crickhowell,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
615326,Oakfield Drive Crickhowell,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.05
615326,Oakfield Drive Crickhowell,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.47
615326,Oakfield Drive Crickhowell,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.32
615326,Oakfield Drive Crickhowell,2023-06-14T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
615326,Oakfield Drive Crickhowell,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.6
615326,Oakfield Drive Crickhowell,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
615326,Oakfield Drive Crickhowell,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
615326,Oakfield Drive Crickhowell,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.16
615326,Oakfield Drive Crickhowell,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.97
615326,Oakfield Drive Crickhowell,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
615326,Oakfield Drive Crickhowell,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
615326,Oakfield Drive Crickhowell,2023-06-14T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
615326,Oakfield Drive Crickhowell,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
615326,Oakfield Drive Crickhowell,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
615326,Oakfield Drive Crickhowell,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
615326,Oakfield Drive Crickhowell,2023-06-14T17:50:00.000+00:00,transformer,,Temperature,C,31.0
615326,Oakfield Drive Crickhowell,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
615326,Oakfield Drive Crickhowell,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
615326,Oakfield Drive Crickhowell,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
615326,Oakfield Drive Crickhowell,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
615326,Oakfield Drive Crickhowell,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
615326,Oakfield Drive Crickhowell,2023-06-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
615326,Oakfield Drive Crickhowell,2023-06-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
615326,Oakfield Drive Crickhowell,2023-06-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
615326,Oakfield Drive Crickhowell,2023-06-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,35.32
615326,Oakfield Drive Crickhowell,2023-06-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,36.37
615326,Oakfield Drive Crickhowell,2023-06-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,32.33
615326,Oakfield Drive Crickhowell,2023-06-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,69.3
615326,Oakfield Drive Crickhowell,2023-06-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
615326,Oakfield Drive Crickhowell,2023-06-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
615326,Oakfield Drive Crickhowell,2023-06-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
615326,Oakfield Drive Crickhowell,2023-06-14T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-14T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
615326,Oakfield Drive Crickhowell,2023-06-14T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-14T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.49
615326,Oakfield Drive Crickhowell,2023-06-14T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.95
615326,Oakfield Drive Crickhowell,2023-06-14T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.85
615326,Oakfield Drive Crickhowell,2023-06-14T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.1
615326,Oakfield Drive Crickhowell,2023-06-14T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
615326,Oakfield Drive Crickhowell,2023-06-14T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-14T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-14T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-14T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-14T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-14T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.21
615326,Oakfield Drive Crickhowell,2023-06-14T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.3
615326,Oakfield Drive Crickhowell,2023-06-14T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.39
615326,Oakfield Drive Crickhowell,2023-06-14T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,42.8
615326,Oakfield Drive Crickhowell,2023-06-14T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-14T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.1
615326,Oakfield Drive Crickhowell,2023-06-14T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.6
615326,Oakfield Drive Crickhowell,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.86
615326,Oakfield Drive Crickhowell,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.04
615326,Oakfield Drive Crickhowell,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.66
615326,Oakfield Drive Crickhowell,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.47
615326,Oakfield Drive Crickhowell,2023-06-14T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
615326,Oakfield Drive Crickhowell,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.0
615326,Oakfield Drive Crickhowell,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.6
615326,Oakfield Drive Crickhowell,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
615326,Oakfield Drive Crickhowell,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.79
615326,Oakfield Drive Crickhowell,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
615326,Oakfield Drive Crickhowell,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.28
615326,Oakfield Drive Crickhowell,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.04
615326,Oakfield Drive Crickhowell,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.76
615326,Oakfield Drive Crickhowell,2023-06-14T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.3
615326,Oakfield Drive Crickhowell,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.5
615326,Oakfield Drive Crickhowell,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
615326,Oakfield Drive Crickhowell,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
615326,Oakfield Drive Crickhowell,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
615326,Oakfield Drive Crickhowell,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
615326,Oakfield Drive Crickhowell,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
615326,Oakfield Drive Crickhowell,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.68
615326,Oakfield Drive Crickhowell,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
615326,Oakfield Drive Crickhowell,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
615326,Oakfield Drive Crickhowell,2023-06-14T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
615326,Oakfield Drive Crickhowell,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
615326,Oakfield Drive Crickhowell,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-14T17:40:00.000+00:00,transformer,,Temperature,C,30.9
615326,Oakfield Drive Crickhowell,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
615326,Oakfield Drive Crickhowell,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
615326,Oakfield Drive Crickhowell,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
615326,Oakfield Drive Crickhowell,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
615326,Oakfield Drive Crickhowell,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
615326,Oakfield Drive Crickhowell,2023-06-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
615326,Oakfield Drive Crickhowell,2023-06-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
615326,Oakfield Drive Crickhowell,2023-06-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
615326,Oakfield Drive Crickhowell,2023-06-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,38.71
615326,Oakfield Drive Crickhowell,2023-06-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,35.06
615326,Oakfield Drive Crickhowell,2023-06-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,31.03
615326,Oakfield Drive Crickhowell,2023-06-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
615326,Oakfield Drive Crickhowell,2023-06-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
615326,Oakfield Drive Crickhowell,2023-06-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
615326,Oakfield Drive Crickhowell,2023-06-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
615326,Oakfield Drive Crickhowell,2023-06-14T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-14T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-14T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-14T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.45
615326,Oakfield Drive Crickhowell,2023-06-14T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.88
615326,Oakfield Drive Crickhowell,2023-06-14T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.25
615326,Oakfield Drive Crickhowell,2023-06-14T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-14T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.3
615326,Oakfield Drive Crickhowell,2023-06-14T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-14T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.9
615326,Oakfield Drive Crickhowell,2023-06-14T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-14T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-14T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-14T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.34
615326,Oakfield Drive Crickhowell,2023-06-14T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.59
615326,Oakfield Drive Crickhowell,2023-06-14T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.21
615326,Oakfield Drive Crickhowell,2023-06-14T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,39.0
615326,Oakfield Drive Crickhowell,2023-06-14T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
615326,Oakfield Drive Crickhowell,2023-06-14T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.4
615326,Oakfield Drive Crickhowell,2023-06-14T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.2
615326,Oakfield Drive Crickhowell,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.78
615326,Oakfield Drive Crickhowell,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.78
615326,Oakfield Drive Crickhowell,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.72
615326,Oakfield Drive Crickhowell,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.47
615326,Oakfield Drive Crickhowell,2023-06-14T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.9
615326,Oakfield Drive Crickhowell,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.6
615326,Oakfield Drive Crickhowell,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.0
615326,Oakfield Drive Crickhowell,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.6
615326,Oakfield Drive Crickhowell,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.87
615326,Oakfield Drive Crickhowell,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.7
615326,Oakfield Drive Crickhowell,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.77
615326,Oakfield Drive Crickhowell,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.24
615326,Oakfield Drive Crickhowell,2023-06-14T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
615326,Oakfield Drive Crickhowell,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.6
615326,Oakfield Drive Crickhowell,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
615326,Oakfield Drive Crickhowell,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
615326,Oakfield Drive Crickhowell,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
615326,Oakfield Drive Crickhowell,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
615326,Oakfield Drive Crickhowell,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
615326,Oakfield Drive Crickhowell,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
615326,Oakfield Drive Crickhowell,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
615326,Oakfield Drive Crickhowell,2023-06-14T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
615326,Oakfield Drive Crickhowell,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
615326,Oakfield Drive Crickhowell,2023-06-14T17:30:00.000+00:00,transformer,,Temperature,C,30.8
615326,Oakfield Drive Crickhowell,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
615326,Oakfield Drive Crickhowell,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
615326,Oakfield Drive Crickhowell,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
615326,Oakfield Drive Crickhowell,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
615326,Oakfield Drive Crickhowell,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
615326,Oakfield Drive Crickhowell,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
615326,Oakfield Drive Crickhowell,2023-06-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
615326,Oakfield Drive Crickhowell,2023-06-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
615326,Oakfield Drive Crickhowell,2023-06-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
615326,Oakfield Drive Crickhowell,2023-06-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,32.41
615326,Oakfield Drive Crickhowell,2023-06-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,38.67
615326,Oakfield Drive Crickhowell,2023-06-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,25.97
615326,Oakfield Drive Crickhowell,2023-06-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,88.3
615326,Oakfield Drive Crickhowell,2023-06-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
615326,Oakfield Drive Crickhowell,2023-06-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
615326,Oakfield Drive Crickhowell,2023-06-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
615326,Oakfield Drive Crickhowell,2023-06-14T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-14T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-14T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-14T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.55
615326,Oakfield Drive Crickhowell,2023-06-14T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.9
615326,Oakfield Drive Crickhowell,2023-06-14T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.51
615326,Oakfield Drive Crickhowell,2023-06-14T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,29.4
615326,Oakfield Drive Crickhowell,2023-06-14T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
615326,Oakfield Drive Crickhowell,2023-06-14T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.6
615326,Oakfield Drive Crickhowell,2023-06-14T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.4
615326,Oakfield Drive Crickhowell,2023-06-14T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-14T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-14T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-14T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.74
615326,Oakfield Drive Crickhowell,2023-06-14T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.74
615326,Oakfield Drive Crickhowell,2023-06-14T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.4
615326,Oakfield Drive Crickhowell,2023-06-14T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.9
615326,Oakfield Drive Crickhowell,2023-06-14T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-14T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.8
615326,Oakfield Drive Crickhowell,2023-06-14T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.69
615326,Oakfield Drive Crickhowell,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
615326,Oakfield Drive Crickhowell,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.25
615326,Oakfield Drive Crickhowell,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.08
615326,Oakfield Drive Crickhowell,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.94
615326,Oakfield Drive Crickhowell,2023-06-14T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.1
615326,Oakfield Drive Crickhowell,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
615326,Oakfield Drive Crickhowell,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.9
615326,Oakfield Drive Crickhowell,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
615326,Oakfield Drive Crickhowell,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.69
615326,Oakfield Drive Crickhowell,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
615326,Oakfield Drive Crickhowell,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
615326,Oakfield Drive Crickhowell,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.96
615326,Oakfield Drive Crickhowell,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.85
615326,Oakfield Drive Crickhowell,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
615326,Oakfield Drive Crickhowell,2023-06-14T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
615326,Oakfield Drive Crickhowell,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.0
615326,Oakfield Drive Crickhowell,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
615326,Oakfield Drive Crickhowell,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
615326,Oakfield Drive Crickhowell,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.26
615326,Oakfield Drive Crickhowell,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
615326,Oakfield Drive Crickhowell,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.33
615326,Oakfield Drive Crickhowell,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
615326,Oakfield Drive Crickhowell,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.16
615326,Oakfield Drive Crickhowell,2023-06-14T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
615326,Oakfield Drive Crickhowell,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
615326,Oakfield Drive Crickhowell,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
615326,Oakfield Drive Crickhowell,2023-06-14T17:20:00.000+00:00,transformer,,Temperature,C,30.7
615326,Oakfield Drive Crickhowell,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
615326,Oakfield Drive Crickhowell,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
615326,Oakfield Drive Crickhowell,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
615326,Oakfield Drive Crickhowell,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
615326,Oakfield Drive Crickhowell,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
615326,Oakfield Drive Crickhowell,2023-06-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
615326,Oakfield Drive Crickhowell,2023-06-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
615326,Oakfield Drive Crickhowell,2023-06-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
615326,Oakfield Drive Crickhowell,2023-06-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.83
615326,Oakfield Drive Crickhowell,2023-06-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,41.29
615326,Oakfield Drive Crickhowell,2023-06-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,24.21
615326,Oakfield Drive Crickhowell,2023-06-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,85.6
615326,Oakfield Drive Crickhowell,2023-06-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
615326,Oakfield Drive Crickhowell,2023-06-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
615326,Oakfield Drive Crickhowell,2023-06-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
615326,Oakfield Drive Crickhowell,2023-06-14T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-14T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-14T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-14T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.54
615326,Oakfield Drive Crickhowell,2023-06-14T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.59
615326,Oakfield Drive Crickhowell,2023-06-14T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.79
615326,Oakfield Drive Crickhowell,2023-06-14T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-14T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.9
615326,Oakfield Drive Crickhowell,2023-06-14T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-14T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-14T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-14T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
615326,Oakfield Drive Crickhowell,2023-06-14T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-14T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.8
615326,Oakfield Drive Crickhowell,2023-06-14T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.94
615326,Oakfield Drive Crickhowell,2023-06-14T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.46
615326,Oakfield Drive Crickhowell,2023-06-14T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-14T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.4
615326,Oakfield Drive Crickhowell,2023-06-14T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.3
615326,Oakfield Drive Crickhowell,2023-06-14T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.3
615326,Oakfield Drive Crickhowell,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.71
615326,Oakfield Drive Crickhowell,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
615326,Oakfield Drive Crickhowell,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.31
615326,Oakfield Drive Crickhowell,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.17
615326,Oakfield Drive Crickhowell,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.19
615326,Oakfield Drive Crickhowell,2023-06-14T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.6
615326,Oakfield Drive Crickhowell,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.2
615326,Oakfield Drive Crickhowell,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.6
615326,Oakfield Drive Crickhowell,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
615326,Oakfield Drive Crickhowell,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.41
615326,Oakfield Drive Crickhowell,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
615326,Oakfield Drive Crickhowell,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
615326,Oakfield Drive Crickhowell,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.84
615326,Oakfield Drive Crickhowell,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
615326,Oakfield Drive Crickhowell,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
615326,Oakfield Drive Crickhowell,2023-06-14T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,55.8
615326,Oakfield Drive Crickhowell,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.2
615326,Oakfield Drive Crickhowell,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
615326,Oakfield Drive Crickhowell,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
615326,Oakfield Drive Crickhowell,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
615326,Oakfield Drive Crickhowell,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
615326,Oakfield Drive Crickhowell,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
615326,Oakfield Drive Crickhowell,2023-06-14T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
615326,Oakfield Drive Crickhowell,2023-06-14T17:10:00.000+00:00,transformer,,Temperature,C,30.6
615326,Oakfield Drive Crickhowell,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
615326,Oakfield Drive Crickhowell,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
615326,Oakfield Drive Crickhowell,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
615326,Oakfield Drive Crickhowell,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
615326,Oakfield Drive Crickhowell,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
615326,Oakfield Drive Crickhowell,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
615326,Oakfield Drive Crickhowell,2023-06-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
615326,Oakfield Drive Crickhowell,2023-06-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
615326,Oakfield Drive Crickhowell,2023-06-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
615326,Oakfield Drive Crickhowell,2023-06-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,34.6
615326,Oakfield Drive Crickhowell,2023-06-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.32
615326,Oakfield Drive Crickhowell,2023-06-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,21.28
615326,Oakfield Drive Crickhowell,2023-06-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,88.2
615326,Oakfield Drive Crickhowell,2023-06-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
615326,Oakfield Drive Crickhowell,2023-06-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
615326,Oakfield Drive Crickhowell,2023-06-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
615326,Oakfield Drive Crickhowell,2023-06-14T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-14T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
