Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-14T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-14T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.61
615326,Oakfield Drive Crickhowell,2023-06-14T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.03
615326,Oakfield Drive Crickhowell,2023-06-14T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.43
615326,Oakfield Drive Crickhowell,2023-06-14T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-14T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.0
615326,Oakfield Drive Crickhowell,2023-06-14T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.3
615326,Oakfield Drive Crickhowell,2023-06-14T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-14T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
615326,Oakfield Drive Crickhowell,2023-06-14T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
615326,Oakfield Drive Crickhowell,2023-06-14T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-14T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.37
615326,Oakfield Drive Crickhowell,2023-06-14T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.15
615326,Oakfield Drive Crickhowell,2023-06-14T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.3
615326,Oakfield Drive Crickhowell,2023-06-14T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
615326,Oakfield Drive Crickhowell,2023-06-14T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.0
615326,Oakfield Drive Crickhowell,2023-06-14T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.0
615326,Oakfield Drive Crickhowell,2023-06-14T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.0
615326,Oakfield Drive Crickhowell,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
615326,Oakfield Drive Crickhowell,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
615326,Oakfield Drive Crickhowell,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.66
615326,Oakfield Drive Crickhowell,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.91
615326,Oakfield Drive Crickhowell,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.5
615326,Oakfield Drive Crickhowell,2023-06-14T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
615326,Oakfield Drive Crickhowell,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.5
615326,Oakfield Drive Crickhowell,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.5
615326,Oakfield Drive Crickhowell,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
615326,Oakfield Drive Crickhowell,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.59
615326,Oakfield Drive Crickhowell,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
615326,Oakfield Drive Crickhowell,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
615326,Oakfield Drive Crickhowell,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.11
615326,Oakfield Drive Crickhowell,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
615326,Oakfield Drive Crickhowell,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
615326,Oakfield Drive Crickhowell,2023-06-14T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.9
615326,Oakfield Drive Crickhowell,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.6
615326,Oakfield Drive Crickhowell,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
615326,Oakfield Drive Crickhowell,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
615326,Oakfield Drive Crickhowell,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
615326,Oakfield Drive Crickhowell,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
615326,Oakfield Drive Crickhowell,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
615326,Oakfield Drive Crickhowell,2023-06-14T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
615326,Oakfield Drive Crickhowell,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
615326,Oakfield Drive Crickhowell,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-14T17:00:00.000+00:00,transformer,,Temperature,C,30.5
615326,Oakfield Drive Crickhowell,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
615326,Oakfield Drive Crickhowell,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
615326,Oakfield Drive Crickhowell,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
615326,Oakfield Drive Crickhowell,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
615326,Oakfield Drive Crickhowell,2023-06-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
615326,Oakfield Drive Crickhowell,2023-06-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
615326,Oakfield Drive Crickhowell,2023-06-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
615326,Oakfield Drive Crickhowell,2023-06-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.95
615326,Oakfield Drive Crickhowell,2023-06-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,38.09
615326,Oakfield Drive Crickhowell,2023-06-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,21.39
615326,Oakfield Drive Crickhowell,2023-06-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,90.3
615326,Oakfield Drive Crickhowell,2023-06-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
615326,Oakfield Drive Crickhowell,2023-06-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
615326,Oakfield Drive Crickhowell,2023-06-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
615326,Oakfield Drive Crickhowell,2023-06-14T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-14T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
615326,Oakfield Drive Crickhowell,2023-06-14T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
615326,Oakfield Drive Crickhowell,2023-06-14T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.3
615326,Oakfield Drive Crickhowell,2023-06-14T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.44
615326,Oakfield Drive Crickhowell,2023-06-14T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.44
615326,Oakfield Drive Crickhowell,2023-06-14T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,36.5
615326,Oakfield Drive Crickhowell,2023-06-14T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.1
615326,Oakfield Drive Crickhowell,2023-06-14T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.8
615326,Oakfield Drive Crickhowell,2023-06-14T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-14T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-14T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-14T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-14T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.73
615326,Oakfield Drive Crickhowell,2023-06-14T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.34
615326,Oakfield Drive Crickhowell,2023-06-14T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.85
615326,Oakfield Drive Crickhowell,2023-06-14T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-14T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-14T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
615326,Oakfield Drive Crickhowell,2023-06-14T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
615326,Oakfield Drive Crickhowell,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
615326,Oakfield Drive Crickhowell,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
615326,Oakfield Drive Crickhowell,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.56
615326,Oakfield Drive Crickhowell,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.73
615326,Oakfield Drive Crickhowell,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.4
615326,Oakfield Drive Crickhowell,2023-06-14T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
615326,Oakfield Drive Crickhowell,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
615326,Oakfield Drive Crickhowell,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.7
615326,Oakfield Drive Crickhowell,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.3
615326,Oakfield Drive Crickhowell,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.25
615326,Oakfield Drive Crickhowell,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
615326,Oakfield Drive Crickhowell,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.61
615326,Oakfield Drive Crickhowell,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
615326,Oakfield Drive Crickhowell,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
615326,Oakfield Drive Crickhowell,2023-06-14T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
615326,Oakfield Drive Crickhowell,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
615326,Oakfield Drive Crickhowell,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
615326,Oakfield Drive Crickhowell,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
615326,Oakfield Drive Crickhowell,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.25
615326,Oakfield Drive Crickhowell,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
615326,Oakfield Drive Crickhowell,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
615326,Oakfield Drive Crickhowell,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.88
615326,Oakfield Drive Crickhowell,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
615326,Oakfield Drive Crickhowell,2023-06-14T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
615326,Oakfield Drive Crickhowell,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-14T16:50:00.000+00:00,transformer,,Temperature,C,30.5
615326,Oakfield Drive Crickhowell,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
615326,Oakfield Drive Crickhowell,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
615326,Oakfield Drive Crickhowell,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
615326,Oakfield Drive Crickhowell,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
615326,Oakfield Drive Crickhowell,2023-06-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
615326,Oakfield Drive Crickhowell,2023-06-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
615326,Oakfield Drive Crickhowell,2023-06-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
615326,Oakfield Drive Crickhowell,2023-06-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,25.92
615326,Oakfield Drive Crickhowell,2023-06-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,37.63
615326,Oakfield Drive Crickhowell,2023-06-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.7
615326,Oakfield Drive Crickhowell,2023-06-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
615326,Oakfield Drive Crickhowell,2023-06-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
615326,Oakfield Drive Crickhowell,2023-06-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
615326,Oakfield Drive Crickhowell,2023-06-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
615326,Oakfield Drive Crickhowell,2023-06-14T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-14T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
615326,Oakfield Drive Crickhowell,2023-06-14T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
615326,Oakfield Drive Crickhowell,2023-06-14T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.62
615326,Oakfield Drive Crickhowell,2023-06-14T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.57
615326,Oakfield Drive Crickhowell,2023-06-14T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.1
615326,Oakfield Drive Crickhowell,2023-06-14T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,37.0
615326,Oakfield Drive Crickhowell,2023-06-14T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
615326,Oakfield Drive Crickhowell,2023-06-14T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.3
615326,Oakfield Drive Crickhowell,2023-06-14T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-14T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
615326,Oakfield Drive Crickhowell,2023-06-14T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-14T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-14T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.43
615326,Oakfield Drive Crickhowell,2023-06-14T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.12
615326,Oakfield Drive Crickhowell,2023-06-14T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.85
615326,Oakfield Drive Crickhowell,2023-06-14T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
615326,Oakfield Drive Crickhowell,2023-06-14T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
615326,Oakfield Drive Crickhowell,2023-06-14T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.2
615326,Oakfield Drive Crickhowell,2023-06-14T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
615326,Oakfield Drive Crickhowell,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
615326,Oakfield Drive Crickhowell,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
615326,Oakfield Drive Crickhowell,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.31
615326,Oakfield Drive Crickhowell,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.76
615326,Oakfield Drive Crickhowell,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.46
615326,Oakfield Drive Crickhowell,2023-06-14T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
615326,Oakfield Drive Crickhowell,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.6
615326,Oakfield Drive Crickhowell,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.0
615326,Oakfield Drive Crickhowell,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.6
615326,Oakfield Drive Crickhowell,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.07
615326,Oakfield Drive Crickhowell,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
615326,Oakfield Drive Crickhowell,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.86
615326,Oakfield Drive Crickhowell,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
615326,Oakfield Drive Crickhowell,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
615326,Oakfield Drive Crickhowell,2023-06-14T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.6
615326,Oakfield Drive Crickhowell,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.7
615326,Oakfield Drive Crickhowell,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
615326,Oakfield Drive Crickhowell,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
615326,Oakfield Drive Crickhowell,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.27
615326,Oakfield Drive Crickhowell,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
615326,Oakfield Drive Crickhowell,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.76
615326,Oakfield Drive Crickhowell,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
615326,Oakfield Drive Crickhowell,2023-06-14T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
615326,Oakfield Drive Crickhowell,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
615326,Oakfield Drive Crickhowell,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
615326,Oakfield Drive Crickhowell,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-14T16:40:00.000+00:00,transformer,,Temperature,C,30.4
615326,Oakfield Drive Crickhowell,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
615326,Oakfield Drive Crickhowell,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
615326,Oakfield Drive Crickhowell,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
615326,Oakfield Drive Crickhowell,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
615326,Oakfield Drive Crickhowell,2023-06-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
615326,Oakfield Drive Crickhowell,2023-06-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
615326,Oakfield Drive Crickhowell,2023-06-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
615326,Oakfield Drive Crickhowell,2023-06-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,33.36
615326,Oakfield Drive Crickhowell,2023-06-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,42.53
615326,Oakfield Drive Crickhowell,2023-06-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.52
615326,Oakfield Drive Crickhowell,2023-06-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,93.9
615326,Oakfield Drive Crickhowell,2023-06-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
615326,Oakfield Drive Crickhowell,2023-06-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
615326,Oakfield Drive Crickhowell,2023-06-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
615326,Oakfield Drive Crickhowell,2023-06-14T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-14T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-14T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-14T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.39
615326,Oakfield Drive Crickhowell,2023-06-14T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.31
615326,Oakfield Drive Crickhowell,2023-06-14T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.06
615326,Oakfield Drive Crickhowell,2023-06-14T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,25.2
615326,Oakfield Drive Crickhowell,2023-06-14T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.7
615326,Oakfield Drive Crickhowell,2023-06-14T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.3
615326,Oakfield Drive Crickhowell,2023-06-14T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-14T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
615326,Oakfield Drive Crickhowell,2023-06-14T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-14T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-14T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.48
615326,Oakfield Drive Crickhowell,2023-06-14T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.46
615326,Oakfield Drive Crickhowell,2023-06-14T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.22
615326,Oakfield Drive Crickhowell,2023-06-14T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.3
615326,Oakfield Drive Crickhowell,2023-06-14T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-14T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.3
615326,Oakfield Drive Crickhowell,2023-06-14T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
615326,Oakfield Drive Crickhowell,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
615326,Oakfield Drive Crickhowell,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
615326,Oakfield Drive Crickhowell,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.58
615326,Oakfield Drive Crickhowell,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.63
615326,Oakfield Drive Crickhowell,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.61
615326,Oakfield Drive Crickhowell,2023-06-14T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
615326,Oakfield Drive Crickhowell,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
615326,Oakfield Drive Crickhowell,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.9
615326,Oakfield Drive Crickhowell,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.8
615326,Oakfield Drive Crickhowell,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.53
615326,Oakfield Drive Crickhowell,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
615326,Oakfield Drive Crickhowell,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.53
615326,Oakfield Drive Crickhowell,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
615326,Oakfield Drive Crickhowell,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
615326,Oakfield Drive Crickhowell,2023-06-14T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,49.3
615326,Oakfield Drive Crickhowell,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.6
615326,Oakfield Drive Crickhowell,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
615326,Oakfield Drive Crickhowell,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
615326,Oakfield Drive Crickhowell,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
615326,Oakfield Drive Crickhowell,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.85
615326,Oakfield Drive Crickhowell,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.26
615326,Oakfield Drive Crickhowell,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
615326,Oakfield Drive Crickhowell,2023-06-14T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
615326,Oakfield Drive Crickhowell,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
615326,Oakfield Drive Crickhowell,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
615326,Oakfield Drive Crickhowell,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-14T16:30:00.000+00:00,transformer,,Temperature,C,30.3
615326,Oakfield Drive Crickhowell,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
615326,Oakfield Drive Crickhowell,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
615326,Oakfield Drive Crickhowell,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
615326,Oakfield Drive Crickhowell,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
615326,Oakfield Drive Crickhowell,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
615326,Oakfield Drive Crickhowell,2023-06-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
615326,Oakfield Drive Crickhowell,2023-06-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
615326,Oakfield Drive Crickhowell,2023-06-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.05
615326,Oakfield Drive Crickhowell,2023-06-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,37.02
615326,Oakfield Drive Crickhowell,2023-06-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.09
615326,Oakfield Drive Crickhowell,2023-06-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,81.2
615326,Oakfield Drive Crickhowell,2023-06-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
615326,Oakfield Drive Crickhowell,2023-06-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
615326,Oakfield Drive Crickhowell,2023-06-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
615326,Oakfield Drive Crickhowell,2023-06-14T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.14
615326,Oakfield Drive Crickhowell,2023-06-14T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-14T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-14T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
615326,Oakfield Drive Crickhowell,2023-06-14T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.76
615326,Oakfield Drive Crickhowell,2023-06-14T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.59
615326,Oakfield Drive Crickhowell,2023-06-14T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-14T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.1
615326,Oakfield Drive Crickhowell,2023-06-14T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.8
615326,Oakfield Drive Crickhowell,2023-06-14T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-14T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-14T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-14T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-14T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.12
615326,Oakfield Drive Crickhowell,2023-06-14T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.83
615326,Oakfield Drive Crickhowell,2023-06-14T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.46
615326,Oakfield Drive Crickhowell,2023-06-14T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.8
615326,Oakfield Drive Crickhowell,2023-06-14T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-14T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.2
615326,Oakfield Drive Crickhowell,2023-06-14T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.2
615326,Oakfield Drive Crickhowell,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
615326,Oakfield Drive Crickhowell,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
615326,Oakfield Drive Crickhowell,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.4
615326,Oakfield Drive Crickhowell,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.81
615326,Oakfield Drive Crickhowell,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.93
615326,Oakfield Drive Crickhowell,2023-06-14T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
615326,Oakfield Drive Crickhowell,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.3
615326,Oakfield Drive Crickhowell,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
615326,Oakfield Drive Crickhowell,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.9
615326,Oakfield Drive Crickhowell,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.62
615326,Oakfield Drive Crickhowell,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
615326,Oakfield Drive Crickhowell,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.43
615326,Oakfield Drive Crickhowell,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
615326,Oakfield Drive Crickhowell,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
615326,Oakfield Drive Crickhowell,2023-06-14T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
615326,Oakfield Drive Crickhowell,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
615326,Oakfield Drive Crickhowell,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
615326,Oakfield Drive Crickhowell,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
615326,Oakfield Drive Crickhowell,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
615326,Oakfield Drive Crickhowell,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.41
615326,Oakfield Drive Crickhowell,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
615326,Oakfield Drive Crickhowell,2023-06-14T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
615326,Oakfield Drive Crickhowell,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
615326,Oakfield Drive Crickhowell,2023-06-14T16:20:00.000+00:00,transformer,,Temperature,C,30.2
615326,Oakfield Drive Crickhowell,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
615326,Oakfield Drive Crickhowell,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
615326,Oakfield Drive Crickhowell,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
615326,Oakfield Drive Crickhowell,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
615326,Oakfield Drive Crickhowell,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
615326,Oakfield Drive Crickhowell,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
615326,Oakfield Drive Crickhowell,2023-06-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
615326,Oakfield Drive Crickhowell,2023-06-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
615326,Oakfield Drive Crickhowell,2023-06-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.63
615326,Oakfield Drive Crickhowell,2023-06-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.99
615326,Oakfield Drive Crickhowell,2023-06-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.77
615326,Oakfield Drive Crickhowell,2023-06-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
615326,Oakfield Drive Crickhowell,2023-06-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
615326,Oakfield Drive Crickhowell,2023-06-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
615326,Oakfield Drive Crickhowell,2023-06-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
615326,Oakfield Drive Crickhowell,2023-06-14T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.1
615326,Oakfield Drive Crickhowell,2023-06-14T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-14T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.02
615326,Oakfield Drive Crickhowell,2023-06-14T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.27
615326,Oakfield Drive Crickhowell,2023-06-14T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.81
615326,Oakfield Drive Crickhowell,2023-06-14T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.49
615326,Oakfield Drive Crickhowell,2023-06-14T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.9
615326,Oakfield Drive Crickhowell,2023-06-14T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.7
615326,Oakfield Drive Crickhowell,2023-06-14T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.5
615326,Oakfield Drive Crickhowell,2023-06-14T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-14T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-14T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-14T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-14T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.6
615326,Oakfield Drive Crickhowell,2023-06-14T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.02
615326,Oakfield Drive Crickhowell,2023-06-14T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.28
615326,Oakfield Drive Crickhowell,2023-06-14T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
615326,Oakfield Drive Crickhowell,2023-06-14T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-14T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-14T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
615326,Oakfield Drive Crickhowell,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
615326,Oakfield Drive Crickhowell,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
615326,Oakfield Drive Crickhowell,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.69
615326,Oakfield Drive Crickhowell,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.56
615326,Oakfield Drive Crickhowell,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.9
615326,Oakfield Drive Crickhowell,2023-06-14T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
615326,Oakfield Drive Crickhowell,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.7
615326,Oakfield Drive Crickhowell,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
615326,Oakfield Drive Crickhowell,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
615326,Oakfield Drive Crickhowell,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.58
615326,Oakfield Drive Crickhowell,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
615326,Oakfield Drive Crickhowell,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
615326,Oakfield Drive Crickhowell,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.45
615326,Oakfield Drive Crickhowell,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
615326,Oakfield Drive Crickhowell,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.66
615326,Oakfield Drive Crickhowell,2023-06-14T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,49.7
615326,Oakfield Drive Crickhowell,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.2
615326,Oakfield Drive Crickhowell,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
615326,Oakfield Drive Crickhowell,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
615326,Oakfield Drive Crickhowell,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
615326,Oakfield Drive Crickhowell,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.09
615326,Oakfield Drive Crickhowell,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
615326,Oakfield Drive Crickhowell,2023-06-14T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
615326,Oakfield Drive Crickhowell,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
615326,Oakfield Drive Crickhowell,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
615326,Oakfield Drive Crickhowell,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-14T16:10:00.000+00:00,transformer,,Temperature,C,30.1
615326,Oakfield Drive Crickhowell,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
615326,Oakfield Drive Crickhowell,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
615326,Oakfield Drive Crickhowell,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
615326,Oakfield Drive Crickhowell,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
615326,Oakfield Drive Crickhowell,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
615326,Oakfield Drive Crickhowell,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
615326,Oakfield Drive Crickhowell,2023-06-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
615326,Oakfield Drive Crickhowell,2023-06-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
615326,Oakfield Drive Crickhowell,2023-06-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,31.26
615326,Oakfield Drive Crickhowell,2023-06-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.52
615326,Oakfield Drive Crickhowell,2023-06-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,14.93
615326,Oakfield Drive Crickhowell,2023-06-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,89.6
615326,Oakfield Drive Crickhowell,2023-06-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
615326,Oakfield Drive Crickhowell,2023-06-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
615326,Oakfield Drive Crickhowell,2023-06-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
615326,Oakfield Drive Crickhowell,2023-06-14T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.17
615326,Oakfield Drive Crickhowell,2023-06-14T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-14T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.33
615326,Oakfield Drive Crickhowell,2023-06-14T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.19
615326,Oakfield Drive Crickhowell,2023-06-14T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.73
615326,Oakfield Drive Crickhowell,2023-06-14T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.03
615326,Oakfield Drive Crickhowell,2023-06-14T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-14T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.2
615326,Oakfield Drive Crickhowell,2023-06-14T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.8
615326,Oakfield Drive Crickhowell,2023-06-14T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-14T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-14T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-14T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
615326,Oakfield Drive Crickhowell,2023-06-14T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.65
615326,Oakfield Drive Crickhowell,2023-06-14T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.5
615326,Oakfield Drive Crickhowell,2023-06-14T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.06
615326,Oakfield Drive Crickhowell,2023-06-14T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
615326,Oakfield Drive Crickhowell,2023-06-14T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-14T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
615326,Oakfield Drive Crickhowell,2023-06-14T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
615326,Oakfield Drive Crickhowell,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
615326,Oakfield Drive Crickhowell,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
615326,Oakfield Drive Crickhowell,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.0
615326,Oakfield Drive Crickhowell,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.22
615326,Oakfield Drive Crickhowell,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.43
615326,Oakfield Drive Crickhowell,2023-06-14T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
615326,Oakfield Drive Crickhowell,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.9
615326,Oakfield Drive Crickhowell,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.3
615326,Oakfield Drive Crickhowell,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
615326,Oakfield Drive Crickhowell,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.47
615326,Oakfield Drive Crickhowell,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
615326,Oakfield Drive Crickhowell,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.24
615326,Oakfield Drive Crickhowell,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
615326,Oakfield Drive Crickhowell,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.48
615326,Oakfield Drive Crickhowell,2023-06-14T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.9
615326,Oakfield Drive Crickhowell,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.6
615326,Oakfield Drive Crickhowell,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
615326,Oakfield Drive Crickhowell,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
615326,Oakfield Drive Crickhowell,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
615326,Oakfield Drive Crickhowell,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
615326,Oakfield Drive Crickhowell,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
615326,Oakfield Drive Crickhowell,2023-06-14T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
615326,Oakfield Drive Crickhowell,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
615326,Oakfield Drive Crickhowell,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
615326,Oakfield Drive Crickhowell,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-14T16:00:00.000+00:00,transformer,,Temperature,C,30.1
615326,Oakfield Drive Crickhowell,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
615326,Oakfield Drive Crickhowell,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
615326,Oakfield Drive Crickhowell,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
615326,Oakfield Drive Crickhowell,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
615326,Oakfield Drive Crickhowell,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
615326,Oakfield Drive Crickhowell,2023-06-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
615326,Oakfield Drive Crickhowell,2023-06-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
615326,Oakfield Drive Crickhowell,2023-06-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,30.29
615326,Oakfield Drive Crickhowell,2023-06-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.27
615326,Oakfield Drive Crickhowell,2023-06-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,13.24
615326,Oakfield Drive Crickhowell,2023-06-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,98.3
615326,Oakfield Drive Crickhowell,2023-06-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
615326,Oakfield Drive Crickhowell,2023-06-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
615326,Oakfield Drive Crickhowell,2023-06-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
615326,Oakfield Drive Crickhowell,2023-06-14T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-14T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-14T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.19
615326,Oakfield Drive Crickhowell,2023-06-14T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.75
615326,Oakfield Drive Crickhowell,2023-06-14T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.32
615326,Oakfield Drive Crickhowell,2023-06-14T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
615326,Oakfield Drive Crickhowell,2023-06-14T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
