Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-14T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.2
615326,Oakfield Drive Crickhowell,2023-06-14T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-14T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.4
615326,Oakfield Drive Crickhowell,2023-06-14T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-14T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-14T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-14T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.81
615326,Oakfield Drive Crickhowell,2023-06-14T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.27
615326,Oakfield Drive Crickhowell,2023-06-14T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.88
615326,Oakfield Drive Crickhowell,2023-06-14T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-14T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-14T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
615326,Oakfield Drive Crickhowell,2023-06-14T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
615326,Oakfield Drive Crickhowell,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
615326,Oakfield Drive Crickhowell,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.31
615326,Oakfield Drive Crickhowell,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.9
615326,Oakfield Drive Crickhowell,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.19
615326,Oakfield Drive Crickhowell,2023-06-14T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
615326,Oakfield Drive Crickhowell,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
615326,Oakfield Drive Crickhowell,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.6
615326,Oakfield Drive Crickhowell,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
615326,Oakfield Drive Crickhowell,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.36
615326,Oakfield Drive Crickhowell,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
615326,Oakfield Drive Crickhowell,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.13
615326,Oakfield Drive Crickhowell,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
615326,Oakfield Drive Crickhowell,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.76
615326,Oakfield Drive Crickhowell,2023-06-14T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.6
615326,Oakfield Drive Crickhowell,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.8
615326,Oakfield Drive Crickhowell,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
615326,Oakfield Drive Crickhowell,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
615326,Oakfield Drive Crickhowell,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
615326,Oakfield Drive Crickhowell,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
615326,Oakfield Drive Crickhowell,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
615326,Oakfield Drive Crickhowell,2023-06-14T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
615326,Oakfield Drive Crickhowell,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
615326,Oakfield Drive Crickhowell,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-14T15:50:00.000+00:00,transformer,,Temperature,C,30.0
615326,Oakfield Drive Crickhowell,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
615326,Oakfield Drive Crickhowell,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
615326,Oakfield Drive Crickhowell,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
615326,Oakfield Drive Crickhowell,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
615326,Oakfield Drive Crickhowell,2023-06-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
615326,Oakfield Drive Crickhowell,2023-06-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
615326,Oakfield Drive Crickhowell,2023-06-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.03
615326,Oakfield Drive Crickhowell,2023-06-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.89
615326,Oakfield Drive Crickhowell,2023-06-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.47
615326,Oakfield Drive Crickhowell,2023-06-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,77.5
615326,Oakfield Drive Crickhowell,2023-06-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
615326,Oakfield Drive Crickhowell,2023-06-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
615326,Oakfield Drive Crickhowell,2023-06-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
615326,Oakfield Drive Crickhowell,2023-06-14T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-14T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-14T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.17
615326,Oakfield Drive Crickhowell,2023-06-14T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.45
615326,Oakfield Drive Crickhowell,2023-06-14T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.52
615326,Oakfield Drive Crickhowell,2023-06-14T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.89
615326,Oakfield Drive Crickhowell,2023-06-14T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-14T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.3
615326,Oakfield Drive Crickhowell,2023-06-14T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-14T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-14T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-14T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-14T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-14T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.35
615326,Oakfield Drive Crickhowell,2023-06-14T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.69
615326,Oakfield Drive Crickhowell,2023-06-14T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.14
615326,Oakfield Drive Crickhowell,2023-06-14T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
615326,Oakfield Drive Crickhowell,2023-06-14T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-14T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-14T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.67
615326,Oakfield Drive Crickhowell,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
615326,Oakfield Drive Crickhowell,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.55
615326,Oakfield Drive Crickhowell,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.84
615326,Oakfield Drive Crickhowell,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
615326,Oakfield Drive Crickhowell,2023-06-14T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
615326,Oakfield Drive Crickhowell,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.6
615326,Oakfield Drive Crickhowell,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
615326,Oakfield Drive Crickhowell,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.6
615326,Oakfield Drive Crickhowell,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.84
615326,Oakfield Drive Crickhowell,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.15
615326,Oakfield Drive Crickhowell,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.98
615326,Oakfield Drive Crickhowell,2023-06-14T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,83.9
615326,Oakfield Drive Crickhowell,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.6
615326,Oakfield Drive Crickhowell,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
615326,Oakfield Drive Crickhowell,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
615326,Oakfield Drive Crickhowell,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
615326,Oakfield Drive Crickhowell,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
615326,Oakfield Drive Crickhowell,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
615326,Oakfield Drive Crickhowell,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
615326,Oakfield Drive Crickhowell,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
615326,Oakfield Drive Crickhowell,2023-06-14T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
615326,Oakfield Drive Crickhowell,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-14T15:40:00.000+00:00,transformer,,Temperature,C,29.9
615326,Oakfield Drive Crickhowell,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
615326,Oakfield Drive Crickhowell,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
615326,Oakfield Drive Crickhowell,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
615326,Oakfield Drive Crickhowell,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
615326,Oakfield Drive Crickhowell,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
615326,Oakfield Drive Crickhowell,2023-06-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
615326,Oakfield Drive Crickhowell,2023-06-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
615326,Oakfield Drive Crickhowell,2023-06-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,31.83
615326,Oakfield Drive Crickhowell,2023-06-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.45
615326,Oakfield Drive Crickhowell,2023-06-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,5.4
615326,Oakfield Drive Crickhowell,2023-06-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,115.8
615326,Oakfield Drive Crickhowell,2023-06-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
615326,Oakfield Drive Crickhowell,2023-06-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
615326,Oakfield Drive Crickhowell,2023-06-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
615326,Oakfield Drive Crickhowell,2023-06-14T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-14T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-14T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.26
615326,Oakfield Drive Crickhowell,2023-06-14T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.6
615326,Oakfield Drive Crickhowell,2023-06-14T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.44
615326,Oakfield Drive Crickhowell,2023-06-14T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.09
615326,Oakfield Drive Crickhowell,2023-06-14T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.3
615326,Oakfield Drive Crickhowell,2023-06-14T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-14T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-14T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-14T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
615326,Oakfield Drive Crickhowell,2023-06-14T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-14T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-14T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.97
615326,Oakfield Drive Crickhowell,2023-06-14T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.23
615326,Oakfield Drive Crickhowell,2023-06-14T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.43
615326,Oakfield Drive Crickhowell,2023-06-14T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
615326,Oakfield Drive Crickhowell,2023-06-14T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
615326,Oakfield Drive Crickhowell,2023-06-14T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
615326,Oakfield Drive Crickhowell,2023-06-14T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.81
615326,Oakfield Drive Crickhowell,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
615326,Oakfield Drive Crickhowell,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.81
615326,Oakfield Drive Crickhowell,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.66
615326,Oakfield Drive Crickhowell,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.2
615326,Oakfield Drive Crickhowell,2023-06-14T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
615326,Oakfield Drive Crickhowell,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
615326,Oakfield Drive Crickhowell,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.2
615326,Oakfield Drive Crickhowell,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
615326,Oakfield Drive Crickhowell,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.47
615326,Oakfield Drive Crickhowell,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
615326,Oakfield Drive Crickhowell,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.69
615326,Oakfield Drive Crickhowell,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.64
615326,Oakfield Drive Crickhowell,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.49
615326,Oakfield Drive Crickhowell,2023-06-14T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,57.8
615326,Oakfield Drive Crickhowell,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.6
615326,Oakfield Drive Crickhowell,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
615326,Oakfield Drive Crickhowell,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.2
615326,Oakfield Drive Crickhowell,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
615326,Oakfield Drive Crickhowell,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
615326,Oakfield Drive Crickhowell,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
615326,Oakfield Drive Crickhowell,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
615326,Oakfield Drive Crickhowell,2023-06-14T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
615326,Oakfield Drive Crickhowell,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-14T15:30:00.000+00:00,transformer,,Temperature,C,29.9
615326,Oakfield Drive Crickhowell,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
615326,Oakfield Drive Crickhowell,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
615326,Oakfield Drive Crickhowell,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
615326,Oakfield Drive Crickhowell,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
615326,Oakfield Drive Crickhowell,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
615326,Oakfield Drive Crickhowell,2023-06-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
615326,Oakfield Drive Crickhowell,2023-06-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
615326,Oakfield Drive Crickhowell,2023-06-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
615326,Oakfield Drive Crickhowell,2023-06-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.44
615326,Oakfield Drive Crickhowell,2023-06-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.07
615326,Oakfield Drive Crickhowell,2023-06-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.17
615326,Oakfield Drive Crickhowell,2023-06-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
615326,Oakfield Drive Crickhowell,2023-06-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
615326,Oakfield Drive Crickhowell,2023-06-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
615326,Oakfield Drive Crickhowell,2023-06-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
615326,Oakfield Drive Crickhowell,2023-06-14T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-14T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-14T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.02
615326,Oakfield Drive Crickhowell,2023-06-14T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.48
615326,Oakfield Drive Crickhowell,2023-06-14T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.01
615326,Oakfield Drive Crickhowell,2023-06-14T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.84
615326,Oakfield Drive Crickhowell,2023-06-14T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.1
615326,Oakfield Drive Crickhowell,2023-06-14T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.0
615326,Oakfield Drive Crickhowell,2023-06-14T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-14T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-14T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-14T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-14T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
615326,Oakfield Drive Crickhowell,2023-06-14T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.55
615326,Oakfield Drive Crickhowell,2023-06-14T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.26
615326,Oakfield Drive Crickhowell,2023-06-14T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.7
615326,Oakfield Drive Crickhowell,2023-06-14T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-14T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
615326,Oakfield Drive Crickhowell,2023-06-14T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-14T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
615326,Oakfield Drive Crickhowell,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.89
615326,Oakfield Drive Crickhowell,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.08
615326,Oakfield Drive Crickhowell,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
615326,Oakfield Drive Crickhowell,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.86
615326,Oakfield Drive Crickhowell,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
615326,Oakfield Drive Crickhowell,2023-06-14T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
615326,Oakfield Drive Crickhowell,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
615326,Oakfield Drive Crickhowell,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
615326,Oakfield Drive Crickhowell,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.33
615326,Oakfield Drive Crickhowell,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
615326,Oakfield Drive Crickhowell,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.76
615326,Oakfield Drive Crickhowell,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.65
615326,Oakfield Drive Crickhowell,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.79
615326,Oakfield Drive Crickhowell,2023-06-14T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.0
615326,Oakfield Drive Crickhowell,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
615326,Oakfield Drive Crickhowell,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
615326,Oakfield Drive Crickhowell,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
615326,Oakfield Drive Crickhowell,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
615326,Oakfield Drive Crickhowell,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
615326,Oakfield Drive Crickhowell,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
615326,Oakfield Drive Crickhowell,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
615326,Oakfield Drive Crickhowell,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.79
615326,Oakfield Drive Crickhowell,2023-06-14T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
615326,Oakfield Drive Crickhowell,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
615326,Oakfield Drive Crickhowell,2023-06-14T15:20:00.000+00:00,transformer,,Temperature,C,29.8
615326,Oakfield Drive Crickhowell,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
615326,Oakfield Drive Crickhowell,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
615326,Oakfield Drive Crickhowell,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
615326,Oakfield Drive Crickhowell,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
615326,Oakfield Drive Crickhowell,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
615326,Oakfield Drive Crickhowell,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
615326,Oakfield Drive Crickhowell,2023-06-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
615326,Oakfield Drive Crickhowell,2023-06-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
615326,Oakfield Drive Crickhowell,2023-06-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.42
615326,Oakfield Drive Crickhowell,2023-06-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.46
615326,Oakfield Drive Crickhowell,2023-06-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,6.63
615326,Oakfield Drive Crickhowell,2023-06-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,80.2
615326,Oakfield Drive Crickhowell,2023-06-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
615326,Oakfield Drive Crickhowell,2023-06-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
615326,Oakfield Drive Crickhowell,2023-06-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
615326,Oakfield Drive Crickhowell,2023-06-14T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-14T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-14T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-14T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.89
615326,Oakfield Drive Crickhowell,2023-06-14T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.22
615326,Oakfield Drive Crickhowell,2023-06-14T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.64
615326,Oakfield Drive Crickhowell,2023-06-14T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-14T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.0
615326,Oakfield Drive Crickhowell,2023-06-14T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-14T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.7
615326,Oakfield Drive Crickhowell,2023-06-14T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
615326,Oakfield Drive Crickhowell,2023-06-14T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
615326,Oakfield Drive Crickhowell,2023-06-14T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-14T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.71
615326,Oakfield Drive Crickhowell,2023-06-14T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.6
615326,Oakfield Drive Crickhowell,2023-06-14T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.26
615326,Oakfield Drive Crickhowell,2023-06-14T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
615326,Oakfield Drive Crickhowell,2023-06-14T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-14T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-14T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.1
615326,Oakfield Drive Crickhowell,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.76
615326,Oakfield Drive Crickhowell,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.47
615326,Oakfield Drive Crickhowell,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.43
615326,Oakfield Drive Crickhowell,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.94
615326,Oakfield Drive Crickhowell,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.73
615326,Oakfield Drive Crickhowell,2023-06-14T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
615326,Oakfield Drive Crickhowell,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
615326,Oakfield Drive Crickhowell,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.1
615326,Oakfield Drive Crickhowell,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.3
615326,Oakfield Drive Crickhowell,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
615326,Oakfield Drive Crickhowell,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.18
615326,Oakfield Drive Crickhowell,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.2
615326,Oakfield Drive Crickhowell,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.84
615326,Oakfield Drive Crickhowell,2023-06-14T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
615326,Oakfield Drive Crickhowell,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
615326,Oakfield Drive Crickhowell,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
615326,Oakfield Drive Crickhowell,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
615326,Oakfield Drive Crickhowell,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
615326,Oakfield Drive Crickhowell,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.05
615326,Oakfield Drive Crickhowell,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.11
615326,Oakfield Drive Crickhowell,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.87
615326,Oakfield Drive Crickhowell,2023-06-14T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
615326,Oakfield Drive Crickhowell,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.6
615326,Oakfield Drive Crickhowell,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
615326,Oakfield Drive Crickhowell,2023-06-14T15:10:00.000+00:00,transformer,,Temperature,C,29.8
615326,Oakfield Drive Crickhowell,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
615326,Oakfield Drive Crickhowell,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
615326,Oakfield Drive Crickhowell,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
615326,Oakfield Drive Crickhowell,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
615326,Oakfield Drive Crickhowell,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
615326,Oakfield Drive Crickhowell,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
615326,Oakfield Drive Crickhowell,2023-06-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
615326,Oakfield Drive Crickhowell,2023-06-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
615326,Oakfield Drive Crickhowell,2023-06-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,25.48
615326,Oakfield Drive Crickhowell,2023-06-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.22
615326,Oakfield Drive Crickhowell,2023-06-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,6.38
615326,Oakfield Drive Crickhowell,2023-06-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,94.7
615326,Oakfield Drive Crickhowell,2023-06-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
615326,Oakfield Drive Crickhowell,2023-06-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
615326,Oakfield Drive Crickhowell,2023-06-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
615326,Oakfield Drive Crickhowell,2023-06-14T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-14T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-14T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-14T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.05
615326,Oakfield Drive Crickhowell,2023-06-14T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.9
615326,Oakfield Drive Crickhowell,2023-06-14T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.32
615326,Oakfield Drive Crickhowell,2023-06-14T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-14T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.3
615326,Oakfield Drive Crickhowell,2023-06-14T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-14T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-14T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-14T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-14T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
615326,Oakfield Drive Crickhowell,2023-06-14T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.72
615326,Oakfield Drive Crickhowell,2023-06-14T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.62
615326,Oakfield Drive Crickhowell,2023-06-14T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.69
615326,Oakfield Drive Crickhowell,2023-06-14T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-14T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-14T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-14T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
615326,Oakfield Drive Crickhowell,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.14
615326,Oakfield Drive Crickhowell,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.27
615326,Oakfield Drive Crickhowell,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.71
615326,Oakfield Drive Crickhowell,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.36
615326,Oakfield Drive Crickhowell,2023-06-14T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
615326,Oakfield Drive Crickhowell,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
615326,Oakfield Drive Crickhowell,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.7
615326,Oakfield Drive Crickhowell,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.63
615326,Oakfield Drive Crickhowell,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.18
615326,Oakfield Drive Crickhowell,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.5
615326,Oakfield Drive Crickhowell,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.32
615326,Oakfield Drive Crickhowell,2023-06-14T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
615326,Oakfield Drive Crickhowell,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
615326,Oakfield Drive Crickhowell,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
615326,Oakfield Drive Crickhowell,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.24
615326,Oakfield Drive Crickhowell,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.83
615326,Oakfield Drive Crickhowell,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
615326,Oakfield Drive Crickhowell,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
615326,Oakfield Drive Crickhowell,2023-06-14T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
615326,Oakfield Drive Crickhowell,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
615326,Oakfield Drive Crickhowell,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
615326,Oakfield Drive Crickhowell,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
615326,Oakfield Drive Crickhowell,2023-06-14T15:00:00.000+00:00,transformer,,Temperature,C,29.7
615326,Oakfield Drive Crickhowell,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
615326,Oakfield Drive Crickhowell,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
615326,Oakfield Drive Crickhowell,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
615326,Oakfield Drive Crickhowell,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
615326,Oakfield Drive Crickhowell,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
615326,Oakfield Drive Crickhowell,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
615326,Oakfield Drive Crickhowell,2023-06-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
615326,Oakfield Drive Crickhowell,2023-06-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
615326,Oakfield Drive Crickhowell,2023-06-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.94
615326,Oakfield Drive Crickhowell,2023-06-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.25
615326,Oakfield Drive Crickhowell,2023-06-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,2.51
615326,Oakfield Drive Crickhowell,2023-06-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,99.0
615326,Oakfield Drive Crickhowell,2023-06-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
615326,Oakfield Drive Crickhowell,2023-06-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
615326,Oakfield Drive Crickhowell,2023-06-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
615326,Oakfield Drive Crickhowell,2023-06-14T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-14T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-14T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-14T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.74
615326,Oakfield Drive Crickhowell,2023-06-14T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.58
615326,Oakfield Drive Crickhowell,2023-06-14T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.3
615326,Oakfield Drive Crickhowell,2023-06-14T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-14T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.9
615326,Oakfield Drive Crickhowell,2023-06-14T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-14T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-14T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
615326,Oakfield Drive Crickhowell,2023-06-14T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-14T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
615326,Oakfield Drive Crickhowell,2023-06-14T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.86
615326,Oakfield Drive Crickhowell,2023-06-14T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.43
615326,Oakfield Drive Crickhowell,2023-06-14T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.66
615326,Oakfield Drive Crickhowell,2023-06-14T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-14T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
615326,Oakfield Drive Crickhowell,2023-06-14T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-14T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
615326,Oakfield Drive Crickhowell,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
615326,Oakfield Drive Crickhowell,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.86
615326,Oakfield Drive Crickhowell,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.84
615326,Oakfield Drive Crickhowell,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.38
615326,Oakfield Drive Crickhowell,2023-06-14T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.1
615326,Oakfield Drive Crickhowell,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.8
615326,Oakfield Drive Crickhowell,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
615326,Oakfield Drive Crickhowell,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.68
615326,Oakfield Drive Crickhowell,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
615326,Oakfield Drive Crickhowell,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.79
615326,Oakfield Drive Crickhowell,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.1
615326,Oakfield Drive Crickhowell,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.7
615326,Oakfield Drive Crickhowell,2023-06-14T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,52.0
615326,Oakfield Drive Crickhowell,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.7
615326,Oakfield Drive Crickhowell,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
615326,Oakfield Drive Crickhowell,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.14
615326,Oakfield Drive Crickhowell,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
615326,Oakfield Drive Crickhowell,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
615326,Oakfield Drive Crickhowell,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
615326,Oakfield Drive Crickhowell,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
615326,Oakfield Drive Crickhowell,2023-06-14T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
615326,Oakfield Drive Crickhowell,2023-06-14T14:50:00.000+00:00,transformer,,Temperature,C,29.6
615326,Oakfield Drive Crickhowell,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
615326,Oakfield Drive Crickhowell,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
615326,Oakfield Drive Crickhowell,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
615326,Oakfield Drive Crickhowell,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
615326,Oakfield Drive Crickhowell,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
615326,Oakfield Drive Crickhowell,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
615326,Oakfield Drive Crickhowell,2023-06-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
615326,Oakfield Drive Crickhowell,2023-06-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
615326,Oakfield Drive Crickhowell,2023-06-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.36
615326,Oakfield Drive Crickhowell,2023-06-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.49
615326,Oakfield Drive Crickhowell,2023-06-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,2.64
615326,Oakfield Drive Crickhowell,2023-06-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,80.0
615326,Oakfield Drive Crickhowell,2023-06-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
615326,Oakfield Drive Crickhowell,2023-06-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
615326,Oakfield Drive Crickhowell,2023-06-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
615326,Oakfield Drive Crickhowell,2023-06-14T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-14T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-14T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-14T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.69
615326,Oakfield Drive Crickhowell,2023-06-14T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.75
615326,Oakfield Drive Crickhowell,2023-06-14T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.49
615326,Oakfield Drive Crickhowell,2023-06-14T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-14T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.4
615326,Oakfield Drive Crickhowell,2023-06-14T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.7
615326,Oakfield Drive Crickhowell,2023-06-14T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-14T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-14T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
