Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-14T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-14T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.17
615326,Oakfield Drive Crickhowell,2023-06-14T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.59
615326,Oakfield Drive Crickhowell,2023-06-14T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.87
615326,Oakfield Drive Crickhowell,2023-06-14T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
615326,Oakfield Drive Crickhowell,2023-06-14T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
615326,Oakfield Drive Crickhowell,2023-06-14T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.6
615326,Oakfield Drive Crickhowell,2023-06-14T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
615326,Oakfield Drive Crickhowell,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
615326,Oakfield Drive Crickhowell,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.29
615326,Oakfield Drive Crickhowell,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.56
615326,Oakfield Drive Crickhowell,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.56
615326,Oakfield Drive Crickhowell,2023-06-14T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
615326,Oakfield Drive Crickhowell,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
615326,Oakfield Drive Crickhowell,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
615326,Oakfield Drive Crickhowell,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.53
615326,Oakfield Drive Crickhowell,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.46
615326,Oakfield Drive Crickhowell,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
615326,Oakfield Drive Crickhowell,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.6
615326,Oakfield Drive Crickhowell,2023-06-14T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.3
615326,Oakfield Drive Crickhowell,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.5
615326,Oakfield Drive Crickhowell,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
615326,Oakfield Drive Crickhowell,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
615326,Oakfield Drive Crickhowell,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
615326,Oakfield Drive Crickhowell,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
615326,Oakfield Drive Crickhowell,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
615326,Oakfield Drive Crickhowell,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
615326,Oakfield Drive Crickhowell,2023-06-14T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
615326,Oakfield Drive Crickhowell,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-14T14:40:00.000+00:00,transformer,,Temperature,C,29.6
615326,Oakfield Drive Crickhowell,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
615326,Oakfield Drive Crickhowell,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
615326,Oakfield Drive Crickhowell,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
615326,Oakfield Drive Crickhowell,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
615326,Oakfield Drive Crickhowell,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
615326,Oakfield Drive Crickhowell,2023-06-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
615326,Oakfield Drive Crickhowell,2023-06-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.93
615326,Oakfield Drive Crickhowell,2023-06-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.49
615326,Oakfield Drive Crickhowell,2023-06-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,2.57
615326,Oakfield Drive Crickhowell,2023-06-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,82.1
615326,Oakfield Drive Crickhowell,2023-06-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
615326,Oakfield Drive Crickhowell,2023-06-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
615326,Oakfield Drive Crickhowell,2023-06-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
615326,Oakfield Drive Crickhowell,2023-06-14T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-14T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-14T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.04
615326,Oakfield Drive Crickhowell,2023-06-14T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.24
615326,Oakfield Drive Crickhowell,2023-06-14T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.81
615326,Oakfield Drive Crickhowell,2023-06-14T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.63
615326,Oakfield Drive Crickhowell,2023-06-14T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-14T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.1
615326,Oakfield Drive Crickhowell,2023-06-14T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-14T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-14T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-14T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-14T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
615326,Oakfield Drive Crickhowell,2023-06-14T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.49
615326,Oakfield Drive Crickhowell,2023-06-14T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.23
615326,Oakfield Drive Crickhowell,2023-06-14T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.56
615326,Oakfield Drive Crickhowell,2023-06-14T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
615326,Oakfield Drive Crickhowell,2023-06-14T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
615326,Oakfield Drive Crickhowell,2023-06-14T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-14T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
615326,Oakfield Drive Crickhowell,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.09
615326,Oakfield Drive Crickhowell,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.13
615326,Oakfield Drive Crickhowell,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.11
615326,Oakfield Drive Crickhowell,2023-06-14T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
615326,Oakfield Drive Crickhowell,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
615326,Oakfield Drive Crickhowell,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
615326,Oakfield Drive Crickhowell,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.62
615326,Oakfield Drive Crickhowell,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
615326,Oakfield Drive Crickhowell,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.71
615326,Oakfield Drive Crickhowell,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.09
615326,Oakfield Drive Crickhowell,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
615326,Oakfield Drive Crickhowell,2023-06-14T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.1
615326,Oakfield Drive Crickhowell,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
615326,Oakfield Drive Crickhowell,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
615326,Oakfield Drive Crickhowell,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
615326,Oakfield Drive Crickhowell,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
615326,Oakfield Drive Crickhowell,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
615326,Oakfield Drive Crickhowell,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
615326,Oakfield Drive Crickhowell,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
615326,Oakfield Drive Crickhowell,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
615326,Oakfield Drive Crickhowell,2023-06-14T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-14T14:30:00.000+00:00,transformer,,Temperature,C,29.5
615326,Oakfield Drive Crickhowell,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
615326,Oakfield Drive Crickhowell,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
615326,Oakfield Drive Crickhowell,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
615326,Oakfield Drive Crickhowell,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
615326,Oakfield Drive Crickhowell,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
615326,Oakfield Drive Crickhowell,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
615326,Oakfield Drive Crickhowell,2023-06-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
615326,Oakfield Drive Crickhowell,2023-06-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
615326,Oakfield Drive Crickhowell,2023-06-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
615326,Oakfield Drive Crickhowell,2023-06-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.9
615326,Oakfield Drive Crickhowell,2023-06-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.57
615326,Oakfield Drive Crickhowell,2023-06-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.29
615326,Oakfield Drive Crickhowell,2023-06-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
615326,Oakfield Drive Crickhowell,2023-06-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
615326,Oakfield Drive Crickhowell,2023-06-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
615326,Oakfield Drive Crickhowell,2023-06-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
615326,Oakfield Drive Crickhowell,2023-06-14T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-14T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-14T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.34
615326,Oakfield Drive Crickhowell,2023-06-14T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.33
615326,Oakfield Drive Crickhowell,2023-06-14T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-4.88
615326,Oakfield Drive Crickhowell,2023-06-14T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.45
615326,Oakfield Drive Crickhowell,2023-06-14T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.3
615326,Oakfield Drive Crickhowell,2023-06-14T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.3
615326,Oakfield Drive Crickhowell,2023-06-14T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.5
615326,Oakfield Drive Crickhowell,2023-06-14T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-14T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
615326,Oakfield Drive Crickhowell,2023-06-14T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-14T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
615326,Oakfield Drive Crickhowell,2023-06-14T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.07
615326,Oakfield Drive Crickhowell,2023-06-14T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.31
615326,Oakfield Drive Crickhowell,2023-06-14T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.63
615326,Oakfield Drive Crickhowell,2023-06-14T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
615326,Oakfield Drive Crickhowell,2023-06-14T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
615326,Oakfield Drive Crickhowell,2023-06-14T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
615326,Oakfield Drive Crickhowell,2023-06-14T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
615326,Oakfield Drive Crickhowell,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
615326,Oakfield Drive Crickhowell,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.47
615326,Oakfield Drive Crickhowell,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.15
615326,Oakfield Drive Crickhowell,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
615326,Oakfield Drive Crickhowell,2023-06-14T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
615326,Oakfield Drive Crickhowell,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
615326,Oakfield Drive Crickhowell,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.57
615326,Oakfield Drive Crickhowell,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
615326,Oakfield Drive Crickhowell,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.52
615326,Oakfield Drive Crickhowell,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.68
615326,Oakfield Drive Crickhowell,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.31
615326,Oakfield Drive Crickhowell,2023-06-14T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.1
615326,Oakfield Drive Crickhowell,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
615326,Oakfield Drive Crickhowell,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
615326,Oakfield Drive Crickhowell,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
615326,Oakfield Drive Crickhowell,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
615326,Oakfield Drive Crickhowell,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
615326,Oakfield Drive Crickhowell,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
615326,Oakfield Drive Crickhowell,2023-06-14T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-14T14:20:00.000+00:00,transformer,,Temperature,C,29.4
615326,Oakfield Drive Crickhowell,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
615326,Oakfield Drive Crickhowell,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
615326,Oakfield Drive Crickhowell,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
615326,Oakfield Drive Crickhowell,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
615326,Oakfield Drive Crickhowell,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
615326,Oakfield Drive Crickhowell,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
615326,Oakfield Drive Crickhowell,2023-06-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
615326,Oakfield Drive Crickhowell,2023-06-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
615326,Oakfield Drive Crickhowell,2023-06-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
615326,Oakfield Drive Crickhowell,2023-06-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.55
615326,Oakfield Drive Crickhowell,2023-06-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,6.45
615326,Oakfield Drive Crickhowell,2023-06-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,1.03
615326,Oakfield Drive Crickhowell,2023-06-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,80.9
615326,Oakfield Drive Crickhowell,2023-06-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
615326,Oakfield Drive Crickhowell,2023-06-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
615326,Oakfield Drive Crickhowell,2023-06-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
615326,Oakfield Drive Crickhowell,2023-06-14T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-14T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-14T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.44
615326,Oakfield Drive Crickhowell,2023-06-14T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.31
615326,Oakfield Drive Crickhowell,2023-06-14T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-5.14
615326,Oakfield Drive Crickhowell,2023-06-14T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.5
615326,Oakfield Drive Crickhowell,2023-06-14T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-14T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.3
615326,Oakfield Drive Crickhowell,2023-06-14T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.5
615326,Oakfield Drive Crickhowell,2023-06-14T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-14T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
615326,Oakfield Drive Crickhowell,2023-06-14T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-14T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-14T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.13
615326,Oakfield Drive Crickhowell,2023-06-14T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.7
615326,Oakfield Drive Crickhowell,2023-06-14T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.36
615326,Oakfield Drive Crickhowell,2023-06-14T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-14T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-14T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
615326,Oakfield Drive Crickhowell,2023-06-14T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
615326,Oakfield Drive Crickhowell,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
615326,Oakfield Drive Crickhowell,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.64
615326,Oakfield Drive Crickhowell,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.09
615326,Oakfield Drive Crickhowell,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
615326,Oakfield Drive Crickhowell,2023-06-14T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
615326,Oakfield Drive Crickhowell,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
615326,Oakfield Drive Crickhowell,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.97
615326,Oakfield Drive Crickhowell,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
615326,Oakfield Drive Crickhowell,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.02
615326,Oakfield Drive Crickhowell,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.53
615326,Oakfield Drive Crickhowell,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.02
615326,Oakfield Drive Crickhowell,2023-06-14T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
615326,Oakfield Drive Crickhowell,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
615326,Oakfield Drive Crickhowell,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
615326,Oakfield Drive Crickhowell,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
615326,Oakfield Drive Crickhowell,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
615326,Oakfield Drive Crickhowell,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.98
615326,Oakfield Drive Crickhowell,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
615326,Oakfield Drive Crickhowell,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
615326,Oakfield Drive Crickhowell,2023-06-14T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
615326,Oakfield Drive Crickhowell,2023-06-14T14:10:00.000+00:00,transformer,,Temperature,C,29.4
615326,Oakfield Drive Crickhowell,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
615326,Oakfield Drive Crickhowell,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
615326,Oakfield Drive Crickhowell,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
615326,Oakfield Drive Crickhowell,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
615326,Oakfield Drive Crickhowell,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
615326,Oakfield Drive Crickhowell,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
615326,Oakfield Drive Crickhowell,2023-06-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
615326,Oakfield Drive Crickhowell,2023-06-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,16.46
615326,Oakfield Drive Crickhowell,2023-06-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.05
615326,Oakfield Drive Crickhowell,2023-06-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,1.84
615326,Oakfield Drive Crickhowell,2023-06-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,77.6
615326,Oakfield Drive Crickhowell,2023-06-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
615326,Oakfield Drive Crickhowell,2023-06-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
615326,Oakfield Drive Crickhowell,2023-06-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
615326,Oakfield Drive Crickhowell,2023-06-14T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-14T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
615326,Oakfield Drive Crickhowell,2023-06-14T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.25
615326,Oakfield Drive Crickhowell,2023-06-14T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.24
615326,Oakfield Drive Crickhowell,2023-06-14T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.9
615326,Oakfield Drive Crickhowell,2023-06-14T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.59
615326,Oakfield Drive Crickhowell,2023-06-14T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.1
615326,Oakfield Drive Crickhowell,2023-06-14T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.0
615326,Oakfield Drive Crickhowell,2023-06-14T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.1
615326,Oakfield Drive Crickhowell,2023-06-14T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-14T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-14T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-14T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-14T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.94
615326,Oakfield Drive Crickhowell,2023-06-14T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.32
615326,Oakfield Drive Crickhowell,2023-06-14T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.48
615326,Oakfield Drive Crickhowell,2023-06-14T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-14T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
615326,Oakfield Drive Crickhowell,2023-06-14T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-14T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
615326,Oakfield Drive Crickhowell,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.69
615326,Oakfield Drive Crickhowell,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.04
615326,Oakfield Drive Crickhowell,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.48
615326,Oakfield Drive Crickhowell,2023-06-14T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
615326,Oakfield Drive Crickhowell,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
615326,Oakfield Drive Crickhowell,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
615326,Oakfield Drive Crickhowell,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.05
615326,Oakfield Drive Crickhowell,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.27
615326,Oakfield Drive Crickhowell,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.15
615326,Oakfield Drive Crickhowell,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.88
615326,Oakfield Drive Crickhowell,2023-06-14T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.6
615326,Oakfield Drive Crickhowell,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
615326,Oakfield Drive Crickhowell,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
615326,Oakfield Drive Crickhowell,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
615326,Oakfield Drive Crickhowell,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
615326,Oakfield Drive Crickhowell,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
615326,Oakfield Drive Crickhowell,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
615326,Oakfield Drive Crickhowell,2023-06-14T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
615326,Oakfield Drive Crickhowell,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-14T14:00:00.000+00:00,transformer,,Temperature,C,29.3
615326,Oakfield Drive Crickhowell,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
615326,Oakfield Drive Crickhowell,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
615326,Oakfield Drive Crickhowell,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
615326,Oakfield Drive Crickhowell,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
615326,Oakfield Drive Crickhowell,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
615326,Oakfield Drive Crickhowell,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
615326,Oakfield Drive Crickhowell,2023-06-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
615326,Oakfield Drive Crickhowell,2023-06-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.83
615326,Oakfield Drive Crickhowell,2023-06-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.57
615326,Oakfield Drive Crickhowell,2023-06-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,4.44
615326,Oakfield Drive Crickhowell,2023-06-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,75.3
615326,Oakfield Drive Crickhowell,2023-06-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
615326,Oakfield Drive Crickhowell,2023-06-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
615326,Oakfield Drive Crickhowell,2023-06-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
615326,Oakfield Drive Crickhowell,2023-06-14T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-14T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.28
615326,Oakfield Drive Crickhowell,2023-06-14T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.08
615326,Oakfield Drive Crickhowell,2023-06-14T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.11
615326,Oakfield Drive Crickhowell,2023-06-14T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.96
615326,Oakfield Drive Crickhowell,2023-06-14T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.16
615326,Oakfield Drive Crickhowell,2023-06-14T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-14T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.9
615326,Oakfield Drive Crickhowell,2023-06-14T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-14T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-14T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
615326,Oakfield Drive Crickhowell,2023-06-14T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-14T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
615326,Oakfield Drive Crickhowell,2023-06-14T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.69
615326,Oakfield Drive Crickhowell,2023-06-14T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.13
615326,Oakfield Drive Crickhowell,2023-06-14T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.0
615326,Oakfield Drive Crickhowell,2023-06-14T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-14T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
615326,Oakfield Drive Crickhowell,2023-06-14T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
615326,Oakfield Drive Crickhowell,2023-06-14T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
615326,Oakfield Drive Crickhowell,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
615326,Oakfield Drive Crickhowell,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.34
615326,Oakfield Drive Crickhowell,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.19
615326,Oakfield Drive Crickhowell,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
615326,Oakfield Drive Crickhowell,2023-06-14T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
615326,Oakfield Drive Crickhowell,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
615326,Oakfield Drive Crickhowell,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.6
615326,Oakfield Drive Crickhowell,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.58
615326,Oakfield Drive Crickhowell,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.31
615326,Oakfield Drive Crickhowell,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.62
615326,Oakfield Drive Crickhowell,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.41
615326,Oakfield Drive Crickhowell,2023-06-14T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
615326,Oakfield Drive Crickhowell,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
615326,Oakfield Drive Crickhowell,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
615326,Oakfield Drive Crickhowell,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
615326,Oakfield Drive Crickhowell,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
615326,Oakfield Drive Crickhowell,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
615326,Oakfield Drive Crickhowell,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
615326,Oakfield Drive Crickhowell,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
615326,Oakfield Drive Crickhowell,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.07
615326,Oakfield Drive Crickhowell,2023-06-14T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
615326,Oakfield Drive Crickhowell,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
615326,Oakfield Drive Crickhowell,2023-06-14T13:50:00.000+00:00,transformer,,Temperature,C,29.3
615326,Oakfield Drive Crickhowell,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
615326,Oakfield Drive Crickhowell,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
615326,Oakfield Drive Crickhowell,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
615326,Oakfield Drive Crickhowell,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
615326,Oakfield Drive Crickhowell,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
615326,Oakfield Drive Crickhowell,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
615326,Oakfield Drive Crickhowell,2023-06-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
615326,Oakfield Drive Crickhowell,2023-06-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
615326,Oakfield Drive Crickhowell,2023-06-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
615326,Oakfield Drive Crickhowell,2023-06-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.28
615326,Oakfield Drive Crickhowell,2023-06-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.54
615326,Oakfield Drive Crickhowell,2023-06-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,4.54
615326,Oakfield Drive Crickhowell,2023-06-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
615326,Oakfield Drive Crickhowell,2023-06-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
615326,Oakfield Drive Crickhowell,2023-06-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
615326,Oakfield Drive Crickhowell,2023-06-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
615326,Oakfield Drive Crickhowell,2023-06-14T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-14T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.39
615326,Oakfield Drive Crickhowell,2023-06-14T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-14T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.04
615326,Oakfield Drive Crickhowell,2023-06-14T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.46
615326,Oakfield Drive Crickhowell,2023-06-14T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.46
615326,Oakfield Drive Crickhowell,2023-06-14T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.1
615326,Oakfield Drive Crickhowell,2023-06-14T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.0
615326,Oakfield Drive Crickhowell,2023-06-14T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-14T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-14T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-14T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-14T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
615326,Oakfield Drive Crickhowell,2023-06-14T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.85
615326,Oakfield Drive Crickhowell,2023-06-14T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
615326,Oakfield Drive Crickhowell,2023-06-14T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.94
615326,Oakfield Drive Crickhowell,2023-06-14T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-14T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
615326,Oakfield Drive Crickhowell,2023-06-14T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-14T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
615326,Oakfield Drive Crickhowell,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
615326,Oakfield Drive Crickhowell,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.13
615326,Oakfield Drive Crickhowell,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.62
615326,Oakfield Drive Crickhowell,2023-06-14T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
615326,Oakfield Drive Crickhowell,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
615326,Oakfield Drive Crickhowell,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
615326,Oakfield Drive Crickhowell,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.61
615326,Oakfield Drive Crickhowell,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
615326,Oakfield Drive Crickhowell,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.03
615326,Oakfield Drive Crickhowell,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.36
615326,Oakfield Drive Crickhowell,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.93
615326,Oakfield Drive Crickhowell,2023-06-14T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
615326,Oakfield Drive Crickhowell,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
615326,Oakfield Drive Crickhowell,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
615326,Oakfield Drive Crickhowell,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
615326,Oakfield Drive Crickhowell,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
615326,Oakfield Drive Crickhowell,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
615326,Oakfield Drive Crickhowell,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
615326,Oakfield Drive Crickhowell,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
615326,Oakfield Drive Crickhowell,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
615326,Oakfield Drive Crickhowell,2023-06-14T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-14T13:40:00.000+00:00,transformer,,Temperature,C,29.1
615326,Oakfield Drive Crickhowell,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
615326,Oakfield Drive Crickhowell,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
615326,Oakfield Drive Crickhowell,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
615326,Oakfield Drive Crickhowell,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
615326,Oakfield Drive Crickhowell,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
615326,Oakfield Drive Crickhowell,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
615326,Oakfield Drive Crickhowell,2023-06-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
615326,Oakfield Drive Crickhowell,2023-06-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
615326,Oakfield Drive Crickhowell,2023-06-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.5
615326,Oakfield Drive Crickhowell,2023-06-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.84
615326,Oakfield Drive Crickhowell,2023-06-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.3
615326,Oakfield Drive Crickhowell,2023-06-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,81.4
615326,Oakfield Drive Crickhowell,2023-06-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
615326,Oakfield Drive Crickhowell,2023-06-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
615326,Oakfield Drive Crickhowell,2023-06-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
615326,Oakfield Drive Crickhowell,2023-06-14T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-14T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.78
615326,Oakfield Drive Crickhowell,2023-06-14T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.24
615326,Oakfield Drive Crickhowell,2023-06-14T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.4
615326,Oakfield Drive Crickhowell,2023-06-14T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.75
615326,Oakfield Drive Crickhowell,2023-06-14T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.36
615326,Oakfield Drive Crickhowell,2023-06-14T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.9
615326,Oakfield Drive Crickhowell,2023-06-14T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.2
615326,Oakfield Drive Crickhowell,2023-06-14T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-14T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-14T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-14T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-14T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
615326,Oakfield Drive Crickhowell,2023-06-14T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.33
615326,Oakfield Drive Crickhowell,2023-06-14T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.66
615326,Oakfield Drive Crickhowell,2023-06-14T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.91
615326,Oakfield Drive Crickhowell,2023-06-14T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
