Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-14T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-14T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-14T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
615326,Oakfield Drive Crickhowell,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
615326,Oakfield Drive Crickhowell,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.39
615326,Oakfield Drive Crickhowell,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.73
615326,Oakfield Drive Crickhowell,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.78
615326,Oakfield Drive Crickhowell,2023-06-14T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
615326,Oakfield Drive Crickhowell,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
615326,Oakfield Drive Crickhowell,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
615326,Oakfield Drive Crickhowell,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.5
615326,Oakfield Drive Crickhowell,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
615326,Oakfield Drive Crickhowell,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.12
615326,Oakfield Drive Crickhowell,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
615326,Oakfield Drive Crickhowell,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.98
615326,Oakfield Drive Crickhowell,2023-06-14T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
615326,Oakfield Drive Crickhowell,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
615326,Oakfield Drive Crickhowell,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
615326,Oakfield Drive Crickhowell,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
615326,Oakfield Drive Crickhowell,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
615326,Oakfield Drive Crickhowell,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
615326,Oakfield Drive Crickhowell,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.13
615326,Oakfield Drive Crickhowell,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
615326,Oakfield Drive Crickhowell,2023-06-14T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
615326,Oakfield Drive Crickhowell,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-14T13:30:00.000+00:00,transformer,,Temperature,C,29.1
615326,Oakfield Drive Crickhowell,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
615326,Oakfield Drive Crickhowell,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
615326,Oakfield Drive Crickhowell,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
615326,Oakfield Drive Crickhowell,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
615326,Oakfield Drive Crickhowell,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
615326,Oakfield Drive Crickhowell,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
615326,Oakfield Drive Crickhowell,2023-06-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
615326,Oakfield Drive Crickhowell,2023-06-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
615326,Oakfield Drive Crickhowell,2023-06-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.67
615326,Oakfield Drive Crickhowell,2023-06-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.73
615326,Oakfield Drive Crickhowell,2023-06-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.01
615326,Oakfield Drive Crickhowell,2023-06-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,97.2
615326,Oakfield Drive Crickhowell,2023-06-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
615326,Oakfield Drive Crickhowell,2023-06-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
615326,Oakfield Drive Crickhowell,2023-06-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
615326,Oakfield Drive Crickhowell,2023-06-14T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.17
615326,Oakfield Drive Crickhowell,2023-06-14T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.44
615326,Oakfield Drive Crickhowell,2023-06-14T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.07
615326,Oakfield Drive Crickhowell,2023-06-14T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.0
615326,Oakfield Drive Crickhowell,2023-06-14T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.34
615326,Oakfield Drive Crickhowell,2023-06-14T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.15
615326,Oakfield Drive Crickhowell,2023-06-14T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-14T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
615326,Oakfield Drive Crickhowell,2023-06-14T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.4
615326,Oakfield Drive Crickhowell,2023-06-14T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.8
615326,Oakfield Drive Crickhowell,2023-06-14T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
615326,Oakfield Drive Crickhowell,2023-06-14T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-14T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-14T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.66
615326,Oakfield Drive Crickhowell,2023-06-14T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.21
615326,Oakfield Drive Crickhowell,2023-06-14T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.37
615326,Oakfield Drive Crickhowell,2023-06-14T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-14T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
615326,Oakfield Drive Crickhowell,2023-06-14T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
615326,Oakfield Drive Crickhowell,2023-06-14T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
615326,Oakfield Drive Crickhowell,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
615326,Oakfield Drive Crickhowell,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.9
615326,Oakfield Drive Crickhowell,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.81
615326,Oakfield Drive Crickhowell,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.6
615326,Oakfield Drive Crickhowell,2023-06-14T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
615326,Oakfield Drive Crickhowell,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
615326,Oakfield Drive Crickhowell,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.95
615326,Oakfield Drive Crickhowell,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.42
615326,Oakfield Drive Crickhowell,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.17
615326,Oakfield Drive Crickhowell,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-6.14
615326,Oakfield Drive Crickhowell,2023-06-14T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,50.4
615326,Oakfield Drive Crickhowell,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
615326,Oakfield Drive Crickhowell,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
615326,Oakfield Drive Crickhowell,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
615326,Oakfield Drive Crickhowell,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
615326,Oakfield Drive Crickhowell,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
615326,Oakfield Drive Crickhowell,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
615326,Oakfield Drive Crickhowell,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
615326,Oakfield Drive Crickhowell,2023-06-14T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
615326,Oakfield Drive Crickhowell,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
615326,Oakfield Drive Crickhowell,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-14T13:20:00.000+00:00,transformer,,Temperature,C,29.0
615326,Oakfield Drive Crickhowell,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
615326,Oakfield Drive Crickhowell,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
615326,Oakfield Drive Crickhowell,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
615326,Oakfield Drive Crickhowell,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
615326,Oakfield Drive Crickhowell,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
615326,Oakfield Drive Crickhowell,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
615326,Oakfield Drive Crickhowell,2023-06-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
615326,Oakfield Drive Crickhowell,2023-06-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
615326,Oakfield Drive Crickhowell,2023-06-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.51
615326,Oakfield Drive Crickhowell,2023-06-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.68
615326,Oakfield Drive Crickhowell,2023-06-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.18
615326,Oakfield Drive Crickhowell,2023-06-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,101.9
615326,Oakfield Drive Crickhowell,2023-06-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
615326,Oakfield Drive Crickhowell,2023-06-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
615326,Oakfield Drive Crickhowell,2023-06-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
615326,Oakfield Drive Crickhowell,2023-06-14T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.1
615326,Oakfield Drive Crickhowell,2023-06-14T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
615326,Oakfield Drive Crickhowell,2023-06-14T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.24
615326,Oakfield Drive Crickhowell,2023-06-14T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.02
615326,Oakfield Drive Crickhowell,2023-06-14T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-5.68
615326,Oakfield Drive Crickhowell,2023-06-14T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.96
615326,Oakfield Drive Crickhowell,2023-06-14T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,21.0
615326,Oakfield Drive Crickhowell,2023-06-14T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.9
615326,Oakfield Drive Crickhowell,2023-06-14T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.4
615326,Oakfield Drive Crickhowell,2023-06-14T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-14T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
615326,Oakfield Drive Crickhowell,2023-06-14T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-14T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
615326,Oakfield Drive Crickhowell,2023-06-14T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.59
615326,Oakfield Drive Crickhowell,2023-06-14T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.16
615326,Oakfield Drive Crickhowell,2023-06-14T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.39
615326,Oakfield Drive Crickhowell,2023-06-14T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
615326,Oakfield Drive Crickhowell,2023-06-14T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.4
615326,Oakfield Drive Crickhowell,2023-06-14T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-14T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
615326,Oakfield Drive Crickhowell,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
615326,Oakfield Drive Crickhowell,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.6
615326,Oakfield Drive Crickhowell,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.1
615326,Oakfield Drive Crickhowell,2023-06-14T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
615326,Oakfield Drive Crickhowell,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
615326,Oakfield Drive Crickhowell,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.77
615326,Oakfield Drive Crickhowell,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.72
615326,Oakfield Drive Crickhowell,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.77
615326,Oakfield Drive Crickhowell,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-6.72
615326,Oakfield Drive Crickhowell,2023-06-14T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,54.2
615326,Oakfield Drive Crickhowell,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
615326,Oakfield Drive Crickhowell,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
615326,Oakfield Drive Crickhowell,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
615326,Oakfield Drive Crickhowell,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
615326,Oakfield Drive Crickhowell,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
615326,Oakfield Drive Crickhowell,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
615326,Oakfield Drive Crickhowell,2023-06-14T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
615326,Oakfield Drive Crickhowell,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-14T13:10:00.000+00:00,transformer,,Temperature,C,28.9
615326,Oakfield Drive Crickhowell,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
615326,Oakfield Drive Crickhowell,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
615326,Oakfield Drive Crickhowell,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
615326,Oakfield Drive Crickhowell,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
615326,Oakfield Drive Crickhowell,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
615326,Oakfield Drive Crickhowell,2023-06-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
615326,Oakfield Drive Crickhowell,2023-06-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
615326,Oakfield Drive Crickhowell,2023-06-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
615326,Oakfield Drive Crickhowell,2023-06-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.41
615326,Oakfield Drive Crickhowell,2023-06-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,5.04
615326,Oakfield Drive Crickhowell,2023-06-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.88
615326,Oakfield Drive Crickhowell,2023-06-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,104.6
615326,Oakfield Drive Crickhowell,2023-06-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
615326,Oakfield Drive Crickhowell,2023-06-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
615326,Oakfield Drive Crickhowell,2023-06-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
615326,Oakfield Drive Crickhowell,2023-06-14T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.17
615326,Oakfield Drive Crickhowell,2023-06-14T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.24
615326,Oakfield Drive Crickhowell,2023-06-14T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.2
615326,Oakfield Drive Crickhowell,2023-06-14T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.33
615326,Oakfield Drive Crickhowell,2023-06-14T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-6.23
615326,Oakfield Drive Crickhowell,2023-06-14T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.92
615326,Oakfield Drive Crickhowell,2023-06-14T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,22.1
615326,Oakfield Drive Crickhowell,2023-06-14T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.8
615326,Oakfield Drive Crickhowell,2023-06-14T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.9
615326,Oakfield Drive Crickhowell,2023-06-14T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-14T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
615326,Oakfield Drive Crickhowell,2023-06-14T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-14T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
615326,Oakfield Drive Crickhowell,2023-06-14T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.88
615326,Oakfield Drive Crickhowell,2023-06-14T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.81
615326,Oakfield Drive Crickhowell,2023-06-14T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.24
615326,Oakfield Drive Crickhowell,2023-06-14T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
615326,Oakfield Drive Crickhowell,2023-06-14T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.5
615326,Oakfield Drive Crickhowell,2023-06-14T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
615326,Oakfield Drive Crickhowell,2023-06-14T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
615326,Oakfield Drive Crickhowell,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
615326,Oakfield Drive Crickhowell,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
615326,Oakfield Drive Crickhowell,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.2
615326,Oakfield Drive Crickhowell,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.11
615326,Oakfield Drive Crickhowell,2023-06-14T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
615326,Oakfield Drive Crickhowell,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
615326,Oakfield Drive Crickhowell,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.82
615326,Oakfield Drive Crickhowell,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
615326,Oakfield Drive Crickhowell,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.9
615326,Oakfield Drive Crickhowell,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.21
615326,Oakfield Drive Crickhowell,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.74
615326,Oakfield Drive Crickhowell,2023-06-14T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,53.2
615326,Oakfield Drive Crickhowell,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.1
615326,Oakfield Drive Crickhowell,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
615326,Oakfield Drive Crickhowell,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
615326,Oakfield Drive Crickhowell,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
615326,Oakfield Drive Crickhowell,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
615326,Oakfield Drive Crickhowell,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
615326,Oakfield Drive Crickhowell,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
615326,Oakfield Drive Crickhowell,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
615326,Oakfield Drive Crickhowell,2023-06-14T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
615326,Oakfield Drive Crickhowell,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-14T13:00:00.000+00:00,transformer,,Temperature,C,28.9
615326,Oakfield Drive Crickhowell,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
615326,Oakfield Drive Crickhowell,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
615326,Oakfield Drive Crickhowell,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
615326,Oakfield Drive Crickhowell,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
615326,Oakfield Drive Crickhowell,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
615326,Oakfield Drive Crickhowell,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
615326,Oakfield Drive Crickhowell,2023-06-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
615326,Oakfield Drive Crickhowell,2023-06-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
615326,Oakfield Drive Crickhowell,2023-06-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,19.39
615326,Oakfield Drive Crickhowell,2023-06-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,6.42
615326,Oakfield Drive Crickhowell,2023-06-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,1.93
615326,Oakfield Drive Crickhowell,2023-06-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,88.1
615326,Oakfield Drive Crickhowell,2023-06-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
615326,Oakfield Drive Crickhowell,2023-06-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
615326,Oakfield Drive Crickhowell,2023-06-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
615326,Oakfield Drive Crickhowell,2023-06-14T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-14T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.19
615326,Oakfield Drive Crickhowell,2023-06-14T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.26
615326,Oakfield Drive Crickhowell,2023-06-14T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.31
615326,Oakfield Drive Crickhowell,2023-06-14T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-4.27
615326,Oakfield Drive Crickhowell,2023-06-14T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.01
615326,Oakfield Drive Crickhowell,2023-06-14T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.1
615326,Oakfield Drive Crickhowell,2023-06-14T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.2
615326,Oakfield Drive Crickhowell,2023-06-14T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.7
615326,Oakfield Drive Crickhowell,2023-06-14T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-14T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-14T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-14T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
615326,Oakfield Drive Crickhowell,2023-06-14T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.31
615326,Oakfield Drive Crickhowell,2023-06-14T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.76
615326,Oakfield Drive Crickhowell,2023-06-14T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.22
615326,Oakfield Drive Crickhowell,2023-06-14T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
615326,Oakfield Drive Crickhowell,2023-06-14T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
615326,Oakfield Drive Crickhowell,2023-06-14T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-14T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.6
615326,Oakfield Drive Crickhowell,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
615326,Oakfield Drive Crickhowell,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
615326,Oakfield Drive Crickhowell,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.55
615326,Oakfield Drive Crickhowell,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.51
615326,Oakfield Drive Crickhowell,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.19
615326,Oakfield Drive Crickhowell,2023-06-14T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
615326,Oakfield Drive Crickhowell,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
615326,Oakfield Drive Crickhowell,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.4
615326,Oakfield Drive Crickhowell,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.63
615326,Oakfield Drive Crickhowell,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.52
615326,Oakfield Drive Crickhowell,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.16
615326,Oakfield Drive Crickhowell,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.65
615326,Oakfield Drive Crickhowell,2023-06-14T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,54.9
615326,Oakfield Drive Crickhowell,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.9
615326,Oakfield Drive Crickhowell,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
615326,Oakfield Drive Crickhowell,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
615326,Oakfield Drive Crickhowell,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
615326,Oakfield Drive Crickhowell,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
615326,Oakfield Drive Crickhowell,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
615326,Oakfield Drive Crickhowell,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
615326,Oakfield Drive Crickhowell,2023-06-14T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-14T12:50:00.000+00:00,transformer,,Temperature,C,28.8
615326,Oakfield Drive Crickhowell,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
615326,Oakfield Drive Crickhowell,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
615326,Oakfield Drive Crickhowell,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
615326,Oakfield Drive Crickhowell,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
615326,Oakfield Drive Crickhowell,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
615326,Oakfield Drive Crickhowell,2023-06-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
615326,Oakfield Drive Crickhowell,2023-06-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
615326,Oakfield Drive Crickhowell,2023-06-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.63
615326,Oakfield Drive Crickhowell,2023-06-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.55
615326,Oakfield Drive Crickhowell,2023-06-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,4.31
615326,Oakfield Drive Crickhowell,2023-06-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,73.9
615326,Oakfield Drive Crickhowell,2023-06-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
615326,Oakfield Drive Crickhowell,2023-06-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
615326,Oakfield Drive Crickhowell,2023-06-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
615326,Oakfield Drive Crickhowell,2023-06-14T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-14T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.15
615326,Oakfield Drive Crickhowell,2023-06-14T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.13
615326,Oakfield Drive Crickhowell,2023-06-14T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.3
615326,Oakfield Drive Crickhowell,2023-06-14T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-4.44
615326,Oakfield Drive Crickhowell,2023-06-14T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.59
615326,Oakfield Drive Crickhowell,2023-06-14T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.3
615326,Oakfield Drive Crickhowell,2023-06-14T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.4
615326,Oakfield Drive Crickhowell,2023-06-14T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.3
615326,Oakfield Drive Crickhowell,2023-06-14T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-14T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-14T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-14T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
615326,Oakfield Drive Crickhowell,2023-06-14T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.41
615326,Oakfield Drive Crickhowell,2023-06-14T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.39
615326,Oakfield Drive Crickhowell,2023-06-14T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.55
615326,Oakfield Drive Crickhowell,2023-06-14T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-14T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
615326,Oakfield Drive Crickhowell,2023-06-14T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-14T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
615326,Oakfield Drive Crickhowell,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.69
615326,Oakfield Drive Crickhowell,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.25
615326,Oakfield Drive Crickhowell,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
615326,Oakfield Drive Crickhowell,2023-06-14T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
615326,Oakfield Drive Crickhowell,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
615326,Oakfield Drive Crickhowell,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
615326,Oakfield Drive Crickhowell,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.86
615326,Oakfield Drive Crickhowell,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.0
615326,Oakfield Drive Crickhowell,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.18
615326,Oakfield Drive Crickhowell,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.83
615326,Oakfield Drive Crickhowell,2023-06-14T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
615326,Oakfield Drive Crickhowell,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
615326,Oakfield Drive Crickhowell,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
615326,Oakfield Drive Crickhowell,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
615326,Oakfield Drive Crickhowell,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
615326,Oakfield Drive Crickhowell,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
615326,Oakfield Drive Crickhowell,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
615326,Oakfield Drive Crickhowell,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
615326,Oakfield Drive Crickhowell,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
615326,Oakfield Drive Crickhowell,2023-06-14T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
615326,Oakfield Drive Crickhowell,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-14T12:40:00.000+00:00,transformer,,Temperature,C,28.8
615326,Oakfield Drive Crickhowell,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
615326,Oakfield Drive Crickhowell,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
615326,Oakfield Drive Crickhowell,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
615326,Oakfield Drive Crickhowell,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
615326,Oakfield Drive Crickhowell,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
615326,Oakfield Drive Crickhowell,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
615326,Oakfield Drive Crickhowell,2023-06-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
615326,Oakfield Drive Crickhowell,2023-06-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
615326,Oakfield Drive Crickhowell,2023-06-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
615326,Oakfield Drive Crickhowell,2023-06-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.43
615326,Oakfield Drive Crickhowell,2023-06-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,6.94
615326,Oakfield Drive Crickhowell,2023-06-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,0.93
615326,Oakfield Drive Crickhowell,2023-06-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,72.1
615326,Oakfield Drive Crickhowell,2023-06-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
615326,Oakfield Drive Crickhowell,2023-06-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
615326,Oakfield Drive Crickhowell,2023-06-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
615326,Oakfield Drive Crickhowell,2023-06-14T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-14T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-14T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.3
615326,Oakfield Drive Crickhowell,2023-06-14T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.27
615326,Oakfield Drive Crickhowell,2023-06-14T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-6.3
615326,Oakfield Drive Crickhowell,2023-06-14T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.36
615326,Oakfield Drive Crickhowell,2023-06-14T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,22.8
615326,Oakfield Drive Crickhowell,2023-06-14T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.2
615326,Oakfield Drive Crickhowell,2023-06-14T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.3
615326,Oakfield Drive Crickhowell,2023-06-14T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-14T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-14T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-14T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
615326,Oakfield Drive Crickhowell,2023-06-14T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.74
615326,Oakfield Drive Crickhowell,2023-06-14T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.15
615326,Oakfield Drive Crickhowell,2023-06-14T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.03
615326,Oakfield Drive Crickhowell,2023-06-14T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
615326,Oakfield Drive Crickhowell,2023-06-14T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-14T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
615326,Oakfield Drive Crickhowell,2023-06-14T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
615326,Oakfield Drive Crickhowell,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
615326,Oakfield Drive Crickhowell,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
615326,Oakfield Drive Crickhowell,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.93
615326,Oakfield Drive Crickhowell,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.63
615326,Oakfield Drive Crickhowell,2023-06-14T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
615326,Oakfield Drive Crickhowell,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
615326,Oakfield Drive Crickhowell,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
615326,Oakfield Drive Crickhowell,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.85
615326,Oakfield Drive Crickhowell,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
615326,Oakfield Drive Crickhowell,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.77
615326,Oakfield Drive Crickhowell,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.19
615326,Oakfield Drive Crickhowell,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.6
615326,Oakfield Drive Crickhowell,2023-06-14T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
615326,Oakfield Drive Crickhowell,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
615326,Oakfield Drive Crickhowell,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
615326,Oakfield Drive Crickhowell,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
615326,Oakfield Drive Crickhowell,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
615326,Oakfield Drive Crickhowell,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.52
615326,Oakfield Drive Crickhowell,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
615326,Oakfield Drive Crickhowell,2023-06-14T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
615326,Oakfield Drive Crickhowell,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
615326,Oakfield Drive Crickhowell,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-14T12:30:00.000+00:00,transformer,,Temperature,C,28.8
615326,Oakfield Drive Crickhowell,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
615326,Oakfield Drive Crickhowell,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
615326,Oakfield Drive Crickhowell,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
615326,Oakfield Drive Crickhowell,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
615326,Oakfield Drive Crickhowell,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
615326,Oakfield Drive Crickhowell,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
615326,Oakfield Drive Crickhowell,2023-06-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
615326,Oakfield Drive Crickhowell,2023-06-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
615326,Oakfield Drive Crickhowell,2023-06-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
615326,Oakfield Drive Crickhowell,2023-06-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.44
615326,Oakfield Drive Crickhowell,2023-06-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.1
615326,Oakfield Drive Crickhowell,2023-06-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,2.74
615326,Oakfield Drive Crickhowell,2023-06-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
615326,Oakfield Drive Crickhowell,2023-06-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
615326,Oakfield Drive Crickhowell,2023-06-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
615326,Oakfield Drive Crickhowell,2023-06-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
615326,Oakfield Drive Crickhowell,2023-06-14T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.06
615326,Oakfield Drive Crickhowell,2023-06-14T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-14T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.37
615326,Oakfield Drive Crickhowell,2023-06-14T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.1
615326,Oakfield Drive Crickhowell,2023-06-14T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-6.84
615326,Oakfield Drive Crickhowell,2023-06-14T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.59
615326,Oakfield Drive Crickhowell,2023-06-14T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,35.0
615326,Oakfield Drive Crickhowell,2023-06-14T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-14T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.2
615326,Oakfield Drive Crickhowell,2023-06-14T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.3
615326,Oakfield Drive Crickhowell,2023-06-14T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-14T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-14T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
615326,Oakfield Drive Crickhowell,2023-06-14T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.19
615326,Oakfield Drive Crickhowell,2023-06-14T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.09
615326,Oakfield Drive Crickhowell,2023-06-14T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.31
615326,Oakfield Drive Crickhowell,2023-06-14T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
615326,Oakfield Drive Crickhowell,2023-06-14T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-14T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
615326,Oakfield Drive Crickhowell,2023-06-14T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
